ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/06/2017 00:00,2,0.000,ALERT,214.41,302.07,60.012,1486357204,"201051344000645","219011344069620",0.00,-5.50,0,299.97,303.88,0.0,0.0,0.000,616912.0,616912.0,23996,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486357206,1584662.00
02/06/2017 00:00,2,0.000,ALERT,212.83,299.67,59.965,1486357204,"274151322000085","219011344069620",0.00,-5.50,0,296.66,301.17,0.0,0.0,0.000,847112.5,847112.5,24061,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486357207,1584663.00
02/06/2017 00:00,2,0.000,ALERT,214.64,302.07,60.049,1486357204,"201051344000633","219011344069620",0.00,-6.00,0,298.77,303.58,0.0,0.0,0.000,605962.0,605962.0,24470,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486357209,1584664.00
02/06/2017 00:00,2,0.000,ALERT,214.19,302.37,60.018,1486357204,"201051344000469","219011344069620",0.00,-7.00,0,299.07,303.58,0.0,0.0,0.000,608847.8,608847.8,24428,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486357211,1584665.00
02/06/2017 00:00,2,0.000,ALERT,213.29,300.57,60.023,1486357204,"201051344000646","219011344069620",0.00,-6.50,0,298.17,301.77,0.0,0.0,0.000,604733.4,604733.4,24368,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486357213,1584666.00
02/06/2017 00:00,2,0.000,ALERT,212.38,299.67,60.012,1486357204,"274151322000052","219011344069620",0.00,-6.00,0,296.66,301.47,0.0,0.0,0.000,876149.9,876149.9,23820,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486357215,1584667.00
02/06/2017 00:00,2,0.000,ALERT,213.74,300.87,60.018,1486357204,"201051344000585","219011344069620",0.00,-5.50,0,298.17,302.37,0.0,0.0,0.000,615224.4,615224.4,24500,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486357217,1584668.00
02/06/2017 00:00,2,0.000,ALERT,213.51,301.17,60.007,1486357204,"201051344001230","219011344069620",0.00,-6.00,0,298.77,302.37,0.0,0.0,0.000,608605.1,608605.1,24208,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486357218,1584669.00
02/06/2017 00:00,2,0.000,ALERT,214.19,301.47,60.012,1486357204,"201051344000582","219011344069620",0.00,-7.00,0,299.37,302.98,0.0,0.0,0.000,600033.0,600033.0,24403,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486357220,1584670.00
02/06/2017 00:00,2,0.000,ALERT,213.06,300.57,60.002,1486357204,"201051344000955","219011344069620",0.00,-6.00,0,298.77,302.37,0.0,0.0,0.000,615395.6,615395.6,24345,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486357222,1584671.00
02/06/2017 00:00,2,0.000,ALERT,212.61,298.77,60.034,1486357204,"274151322000094","219011344069620",0.00,-6.50,0,296.06,300.57,0.0,0.0,0.000,721308.7,721308.7,24627,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486357224,1584672.00
02/06/2017 00:00,2,0.000,ALERT,213.96,302.68,60.007,1486357204,"201051344000579","219011344069620",0.00,-5.50,0,300.57,304.48,0.0,0.0,0.000,624381.7,624381.7,24319,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486357226,1584673.00
02/06/2017 00:00,2,0.000,ALERT,213.51,301.17,60.018,1486357204,"201051344000890","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,612471.2,612471.2,24394,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486357227,1584674.00
02/06/2017 00:00,2,0.000,ALERT,213.74,300.57,60.039,1486357204,"201051344000438","219011344069620",0.00,-6.50,0,298.77,302.68,0.0,0.0,0.000,613573.6,613573.6,24390,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486357229,1584675.00
02/06/2017 00:00,2,0.000,ALERT,213.96,300.27,60.007,1486357204,"201051344000417","219011344069620",0.00,-6.00,0,298.17,301.77,0.0,0.0,0.000,596616.4,596616.4,24568,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486357231,1584676.00
02/06/2017 00:00,2,0.000,ALERT,212.83,299.67,60.007,1486357204,"274151322000083","219011344069620",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,867596.7,867596.7,23858,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486357233,1584677.00
02/06/2017 00:00,2,0.000,ALERT,213.29,299.37,60.018,1486357204,"274151322000076","219011344069620",0.00,-5.50,0,296.66,301.47,0.0,0.0,0.000,924788.2,924788.2,23968,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486357235,1584678.00
02/06/2017 00:00,2,0.000,ALERT,213.96,302.98,60.002,1486357204,"201051344000868","219011344069620",0.00,-6.00,0,300.57,304.48,0.0,0.0,0.000,607269.3,607269.3,24448,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486357237,1584679.00
02/06/2017 00:00,2,0.000,ALERT,212.61,300.27,60.002,1486357204,"274151322000095","219011344069620",0.00,-6.50,0,297.87,302.07,0.0,0.0,0.000,916219.8,916219.8,24043,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486357238,1584680.00
02/06/2017 00:00,2,0.000,ALERT,213.74,302.07,60.018,1486357204,"201051344000988","219011344069620",0.00,-5.50,0,297.57,303.28,0.0,0.0,0.000,568964.4,568964.4,24479,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486357240,1584681.00
02/06/2017 00:00,2,0.000,ALERT,213.51,299.97,60.018,1486357204,"201051344001025","219011344069620",0.00,-6.50,0,297.87,302.68,0.0,0.0,0.000,613411.6,613411.6,24510,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486357242,1584682.00
02/06/2017 00:00,2,0.000,ALERT,213.74,302.07,60.039,1486357204,"201051344000458","219011344069620",0.00,-4.00,0,300.27,304.48,0.0,0.0,0.000,617575.5,617575.5,24153,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486357244,1584683.00
02/06/2017 00:00,2,0.000,ALERT,214.41,302.07,60.023,1486357204,"201051344000853","219011344069620",0.00,-6.50,0,300.27,304.18,0.0,0.0,0.000,617115.5,617115.5,24013,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486357246,1584684.00
02/06/2017 00:00,2,0.000,ALERT,213.96,300.57,59.981,1486357204,"201051344000685","219011344069620",0.00,-6.00,0,298.47,302.07,0.0,0.0,0.000,613459.5,613459.5,24272,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486357247,1584685.00
02/06/2017 00:00,2,0.000,ALERT,213.96,300.27,60.034,1486357204,"201051344000917","219011344069620",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,610013.4,610013.4,24297,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486357249,1584686.00
02/06/2017 00:00,2,0.000,ALERT,213.96,300.87,60.012,1486357204,"201051344001145","219011344069620",0.00,-6.00,0,298.47,302.98,0.0,0.0,0.000,617214.8,617214.8,24129,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486357251,1584687.00
02/06/2017 00:00,2,0.000,ALERT,213.74,299.97,60.012,1486357204,"201051344000651","219011344069620",0.00,-8.00,0,298.17,301.77,0.0,0.0,0.000,608104.7,608104.7,24432,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486357253,1584688.00
02/06/2017 00:00,2,0.000,ALERT,212.38,299.07,60.002,1486357204,"274151322000088","219011344069620",0.00,-5.00,0,296.66,300.87,0.0,0.0,0.000,831981.5,831981.5,24017,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486357255,1584689.00
02/06/2017 00:00,2,0.000,ALERT,213.51,299.37,59.975,1486357204,"274151322000068","219011344069620",0.00,-5.00,0,296.36,300.27,0.0,0.0,0.000,722118.9,722118.9,24532,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486357257,1584690.00
02/06/2017 00:00,2,0.000,ALERT,213.29,300.57,60.044,1486357204,"201051344001135","219011344069620",0.00,-6.00,0,298.77,302.68,0.0,0.0,0.000,603612.3,603612.3,24499,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486357259,1584691.00
02/06/2017 00:00,2,0.000,ALERT,213.51,302.37,60.034,1486357204,"201051344000594","219011344069620",0.00,-6.00,0,299.37,303.88,0.0,0.0,0.000,619832.6,619832.6,24360,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486357260,1584692.00
02/06/2017 00:00,2,0.000,ALERT,213.51,299.97,59.981,1486357204,"201051344001203","219011344069620",0.00,-6.50,0,298.77,303.88,0.0,0.0,0.000,612015.9,612015.9,24477,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486357262,1584693.00
02/06/2017 00:00,2,0.000,ALERT,212.61,299.37,60.012,1486357204,"274151322000054","219011344069620",0.00,-5.00,0,296.96,301.47,0.0,0.0,0.000,848525.1,848525.1,24032,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486357264,1584694.00
02/06/2017 00:00,2,0.000,ALERT,214.19,301.47,60.028,1486357204,"201051344000867","219011344069620",0.00,-5.00,0,298.77,303.88,0.0,0.0,0.000,606107.6,606107.6,24497,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486357266,1584695.00
02/06/2017 00:00,2,0.000,ALERT,213.51,300.57,60.018,1486357204,"201051344001093","219011344069620",0.00,-5.00,0,298.47,302.07,0.0,0.0,0.000,609255.4,609255.4,24357,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486357267,1584696.00
02/06/2017 00:00,2,0.000,ALERT,213.74,301.77,60.007,1486357204,"201051344000900","219011344069620",0.00,-6.50,0,299.37,303.28,0.0,0.0,0.000,625525.1,625525.1,23925,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486357269,1584697.00
02/06/2017 00:00,2,0.000,ALERT,214.19,301.17,60.012,1486357204,"201051344000648","219011344069620",0.00,-7.00,0,299.07,303.58,0.0,0.0,0.000,614973.3,614973.3,23986,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486357271,1584698.00
02/06/2017 00:00,2,0.000,ALERT,213.96,302.68,60.007,1486357204,"201051344000569","219011344069620",0.00,-6.00,0,300.27,304.48,0.0,0.0,0.000,626877.1,626877.1,23917,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486357273,1584699.00
02/06/2017 00:00,2,0.000,ALERT,213.96,301.77,60.012,1486357204,"201051344000983","219011344069620",0.00,-6.00,0,299.67,303.88,0.0,0.0,0.000,618526.8,618526.8,24093,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486357275,1584700.00
02/06/2017 00:00,2,0.000,ALERT,213.96,301.77,60.012,1486357204,"201051344001158","219011344069620",0.00,-7.00,0,298.77,303.28,0.0,0.0,0.000,606749.7,606749.7,24399,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486357276,1584701.00
02/06/2017 00:00,2,0.000,ALERT,214.41,302.68,59.975,1486357204,"201051344000576","219011344069620",0.00,-6.00,0,299.67,303.88,0.0,0.0,0.000,617842.7,617842.7,23978,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486357278,1584702.00
02/06/2017 00:00,2,0.000,ALERT,212.83,298.77,60.034,1486357204,"274151322000087","219011344069620",0.00,-4.00,0,295.76,300.27,0.0,0.0,0.000,820324.5,820324.5,24297,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486357280,1584703.00
02/06/2017 00:15,2,0.000,ALERT,213.51,299.97,59.965,1486358103,"201051344000645","219011344069620",0.00,-5.50,0,298.47,303.58,0.0,0.0,0.000,616912.0,616912.0,23998,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486358105,1584704.00
02/06/2017 00:15,2,0.000,ALERT,211.93,297.26,59.949,1486358103,"274151322000085","219011344069620",0.00,-5.50,0,295.46,300.87,0.0,0.0,0.000,847112.5,847112.5,24063,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486358107,1584705.00
02/06/2017 00:15,2,0.000,ALERT,213.51,299.97,59.965,1486358103,"201051344000633","219011344069620",0.00,-6.00,0,296.66,303.58,0.0,0.0,0.000,605962.0,605962.0,24472,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486358109,1584706.00
02/06/2017 00:15,2,0.000,ALERT,213.06,299.97,59.965,1486358103,"201051344000469","219011344069620",0.00,-7.00,0,297.26,303.88,0.0,0.0,0.000,608847.8,608847.8,24430,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486358110,1584707.00
02/06/2017 00:15,2,0.000,ALERT,212.38,298.77,59.965,1486358103,"201051344000646","219011344069620",0.00,-6.00,0,296.66,302.07,0.0,0.0,0.000,604733.4,604733.4,24370,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486358112,1584708.00
02/06/2017 00:15,2,0.000,ALERT,211.48,298.17,59.949,1486358103,"274151322000052","219011344069620",0.00,-6.00,0,295.76,301.17,0.0,0.0,0.000,876149.9,876149.9,23822,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486358114,1584709.00
02/06/2017 00:15,2,0.000,ALERT,212.61,299.07,59.959,1486358103,"201051344000585","219011344069620",0.00,-5.50,0,296.66,302.07,0.0,0.0,0.000,615224.4,615224.4,24502,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486358116,1584710.00
02/06/2017 00:15,2,0.000,ALERT,212.38,299.07,59.981,1486358103,"201051344001230","219011344069620",0.00,-6.00,0,296.96,302.68,0.0,0.0,0.000,608605.1,608605.1,24210,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486358118,1584711.00
02/06/2017 00:15,2,0.000,ALERT,213.06,299.97,59.928,1486358103,"201051344000582","219011344069620",0.00,-7.00,0,297.57,303.28,0.0,0.0,0.000,600033.0,600033.0,24405,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486358120,1584712.00
02/06/2017 00:15,2,0.000,ALERT,212.16,299.07,59.954,1486358103,"201051344000955","219011344069620",0.00,-6.00,0,296.66,302.07,0.0,0.0,0.000,615395.6,615395.6,24347,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486358121,1584713.00
02/06/2017 00:15,2,0.000,ALERT,211.70,297.26,59.949,1486358103,"274151322000094","219011344069620",0.00,-6.50,0,294.86,300.27,0.0,0.0,0.000,721308.7,721308.7,24629,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486358123,1584714.00
02/06/2017 00:15,2,0.000,ALERT,213.06,300.87,59.959,1486358103,"201051344000579","219011344069620",0.00,-5.50,0,299.07,304.48,0.0,0.0,0.000,624381.7,624381.7,24321,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486358125,1584715.00
02/06/2017 00:15,2,0.000,ALERT,212.38,299.07,59.944,1486358103,"201051344000890","219011344069620",0.00,-5.50,0,296.96,303.28,0.0,0.0,0.000,612471.2,612471.2,24396,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486358127,1584716.00
02/06/2017 00:15,2,0.000,ALERT,212.61,298.77,59.944,1486358103,"201051344000438","219011344069620",0.00,-6.50,0,296.66,302.37,0.0,0.0,0.000,613573.6,613573.6,24392,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486358129,1584717.00
02/06/2017 00:15,2,0.000,ALERT,212.83,298.47,59.922,1486358103,"201051344000417","219011344069620",0.00,-6.00,0,296.36,301.77,0.0,0.0,0.000,596616.4,596616.4,24570,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486358130,1584718.00
02/06/2017 00:15,2,0.000,ALERT,211.93,298.47,59.970,1486358103,"274151322000083","219011344069620",0.00,-5.50,0,296.06,301.47,0.0,0.0,0.000,867596.7,867596.7,23860,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486358132,1584719.00
02/06/2017 00:15,2,0.000,ALERT,212.38,297.26,59.965,1486358103,"274151322000076","219011344069620",0.00,-5.50,0,295.76,301.47,0.0,0.0,0.000,924788.2,924788.2,23970,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486358134,1584720.00
02/06/2017 00:15,2,0.000,ALERT,213.06,300.87,59.959,1486358103,"201051344000868","219011344069620",0.00,-6.00,0,299.07,304.48,0.0,0.0,0.000,607269.3,607269.3,24450,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486358136,1584721.00
02/06/2017 00:15,2,0.000,ALERT,211.70,298.17,59.954,1486358103,"274151322000095","219011344069620",0.00,-6.50,0,296.36,302.07,0.0,0.0,0.000,916219.8,916219.8,24045,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486358138,1584722.00
02/06/2017 00:15,2,0.000,ALERT,212.61,299.37,59.954,1486358103,"201051344000988","219011344069620",0.00,-5.50,0,295.46,303.28,0.0,0.0,0.000,568964.4,568964.4,24481,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486358139,1584723.00
02/06/2017 00:15,2,0.000,ALERT,212.38,298.17,59.954,1486358103,"201051344001025","219011344069620",0.00,-6.50,0,295.76,302.68,0.0,0.0,0.000,613411.6,613411.6,24512,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486358141,1584724.00
02/06/2017 00:15,2,0.000,ALERT,212.83,299.97,59.933,1486358103,"201051344000458","219011344069620",0.00,-4.00,0,298.47,304.48,0.0,0.0,0.000,617575.5,617575.5,24155,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486358143,1584725.00
02/06/2017 00:15,2,0.000,ALERT,213.29,299.67,59.954,1486358103,"201051344000853","219011344069620",0.00,-6.00,0,298.47,303.88,0.0,0.0,0.000,617115.5,617115.5,24015,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486358145,1584726.00
02/06/2017 00:15,2,0.000,ALERT,212.83,298.77,59.959,1486358103,"201051344000685","219011344069620",0.00,-6.00,0,296.66,302.37,0.0,0.0,0.000,613459.5,613459.5,24274,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486358147,1584727.00
02/06/2017 00:15,2,0.000,ALERT,212.61,298.17,59.949,1486358103,"201051344000917","219011344069620",0.00,-5.00,0,295.76,301.47,0.0,0.0,0.000,610013.4,610013.4,24299,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486358148,1584728.00
02/06/2017 00:15,2,0.000,ALERT,212.83,298.77,59.970,1486358103,"201051344001145","219011344069620",0.00,-6.00,0,296.96,302.68,0.0,0.0,0.000,617214.8,617214.8,24131,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486358150,1584729.00
02/06/2017 00:15,2,0.000,ALERT,212.61,297.87,59.959,1486358103,"201051344000651","219011344069620",0.00,-8.00,0,296.06,301.47,0.0,0.0,0.000,608104.7,608104.7,24434,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486358152,1584730.00
02/06/2017 00:15,2,0.000,ALERT,211.48,296.96,59.944,1486358103,"274151322000088","219011344069620",0.00,-5.00,0,295.46,300.57,0.0,0.0,0.000,831981.5,831981.5,24019,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486358154,1584731.00
02/06/2017 00:15,2,0.000,ALERT,212.38,296.96,59.907,1486358103,"274151322000068","219011344069620",0.00,-5.00,0,294.86,299.97,0.0,0.0,0.000,722118.9,722118.9,24534,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486358156,1584732.00
02/06/2017 00:15,2,0.000,ALERT,212.16,298.47,59.991,1486358103,"201051344001135","219011344069620",0.00,-6.00,0,296.66,302.37,0.0,0.0,0.000,603612.3,603612.3,24501,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486358157,1584733.00
02/06/2017 00:15,2,0.000,ALERT,212.61,300.27,59.944,1486358103,"201051344000594","219011344069620",0.00,-6.00,0,297.87,303.58,0.0,0.0,0.000,619832.6,619832.6,24362,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486358159,1584734.00
02/06/2017 00:15,2,0.000,ALERT,212.61,298.17,59.949,1486358103,"201051344001203","219011344069620",0.00,-6.50,0,296.36,303.88,0.0,0.0,0.000,612015.9,612015.9,24479,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486358161,1584735.00
02/06/2017 00:15,2,0.000,ALERT,211.48,297.26,59.944,1486358103,"274151322000054","219011344069620",0.00,-5.00,0,295.46,301.17,0.0,0.0,0.000,848525.1,848525.1,24034,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486358163,1584736.00
02/06/2017 00:15,2,0.000,ALERT,213.06,299.37,59.965,1486358103,"201051344000867","219011344069620",0.00,-5.00,0,297.87,303.58,0.0,0.0,0.000,606107.6,606107.6,24499,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486358165,1584737.00
02/06/2017 00:15,2,0.000,ALERT,212.61,298.77,59.944,1486358103,"201051344001093","219011344069620",0.00,-5.00,0,296.66,302.07,0.0,0.0,0.000,609255.4,609255.4,24359,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486358166,1584738.00
02/06/2017 00:15,2,0.000,ALERT,212.83,299.67,59.944,1486358103,"201051344000900","219011344069620",0.00,-6.00,0,297.87,303.28,0.0,0.0,0.000,625525.1,625525.1,23927,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486358168,1584739.00
02/06/2017 00:15,2,0.000,ALERT,213.06,299.07,59.938,1486358103,"201051344000648","219011344069620",0.00,-7.00,0,297.87,303.28,0.0,0.0,0.000,614973.3,614973.3,23988,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486358170,1584740.00
02/06/2017 00:15,2,0.000,ALERT,213.06,300.27,59.944,1486358103,"201051344000569","219011344069620",0.00,-6.00,0,299.07,304.48,0.0,0.0,0.000,626877.1,626877.1,23919,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486358172,1584741.00
02/06/2017 00:15,2,0.000,ALERT,213.06,300.27,59.949,1486358103,"201051344000983","219011344069620",0.00,-6.00,0,298.77,303.88,0.0,0.0,0.000,618526.8,618526.8,24095,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486358174,1584742.00
02/06/2017 00:15,2,0.000,ALERT,213.06,299.67,59.954,1486358103,"201051344001158","219011344069620",0.00,-6.50,0,297.87,303.28,0.0,0.0,0.000,606749.7,606749.7,24401,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486358176,1584743.00
02/06/2017 00:15,2,0.000,ALERT,213.29,300.27,59.944,1486358103,"201051344000576","219011344069620",0.00,-6.00,0,298.47,303.88,0.0,0.0,0.000,617842.7,617842.7,23980,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486358178,1584744.00
02/06/2017 00:15,2,0.000,ALERT,211.93,296.66,59.944,1486358103,"274151322000087","219011344069620",0.00,-4.00,0,294.56,300.27,0.0,0.0,0.000,820324.5,820324.5,24299,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486358179,1584745.00
02/06/2017 00:30,2,0.000,ALERT,213.51,300.27,59.954,1486359004,"201051344000645","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,616912.0,616912.0,24000,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486359006,1584746.00
02/06/2017 00:30,2,0.000,ALERT,211.93,297.87,59.959,1486359004,"274151322000085","219011344069620",0.00,-5.50,0,294.56,299.37,0.0,0.0,0.000,847112.5,847112.5,24065,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486359007,1584747.00
02/06/2017 00:30,2,0.000,ALERT,213.74,300.27,59.959,1486359004,"201051344000633","219011344069620",0.00,-6.00,0,296.06,301.77,0.0,0.0,0.000,605962.0,605962.0,24474,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486359009,1584748.00
02/06/2017 00:30,2,0.000,ALERT,213.29,300.57,59.970,1486359004,"201051344000469","219011344069620",0.00,-7.00,0,296.66,301.77,0.0,0.0,0.000,608847.8,608847.8,24432,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486359011,1584749.00
02/06/2017 00:30,2,0.000,ALERT,212.38,298.77,59.959,1486359004,"201051344000646","219011344069620",0.00,-6.50,0,296.36,300.27,0.0,0.0,0.000,604733.4,604733.4,24372,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486359013,1584750.00
02/06/2017 00:30,2,0.000,ALERT,211.70,298.77,59.954,1486359004,"274151322000052","219011344069620",0.00,-5.50,0,294.86,299.67,0.0,0.0,0.000,876149.9,876149.9,23824,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486359015,1584751.00
02/06/2017 00:30,2,0.000,ALERT,212.83,299.07,59.959,1486359004,"201051344000585","219011344069620",0.00,-5.50,0,296.36,300.27,0.0,0.0,0.000,615224.4,615224.4,24504,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486359016,1584752.00
02/06/2017 00:30,2,0.000,ALERT,212.38,299.07,59.954,1486359004,"201051344001230","219011344069620",0.00,-6.00,0,296.96,300.57,0.0,0.0,0.000,608605.1,608605.1,24212,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486359018,1584753.00
02/06/2017 00:30,2,0.000,ALERT,213.06,299.67,59.996,1486359004,"201051344000582","219011344069620",0.00,-7.00,0,297.57,301.17,0.0,0.0,0.000,600033.0,600033.0,24407,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486359020,1584754.00
02/06/2017 00:30,2,0.000,ALERT,212.16,298.77,59.975,1486359004,"201051344000955","219011344069620",0.00,-6.00,0,296.66,300.27,0.0,0.0,0.000,615395.6,615395.6,24349,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486359022,1584755.00
02/06/2017 00:30,2,0.000,ALERT,212.16,297.57,59.949,1486359004,"274151322000094","219011344069620",0.00,-6.50,0,294.26,298.77,0.0,0.0,0.000,721308.7,721308.7,24631,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486359024,1584756.00
02/06/2017 00:30,2,0.000,ALERT,213.06,300.87,59.970,1486359004,"201051344000579","219011344069620",0.00,-6.00,0,298.17,302.68,0.0,0.0,0.000,624381.7,624381.7,24323,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486359026,1584757.00
02/06/2017 00:30,2,0.000,ALERT,212.38,299.07,59.944,1486359004,"201051344000890","219011344069620",0.00,-5.50,0,296.96,301.47,0.0,0.0,0.000,612471.2,612471.2,24398,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486359027,1584758.00
02/06/2017 00:30,2,0.000,ALERT,212.61,298.77,59.928,1486359004,"201051344000438","219011344069620",0.00,-6.50,0,296.66,300.87,0.0,0.0,0.000,613573.6,613573.6,24394,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486359029,1584759.00
02/06/2017 00:30,2,0.000,ALERT,212.61,298.17,59.954,1486359004,"201051344000417","219011344069620",0.00,-6.00,0,296.36,299.97,0.0,0.0,0.000,596616.4,596616.4,24572,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486359031,1584760.00
02/06/2017 00:30,2,0.000,ALERT,211.93,298.77,59.949,1486359004,"274151322000083","219011344069620",0.00,-5.50,0,295.46,299.97,0.0,0.0,0.000,867596.7,867596.7,23862,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486359033,1584761.00
02/06/2017 00:30,2,0.000,ALERT,212.61,298.77,59.954,1486359004,"274151322000076","219011344069620",0.00,-5.50,0,294.86,299.97,0.0,0.0,0.000,924788.2,924788.2,23972,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486359035,1584762.00
02/06/2017 00:30,2,0.000,ALERT,213.06,300.87,59.959,1486359004,"201051344000868","219011344069620",0.00,-6.00,0,298.17,302.68,0.0,0.0,0.000,607269.3,607269.3,24452,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486359037,1584763.00
02/06/2017 00:30,2,0.000,ALERT,211.70,298.77,59.907,1486359004,"274151322000095","219011344069620",0.00,-6.50,0,295.76,300.27,0.0,0.0,0.000,916219.8,916219.8,24047,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486359039,1584764.00
02/06/2017 00:30,2,0.000,ALERT,212.83,300.27,59.922,1486359004,"201051344000988","219011344069620",0.00,-5.50,0,294.86,301.77,0.0,0.0,0.000,568964.4,568964.4,24483,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486359040,1584765.00
02/06/2017 00:30,2,0.000,ALERT,212.38,297.87,59.959,1486359004,"201051344001025","219011344069620",0.00,-6.50,0,295.76,300.57,0.0,0.0,0.000,613411.6,613411.6,24514,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486359042,1584766.00
02/06/2017 00:30,2,0.000,ALERT,212.83,300.27,59.954,1486359004,"201051344000458","219011344069620",0.00,-4.00,0,297.26,302.68,0.0,0.0,0.000,617575.5,617575.5,24157,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486359044,1584767.00
02/06/2017 00:30,2,0.000,ALERT,213.51,300.27,59.954,1486359004,"201051344000853","219011344069620",0.00,-6.00,0,297.26,302.07,0.0,0.0,0.000,617115.5,617115.5,24017,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486359046,1584768.00
02/06/2017 00:30,2,0.000,ALERT,213.06,299.07,59.954,1486359004,"201051344000685","219011344069620",0.00,-6.00,0,296.36,300.27,0.0,0.0,0.000,613459.5,613459.5,24276,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486359048,1584769.00
02/06/2017 00:30,2,0.000,ALERT,212.83,298.47,59.965,1486359004,"201051344000917","219011344069620",0.00,-5.00,0,295.46,299.97,0.0,0.0,0.000,610013.4,610013.4,24301,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486359049,1584770.00
02/06/2017 00:30,2,0.000,ALERT,212.83,299.07,60.007,1486359004,"201051344001145","219011344069620",0.00,-6.00,0,296.66,300.87,0.0,0.0,0.000,617214.8,617214.8,24133,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486359051,1584771.00
02/06/2017 00:30,2,0.000,ALERT,212.61,298.17,59.959,1486359004,"201051344000651","219011344069620",0.00,-8.00,0,296.06,299.67,0.0,0.0,0.000,608104.7,608104.7,24436,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486359053,1584772.00
02/06/2017 00:30,2,0.000,ALERT,211.48,297.87,59.991,1486359004,"274151322000088","219011344069620",0.00,-5.00,0,294.56,299.37,0.0,0.0,0.000,831981.5,831981.5,24021,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486359055,1584773.00
02/06/2017 00:30,2,0.000,ALERT,212.61,297.87,59.965,1486359004,"274151322000068","219011344069620",0.00,-5.00,0,294.26,298.77,0.0,0.0,0.000,722118.9,722118.9,24536,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486359057,1584774.00
02/06/2017 00:30,2,0.000,ALERT,212.16,298.77,59.965,1486359004,"201051344001135","219011344069620",0.00,-6.00,0,296.66,300.87,0.0,0.0,0.000,603612.3,603612.3,24503,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486359058,1584775.00
02/06/2017 00:30,2,0.000,ALERT,212.61,301.17,59.975,1486359004,"201051344000594","219011344069620",0.00,-6.00,0,297.26,302.37,0.0,0.0,0.000,619832.6,619832.6,24364,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486359060,1584776.00
02/06/2017 00:30,2,0.000,ALERT,212.83,298.77,59.970,1486359004,"201051344001203","219011344069620",0.00,-6.50,0,296.66,301.77,0.0,0.0,0.000,612015.9,612015.9,24481,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486359062,1584777.00
02/06/2017 00:30,2,0.000,ALERT,211.70,298.47,59.959,1486359004,"274151322000054","219011344069620",0.00,-5.00,0,294.86,299.97,0.0,0.0,0.000,848525.1,848525.1,24036,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486359064,1584778.00
02/06/2017 00:30,2,0.000,ALERT,213.29,299.97,59.938,1486359004,"201051344000867","219011344069620",0.00,-5.00,0,296.96,302.07,0.0,0.0,0.000,606107.6,606107.6,24501,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486359066,1584779.00
02/06/2017 00:30,2,0.000,ALERT,212.61,298.77,59.965,1486359004,"201051344001093","219011344069620",0.00,-5.00,0,296.36,299.97,0.0,0.0,0.000,609255.4,609255.4,24361,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486359068,1584780.00
02/06/2017 00:30,2,0.000,ALERT,212.83,300.57,59.970,1486359004,"201051344000900","219011344069620",0.00,-6.50,0,297.26,301.77,0.0,0.0,0.000,625525.1,625525.1,23929,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486359069,1584781.00
02/06/2017 00:30,2,0.000,ALERT,213.06,299.67,59.970,1486359004,"201051344000648","219011344069620",0.00,-7.00,0,296.66,302.07,0.0,0.0,0.000,614973.3,614973.3,23990,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486359071,1584782.00
02/06/2017 00:30,2,0.000,ALERT,213.06,300.87,59.965,1486359004,"201051344000569","219011344069620",0.00,-6.00,0,298.17,302.98,0.0,0.0,0.000,626877.1,626877.1,23921,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486359073,1584783.00
02/06/2017 00:30,2,0.000,ALERT,212.83,300.57,59.965,1486359004,"201051344000983","219011344069620",0.00,-6.00,0,297.87,302.37,0.0,0.0,0.000,618526.8,618526.8,24097,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486359075,1584784.00
02/06/2017 00:30,2,0.000,ALERT,213.29,300.57,59.965,1486359004,"201051344001158","219011344069620",0.00,-6.50,0,296.96,301.77,0.0,0.0,0.000,606749.7,606749.7,24403,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486359077,1584785.00
02/06/2017 00:30,2,0.000,ALERT,213.51,301.17,59.949,1486359004,"201051344000576","219011344069620",0.00,-6.00,0,297.57,302.07,0.0,0.0,0.000,617842.7,617842.7,23982,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486359078,1584786.00
02/06/2017 00:30,2,0.000,ALERT,211.93,297.26,59.959,1486359004,"274151322000087","219011344069620",0.00,-4.00,0,293.96,299.07,0.0,0.0,0.000,820324.5,820324.5,24301,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486359080,1584787.00
02/06/2017 00:45,2,0.000,ALERT,213.51,299.97,59.975,1486359903,"201051344000645","219011344069620",0.00,-5.50,0,298.17,302.07,0.0,0.0,0.000,616912.0,616912.0,24002,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486359905,1584788.00
02/06/2017 00:45,2,0.000,ALERT,211.93,297.57,59.970,1486359903,"274151322000085","219011344069620",0.00,-5.50,0,295.16,299.37,0.0,0.0,0.000,847112.5,847112.5,24067,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486359907,1584789.00
02/06/2017 00:45,2,0.000,ALERT,213.74,300.27,59.981,1486359903,"201051344000633","219011344069620",0.00,-6.00,0,296.36,301.47,0.0,0.0,0.000,605962.0,605962.0,24476,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486359909,1584790.00
02/06/2017 00:45,2,0.000,ALERT,213.06,300.27,59.975,1486359903,"201051344000469","219011344069620",0.00,-7.00,0,296.96,301.77,0.0,0.0,0.000,608847.8,608847.8,24434,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486359911,1584791.00
02/06/2017 00:45,2,0.000,ALERT,212.61,298.77,59.959,1486359903,"201051344000646","219011344069620",0.00,-6.00,0,296.06,300.57,0.0,0.0,0.000,604733.4,604733.4,24374,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486359913,1584792.00
02/06/2017 00:45,2,0.000,ALERT,211.48,298.47,59.965,1486359903,"274151322000052","219011344069620",0.00,-6.00,0,295.16,300.27,0.0,0.0,0.000,876149.9,876149.9,23826,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486359914,1584793.00
02/06/2017 00:45,2,0.000,ALERT,212.83,299.07,59.981,1486359903,"201051344000585","219011344069620",0.00,-5.50,0,296.06,300.57,0.0,0.0,0.000,615224.4,615224.4,24506,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486359916,1584794.00
02/06/2017 00:45,2,0.000,ALERT,212.61,299.07,59.986,1486359903,"201051344001230","219011344069620",0.00,-6.00,0,296.96,300.87,0.0,0.0,0.000,608605.1,608605.1,24214,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486359918,1584795.00
02/06/2017 00:45,2,0.000,ALERT,213.06,299.67,59.986,1486359903,"201051344000582","219011344069620",0.00,-7.00,0,297.26,301.47,0.0,0.0,0.000,600033.0,600033.0,24409,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486359920,1584796.00
02/06/2017 00:45,2,0.000,ALERT,212.38,299.07,59.975,1486359903,"201051344000955","219011344069620",0.00,-6.00,0,296.66,300.57,0.0,0.0,0.000,615395.6,615395.6,24351,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486359921,1584797.00
02/06/2017 00:45,2,0.000,ALERT,211.70,296.96,59.991,1486359903,"274151322000094","219011344069620",0.00,-6.50,0,294.56,299.07,0.0,0.0,0.000,721308.7,721308.7,24633,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486359923,1584798.00
02/06/2017 00:45,2,0.000,ALERT,213.06,300.87,59.981,1486359903,"201051344000579","219011344069620",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,624381.7,624381.7,24325,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486359925,1584799.00
02/06/2017 00:45,2,0.000,ALERT,212.61,299.37,59.981,1486359903,"201051344000890","219011344069620",0.00,-5.50,0,296.96,301.47,0.0,0.0,0.000,612471.2,612471.2,24400,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486359927,1584800.00
02/06/2017 00:45,2,0.000,ALERT,212.83,298.77,59.970,1486359903,"201051344000438","219011344069620",0.00,-6.50,0,296.66,300.87,0.0,0.0,0.000,613573.6,613573.6,24396,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486359929,1584801.00
02/06/2017 00:45,2,0.000,ALERT,213.06,298.47,59.975,1486359903,"201051344000417","219011344069620",0.00,-6.00,0,296.06,299.97,0.0,0.0,0.000,596616.4,596616.4,24574,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486359931,1584802.00
02/06/2017 00:45,2,0.000,ALERT,211.70,297.87,59.965,1486359903,"274151322000083","219011344069620",0.00,-5.50,0,295.76,300.27,0.0,0.0,0.000,867596.7,867596.7,23864,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486359932,1584803.00
02/06/2017 00:45,2,0.000,ALERT,212.38,298.17,59.965,1486359903,"274151322000076","219011344069620",0.00,-5.50,0,294.86,300.27,0.0,0.0,0.000,924788.2,924788.2,23974,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486359934,1584804.00
02/06/2017 00:45,2,0.000,ALERT,213.06,300.87,59.986,1486359903,"201051344000868","219011344069620",0.00,-6.00,0,298.77,302.68,0.0,0.0,0.000,607269.3,607269.3,24454,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486359936,1584805.00
02/06/2017 00:45,2,0.000,ALERT,211.48,298.77,59.975,1486359903,"274151322000095","219011344069620",0.00,-6.50,0,296.06,300.87,0.0,0.0,0.000,916219.8,916219.8,24049,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486359938,1584806.00
