ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/06/2017 00:45,2,0.000,ALERT,212.83,299.97,60.002,1486359903,"201051344000988","219011344069620",0.00,-5.50,0,295.46,301.47,0.0,0.0,0.000,568964.4,568964.4,24485,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486359940,1584807.00
02/06/2017 00:45,2,0.000,ALERT,212.61,298.17,59.965,1486359903,"201051344001025","219011344069620",0.00,-6.50,0,295.76,301.17,0.0,0.0,0.000,613411.6,613411.6,24516,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486359941,1584808.00
02/06/2017 00:45,2,0.000,ALERT,212.61,299.97,59.970,1486359903,"201051344000458","219011344069620",0.00,-4.00,0,298.17,302.68,0.0,0.0,0.000,617575.5,617575.5,24159,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486359943,1584809.00
02/06/2017 00:45,2,0.000,ALERT,213.51,299.97,59.970,1486359903,"201051344000853","219011344069620",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,617115.5,617115.5,24019,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486359945,1584810.00
02/06/2017 00:45,2,0.000,ALERT,213.06,298.77,59.959,1486359903,"201051344000685","219011344069620",0.00,-6.00,0,296.66,300.57,0.0,0.0,0.000,613459.5,613459.5,24278,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486359947,1584811.00
02/06/2017 00:45,2,0.000,ALERT,212.83,298.17,59.959,1486359903,"201051344000917","219011344069620",0.00,-5.00,0,295.16,299.97,0.0,0.0,0.000,610013.4,610013.4,24303,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486359949,1584812.00
02/06/2017 00:45,2,0.000,ALERT,213.06,299.07,59.965,1486359903,"201051344001145","219011344069620",0.00,-6.00,0,296.66,301.17,0.0,0.0,0.000,617214.8,617214.8,24135,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486359950,1584813.00
02/06/2017 00:45,2,0.000,ALERT,212.83,298.17,59.959,1486359903,"201051344000651","219011344069620",0.00,-8.00,0,296.06,300.27,0.0,0.0,0.000,608104.7,608104.7,24438,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486359952,1584814.00
02/06/2017 00:45,2,0.000,ALERT,211.25,296.96,59.965,1486359903,"274151322000088","219011344069620",0.00,-5.00,0,294.86,299.37,0.0,0.0,0.000,831981.5,831981.5,24023,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486359954,1584815.00
02/06/2017 00:45,2,0.000,ALERT,212.38,296.96,59.938,1486359903,"274151322000068","219011344069620",0.00,-5.00,0,294.56,298.77,0.0,0.0,0.000,722118.9,722118.9,24538,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486359956,1584816.00
02/06/2017 00:45,2,0.000,ALERT,212.16,298.77,59.954,1486359903,"201051344001135","219011344069620",0.00,-6.00,0,296.66,301.17,0.0,0.0,0.000,603612.3,603612.3,24505,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486359958,1584817.00
02/06/2017 00:45,2,0.000,ALERT,212.83,300.87,59.991,1486359903,"201051344000594","219011344069620",0.00,-6.00,0,297.57,302.07,0.0,0.0,0.000,619832.6,619832.6,24366,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486359960,1584818.00
02/06/2017 00:45,2,0.000,ALERT,212.83,298.47,59.959,1486359903,"201051344001203","219011344069620",0.00,-6.50,0,296.36,302.07,0.0,0.0,0.000,612015.9,612015.9,24483,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486359962,1584819.00
02/06/2017 00:45,2,0.000,ALERT,211.48,297.57,59.954,1486359903,"274151322000054","219011344069620",0.00,-4.00,0,295.16,299.97,0.0,0.0,0.000,848525.1,848525.1,24038,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486359963,1584820.00
02/06/2017 00:45,2,0.000,ALERT,213.51,299.97,59.959,1486359903,"201051344000867","219011344069620",0.00,-5.00,0,297.26,302.37,0.0,0.0,0.000,606107.6,606107.6,24503,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486359965,1584821.00
02/06/2017 00:45,2,0.000,ALERT,212.61,298.77,60.012,1486359903,"201051344001093","219011344069620",0.00,-5.00,0,296.36,300.27,0.0,0.0,0.000,609255.4,609255.4,24363,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486359967,1584822.00
02/06/2017 00:45,2,0.000,ALERT,212.83,299.97,59.933,1486359903,"201051344000900","219011344069620",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,625525.1,625525.1,23931,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486359969,1584823.00
02/06/2017 00:45,2,0.000,ALERT,213.29,299.67,59.970,1486359903,"201051344000648","219011344069620",0.00,-6.50,0,297.26,302.07,0.0,0.0,0.000,614973.3,614973.3,23992,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486359971,1584824.00
02/06/2017 00:45,2,0.000,ALERT,213.06,300.57,60.002,1486359903,"201051344000569","219011344069620",0.00,-6.00,0,298.47,302.98,0.0,0.0,0.000,626877.1,626877.1,23923,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486359972,1584825.00
02/06/2017 00:45,2,0.000,ALERT,213.06,300.27,59.965,1486359903,"201051344000983","219011344069620",0.00,-5.50,0,298.17,302.68,0.0,0.0,0.000,618526.8,618526.8,24099,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486359974,1584826.00
02/06/2017 00:45,2,0.000,ALERT,213.29,299.97,59.965,1486359903,"201051344001158","219011344069620",0.00,-7.00,0,297.57,302.07,0.0,0.0,0.000,606749.7,606749.7,24405,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486359976,1584827.00
02/06/2017 00:45,2,0.000,ALERT,213.29,300.27,59.975,1486359903,"201051344000576","219011344069620",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,617842.7,617842.7,23984,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486359978,1584828.00
02/06/2017 00:45,2,0.000,ALERT,211.70,296.36,59.954,1486359903,"274151322000087","219011344069620",0.00,-4.00,0,294.26,298.77,0.0,0.0,0.000,820324.5,820324.5,24303,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486359980,1584829.00
02/06/2017 01:00,2,0.000,ALERT,213.06,299.97,59.944,1486360804,"201051344000645","219011344069620",0.00,-5.50,0,298.17,302.07,0.0,0.0,0.000,616912.0,616912.0,24004,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486360806,1584830.00
02/06/2017 01:00,2,0.000,ALERT,211.70,297.57,59.917,1486360804,"274151322000085","219011344069620",0.00,-5.50,0,295.76,299.67,0.0,0.0,0.000,847112.5,847112.5,24069,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486360807,1584831.00
02/06/2017 01:00,2,0.000,ALERT,213.29,299.37,59.938,1486360804,"201051344000633","219011344069620",0.00,-6.00,0,296.66,301.77,0.0,0.0,0.000,605962.0,605962.0,24478,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486360809,1584832.00
02/06/2017 01:00,2,0.000,ALERT,212.83,299.67,59.949,1486360804,"201051344000469","219011344069620",0.00,-7.00,0,297.26,301.77,0.0,0.0,0.000,608847.8,608847.8,24436,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486360811,1584833.00
02/06/2017 01:00,2,0.000,ALERT,212.38,298.47,59.949,1486360804,"201051344000646","219011344069620",0.00,-6.50,0,296.36,300.57,0.0,0.0,0.000,604733.4,604733.4,24376,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486360813,1584834.00
02/06/2017 01:00,2,0.000,ALERT,211.48,298.77,59.944,1486360804,"274151322000052","219011344069620",0.00,-6.00,0,295.76,300.27,0.0,0.0,0.000,876149.9,876149.9,23828,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486360815,1584835.00
02/06/2017 01:00,2,0.000,ALERT,212.83,299.07,59.949,1486360804,"201051344000585","219011344069620",0.00,-5.50,0,296.66,300.57,0.0,0.0,0.000,615224.4,615224.4,24508,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486360817,1584836.00
02/06/2017 01:00,2,0.000,ALERT,212.61,299.07,59.938,1486360804,"201051344001230","219011344069620",0.00,-6.00,0,296.96,300.87,0.0,0.0,0.000,608605.1,608605.1,24216,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486360818,1584837.00
02/06/2017 01:00,2,0.000,ALERT,213.29,299.97,59.949,1486360804,"201051344000582","219011344069620",0.00,-7.00,0,297.57,301.47,0.0,0.0,0.000,600033.0,600033.0,24411,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486360820,1584838.00
02/06/2017 01:00,2,0.000,ALERT,212.16,298.77,59.949,1486360804,"201051344000955","219011344069620",0.00,-6.00,0,296.96,300.57,0.0,0.0,0.000,615395.6,615395.6,24353,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486360822,1584839.00
02/06/2017 01:00,2,0.000,ALERT,211.93,296.96,59.949,1486360804,"274151322000094","219011344069620",0.00,-6.50,0,295.16,299.07,0.0,0.0,0.000,721308.7,721308.7,24635,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486360824,1584840.00
02/06/2017 01:00,2,0.000,ALERT,212.83,300.27,59.954,1486360804,"201051344000579","219011344069620",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,624381.7,624381.7,24327,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486360826,1584841.00
02/06/2017 01:00,2,0.000,ALERT,212.61,299.37,59.959,1486360804,"201051344000890","219011344069620",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,612471.2,612471.2,24402,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486360827,1584842.00
02/06/2017 01:00,2,0.000,ALERT,212.83,299.07,59.949,1486360804,"201051344000438","219011344069620",0.00,-6.50,0,297.26,300.87,0.0,0.0,0.000,613573.6,613573.6,24398,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486360829,1584843.00
02/06/2017 01:00,2,0.000,ALERT,213.06,298.47,59.954,1486360804,"201051344000417","219011344069620",0.00,-6.00,0,296.66,299.97,0.0,0.0,0.000,596616.4,596616.4,24576,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486360831,1584844.00
02/06/2017 01:00,2,0.000,ALERT,212.16,298.47,59.954,1486360804,"274151322000083","219011344069620",0.00,-5.50,0,296.36,300.27,0.0,0.0,0.000,867596.7,867596.7,23866,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486360833,1584845.00
02/06/2017 01:00,2,0.000,ALERT,212.61,297.87,59.938,1486360804,"274151322000076","219011344069620",0.00,-6.00,0,295.76,300.27,0.0,0.0,0.000,924788.2,924788.2,23976,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486360834,1584846.00
02/06/2017 01:00,2,0.000,ALERT,212.61,300.57,59.938,1486360804,"201051344000868","219011344069620",0.00,-6.00,0,298.77,302.68,0.0,0.0,0.000,607269.3,607269.3,24456,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486360836,1584847.00
02/06/2017 01:00,2,0.000,ALERT,211.93,299.37,59.949,1486360804,"274151322000095","219011344069620",0.00,-6.50,0,296.96,300.57,0.0,0.0,0.000,916219.8,916219.8,24051,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486360838,1584848.00
02/06/2017 01:00,2,0.000,ALERT,212.83,299.97,59.954,1486360804,"201051344000988","219011344069620",0.00,-5.50,0,295.46,301.77,0.0,0.0,0.000,568964.4,568964.4,24487,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486360840,1584849.00
02/06/2017 01:00,2,0.000,ALERT,212.61,298.17,59.954,1486360804,"201051344001025","219011344069620",0.00,-6.50,0,296.36,301.17,0.0,0.0,0.000,613411.6,613411.6,24518,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486360842,1584850.00
02/06/2017 01:00,2,0.000,ALERT,212.83,300.27,59.954,1486360804,"201051344000458","219011344069620",0.00,-4.00,0,298.17,302.68,0.0,0.0,0.000,617575.5,617575.5,24161,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486360844,1584851.00
02/06/2017 01:00,2,0.000,ALERT,213.29,299.97,59.965,1486360804,"201051344000853","219011344069620",0.00,-6.50,0,297.87,302.07,0.0,0.0,0.000,617115.5,617115.5,24021,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486360845,1584852.00
02/06/2017 01:00,2,0.000,ALERT,213.06,299.07,59.959,1486360804,"201051344000685","219011344069620",0.00,-6.00,0,296.36,300.57,0.0,0.0,0.000,613459.5,613459.5,24280,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486360847,1584853.00
02/06/2017 01:00,2,0.000,ALERT,212.83,298.47,59.959,1486360804,"201051344000917","219011344069620",0.00,-5.00,0,295.76,299.97,0.0,0.0,0.000,610013.4,610013.4,24305,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486360849,1584854.00
02/06/2017 01:00,2,0.000,ALERT,212.83,299.07,59.959,1486360804,"201051344001145","219011344069620",0.00,-6.00,0,297.26,301.17,0.0,0.0,0.000,617214.8,617214.8,24137,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486360851,1584855.00
02/06/2017 01:00,2,0.000,ALERT,212.83,298.17,59.970,1486360804,"201051344000651","219011344069620",0.00,-7.00,0,296.36,299.97,0.0,0.0,0.000,608104.7,608104.7,24440,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486360853,1584856.00
02/06/2017 01:00,2,0.000,ALERT,211.48,297.57,59.954,1486360804,"274151322000088","219011344069620",0.00,-5.00,0,295.46,299.37,0.0,0.0,0.000,831981.5,831981.5,24025,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486360854,1584857.00
02/06/2017 01:00,2,0.000,ALERT,212.61,297.26,59.959,1486360804,"274151322000068","219011344069620",0.00,-5.00,0,295.16,298.77,0.0,0.0,0.000,722118.9,722118.9,24540,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486360856,1584858.00
02/06/2017 01:00,2,0.000,ALERT,212.38,298.77,60.007,1486360804,"201051344001135","219011344069620",0.00,-6.00,0,297.26,301.17,0.0,0.0,0.000,603612.3,603612.3,24507,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486360858,1584859.00
02/06/2017 01:00,2,0.000,ALERT,212.61,300.57,59.954,1486360804,"201051344000594","219011344069620",0.00,-6.00,0,297.87,302.37,0.0,0.0,0.000,619832.6,619832.6,24368,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486360860,1584860.00
02/06/2017 01:00,2,0.000,ALERT,212.61,298.47,59.965,1486360804,"201051344001203","219011344069620",0.00,-6.50,0,296.96,302.07,0.0,0.0,0.000,612015.9,612015.9,24485,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486360861,1584861.00
02/06/2017 01:00,2,0.000,ALERT,211.70,298.47,59.959,1486360804,"274151322000054","219011344069620",0.00,-5.00,0,295.76,299.97,0.0,0.0,0.000,848525.1,848525.1,24040,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486360863,1584862.00
02/06/2017 01:00,2,0.000,ALERT,213.29,299.67,59.959,1486360804,"201051344000867","219011344069620",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,606107.6,606107.6,24505,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486360865,1584863.00
02/06/2017 01:00,2,0.000,ALERT,212.83,298.77,59.975,1486360804,"201051344001093","219011344069620",0.00,-5.00,0,296.96,300.27,0.0,0.0,0.000,609255.4,609255.4,24365,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486360867,1584864.00
02/06/2017 01:00,2,0.000,ALERT,213.06,300.27,59.970,1486360804,"201051344000900","219011344069620",0.00,-6.50,0,297.87,301.77,0.0,0.0,0.000,625525.1,625525.1,23933,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486360869,1584865.00
02/06/2017 01:00,2,0.000,ALERT,213.29,299.37,59.933,1486360804,"201051344000648","219011344069620",0.00,-6.50,0,297.57,302.07,0.0,0.0,0.000,614973.3,614973.3,23994,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486360870,1584866.00
02/06/2017 01:00,2,0.000,ALERT,213.06,300.87,59.970,1486360804,"201051344000569","219011344069620",0.00,-6.00,0,298.77,302.98,0.0,0.0,0.000,626877.1,626877.1,23925,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486360872,1584867.00
02/06/2017 01:00,2,0.000,ALERT,212.83,300.27,59.970,1486360804,"201051344000983","219011344069620",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,618526.8,618526.8,24101,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486360874,1584868.00
02/06/2017 01:00,2,0.000,ALERT,213.06,299.97,59.970,1486360804,"201051344001158","219011344069620",0.00,-6.50,0,297.87,301.77,0.0,0.0,0.000,606749.7,606749.7,24407,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486360876,1584869.00
02/06/2017 01:00,2,0.000,ALERT,213.51,300.57,59.981,1486360804,"201051344000576","219011344069620",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,617842.7,617842.7,23986,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486360878,1584870.00
02/06/2017 01:00,2,0.000,ALERT,211.70,296.66,59.959,1486360804,"274151322000087","219011344069620",0.00,-4.00,0,294.86,299.07,0.0,0.0,0.000,820324.5,820324.5,24305,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486360880,1584871.00
02/06/2017 01:15,2,0.000,ALERT,213.29,300.27,59.965,1486361703,"201051344000645","219011344069620",0.00,-5.50,0,297.26,302.07,0.0,0.0,0.000,616912.0,616912.0,24006,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486361705,1584872.00
02/06/2017 01:15,2,0.000,ALERT,211.93,297.87,59.996,1486361703,"274151322000085","219011344069620",0.00,-5.50,0,294.86,299.67,0.0,0.0,0.000,847112.5,847112.5,24071,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486361707,1584873.00
02/06/2017 01:15,2,0.000,ALERT,213.74,299.97,59.954,1486361703,"201051344000633","219011344069620",0.00,-6.00,0,295.76,301.77,0.0,0.0,0.000,605962.0,605962.0,24480,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486361709,1584874.00
02/06/2017 01:15,2,0.000,ALERT,213.06,300.27,59.959,1486361703,"201051344000469","219011344069620",0.00,-7.00,0,296.36,301.77,0.0,0.0,0.000,608847.8,608847.8,24438,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486361711,1584875.00
02/06/2017 01:15,2,0.000,ALERT,212.61,299.07,59.970,1486361703,"201051344000646","219011344069620",0.00,-6.50,0,295.46,300.87,0.0,0.0,0.000,604733.4,604733.4,24378,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486361713,1584876.00
02/06/2017 01:15,2,0.000,ALERT,211.70,297.57,59.954,1486361703,"274151322000052","219011344069620",0.00,-5.50,0,295.16,300.27,0.0,0.0,0.000,876149.9,876149.9,23830,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486361714,1584877.00
02/06/2017 01:15,2,0.000,ALERT,212.83,299.37,59.959,1486361703,"201051344000585","219011344069620",0.00,-5.50,0,295.46,300.87,0.0,0.0,0.000,615224.4,615224.4,24510,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486361716,1584878.00
02/06/2017 01:15,2,0.000,ALERT,212.83,299.67,59.965,1486361703,"201051344001230","219011344069620",0.00,-6.00,0,296.36,301.17,0.0,0.0,0.000,608605.1,608605.1,24218,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486361718,1584879.00
02/06/2017 01:15,2,0.000,ALERT,213.51,300.27,59.965,1486361703,"201051344000582","219011344069620",0.00,-7.00,0,296.96,301.77,0.0,0.0,0.000,600033.0,600033.0,24413,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486361720,1584880.00
02/06/2017 01:15,2,0.000,ALERT,212.38,299.07,59.949,1486361703,"201051344000955","219011344069620",0.00,-6.00,0,296.06,300.57,0.0,0.0,0.000,615395.6,615395.6,24355,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486361722,1584881.00
02/06/2017 01:15,2,0.000,ALERT,212.16,297.26,59.959,1486361703,"274151322000094","219011344069620",0.00,-6.50,0,294.56,299.07,0.0,0.0,0.000,721308.7,721308.7,24637,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486361723,1584882.00
02/06/2017 01:15,2,0.000,ALERT,213.29,300.87,59.959,1486361703,"201051344000579","219011344069620",0.00,-5.50,0,297.87,302.68,0.0,0.0,0.000,624381.7,624381.7,24329,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486361725,1584883.00
02/06/2017 01:15,2,0.000,ALERT,212.61,299.37,59.959,1486361703,"201051344000890","219011344069620",0.00,-5.50,0,296.36,301.77,0.0,0.0,0.000,612471.2,612471.2,24404,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486361727,1584884.00
02/06/2017 01:15,2,0.000,ALERT,212.83,299.07,59.965,1486361703,"201051344000438","219011344069620",0.00,-6.50,0,296.06,301.17,0.0,0.0,0.000,613573.6,613573.6,24400,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486361729,1584885.00
02/06/2017 01:15,2,0.000,ALERT,213.06,298.47,59.970,1486361703,"201051344000417","219011344069620",0.00,-6.00,0,295.46,300.27,0.0,0.0,0.000,596616.4,596616.4,24578,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486361730,1584886.00
02/06/2017 01:15,2,0.000,ALERT,212.16,297.87,59.949,1486361703,"274151322000083","219011344069620",0.00,-5.50,0,295.46,300.27,0.0,0.0,0.000,867596.7,867596.7,23868,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486361732,1584887.00
02/06/2017 01:15,2,0.000,ALERT,212.61,298.17,59.959,1486361703,"274151322000076","219011344069620",0.00,-5.50,0,294.86,300.27,0.0,0.0,0.000,924788.2,924788.2,23978,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486361734,1584888.00
02/06/2017 01:15,2,0.000,ALERT,213.06,300.87,59.954,1486361703,"201051344000868","219011344069620",0.00,-6.50,0,298.17,302.68,0.0,0.0,0.000,607269.3,607269.3,24458,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486361736,1584889.00
02/06/2017 01:15,2,0.000,ALERT,211.93,299.07,59.933,1486361703,"274151322000095","219011344069620",0.00,-6.50,0,296.06,300.57,0.0,0.0,0.000,916219.8,916219.8,24053,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486361738,1584890.00
02/06/2017 01:15,2,0.000,ALERT,212.83,299.97,59.949,1486361703,"201051344000988","219011344069620",0.00,-5.50,0,294.86,301.77,0.0,0.0,0.000,568964.4,568964.4,24489,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486361740,1584891.00
02/06/2017 01:15,2,0.000,ALERT,212.61,298.17,60.002,1486361703,"201051344001025","219011344069620",0.00,-6.50,0,295.16,301.47,0.0,0.0,0.000,613411.6,613411.6,24520,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486361742,1584892.00
02/06/2017 01:15,2,0.000,ALERT,213.06,300.57,59.959,1486361703,"201051344000458","219011344069620",0.00,-4.00,0,297.57,302.68,0.0,0.0,0.000,617575.5,617575.5,24163,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486361743,1584893.00
02/06/2017 01:15,2,0.000,ALERT,213.74,300.27,59.965,1486361703,"201051344000853","219011344069620",0.00,-6.50,0,297.26,302.07,0.0,0.0,0.000,617115.5,617115.5,24023,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486361745,1584894.00
02/06/2017 01:15,2,0.000,ALERT,213.06,299.07,59.959,1486361703,"201051344000685","219011344069620",0.00,-6.00,0,296.06,300.87,0.0,0.0,0.000,613459.5,613459.5,24282,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486361747,1584895.00
02/06/2017 01:15,2,0.000,ALERT,213.06,298.77,59.954,1486361703,"201051344000917","219011344069620",0.00,-5.00,0,294.86,300.27,0.0,0.0,0.000,610013.4,610013.4,24307,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486361749,1584896.00
02/06/2017 01:15,2,0.000,ALERT,213.06,299.37,59.959,1486361703,"201051344001145","219011344069620",0.00,-6.00,0,296.36,301.47,0.0,0.0,0.000,617214.8,617214.8,24139,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486361751,1584897.00
02/06/2017 01:15,2,0.000,ALERT,212.83,298.47,59.933,1486361703,"201051344000651","219011344069620",0.00,-8.00,0,295.46,300.27,0.0,0.0,0.000,608104.7,608104.7,24442,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486361752,1584898.00
02/06/2017 01:15,2,0.000,ALERT,211.70,297.87,59.991,1486361703,"274151322000088","219011344069620",0.00,-5.00,0,294.86,299.37,0.0,0.0,0.000,831981.5,831981.5,24027,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486361754,1584899.00
02/06/2017 01:15,2,0.000,ALERT,212.61,297.26,59.917,1486361703,"274151322000068","219011344069620",0.00,-4.00,0,294.26,298.77,0.0,0.0,0.000,722118.9,722118.9,24542,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486361756,1584900.00
02/06/2017 01:15,2,0.000,ALERT,212.38,299.07,59.917,1486361703,"201051344001135","219011344069620",0.00,-6.00,0,296.06,301.47,0.0,0.0,0.000,603612.3,603612.3,24509,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486361758,1584901.00
02/06/2017 01:15,2,0.000,ALERT,212.83,300.87,59.965,1486361703,"201051344000594","219011344069620",0.00,-6.00,0,296.96,302.37,0.0,0.0,0.000,619832.6,619832.6,24370,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486361759,1584902.00
02/06/2017 01:15,2,0.000,ALERT,213.06,299.07,59.965,1486361703,"201051344001203","219011344069620",0.00,-6.50,0,295.76,302.37,0.0,0.0,0.000,612015.9,612015.9,24487,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486361761,1584903.00
02/06/2017 01:15,2,0.000,ALERT,211.70,298.47,59.991,1486361703,"274151322000054","219011344069620",0.00,-5.00,0,295.16,299.97,0.0,0.0,0.000,848525.1,848525.1,24042,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486361763,1584904.00
02/06/2017 01:15,2,0.000,ALERT,213.29,299.67,59.959,1486361703,"201051344000867","219011344069620",0.00,-5.50,0,296.66,302.07,0.0,0.0,0.000,606107.6,606107.6,24507,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486361765,1584905.00
02/06/2017 01:15,2,0.000,ALERT,212.83,299.07,59.965,1486361703,"201051344001093","219011344069620",0.00,-5.00,0,295.76,300.57,0.0,0.0,0.000,609255.4,609255.4,24367,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486361767,1584906.00
02/06/2017 01:15,2,0.000,ALERT,212.83,300.27,59.996,1486361703,"201051344000900","219011344069620",0.00,-6.50,0,296.66,302.07,0.0,0.0,0.000,625525.1,625525.1,23935,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486361768,1584907.00
02/06/2017 01:15,2,0.000,ALERT,213.29,299.37,59.965,1486361703,"201051344000648","219011344069620",0.00,-7.00,0,296.66,302.07,0.0,0.0,0.000,614973.3,614973.3,23996,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486361770,1584908.00
02/06/2017 01:15,2,0.000,ALERT,213.06,300.87,59.959,1486361703,"201051344000569","219011344069620",0.00,-6.00,0,297.87,302.98,0.0,0.0,0.000,626877.1,626877.1,23927,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486361772,1584909.00
02/06/2017 01:15,2,0.000,ALERT,213.06,300.27,60.007,1486361703,"201051344000983","219011344069620",0.00,-6.00,0,297.57,302.37,0.0,0.0,0.000,618526.8,618526.8,24103,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486361774,1584910.00
02/06/2017 01:15,2,0.000,ALERT,213.29,300.27,59.975,1486361703,"201051344001158","219011344069620",0.00,-7.00,0,296.66,301.77,0.0,0.0,0.000,606749.7,606749.7,24409,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486361776,1584911.00
02/06/2017 01:15,2,0.000,ALERT,213.51,300.57,59.965,1486361703,"201051344000576","219011344069620",0.00,-6.00,0,297.26,302.37,0.0,0.0,0.000,617842.7,617842.7,23988,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486361777,1584912.00
02/06/2017 01:15,2,0.000,ALERT,211.93,296.36,59.959,1486361703,"274151322000087","219011344069620",0.00,-4.00,0,293.96,299.07,0.0,0.0,0.000,820324.5,820324.5,24307,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486361779,1584913.00
02/06/2017 01:30,2,0.000,ALERT,213.74,300.27,59.970,1486362603,"201051344000645","219011344069620",0.00,-5.50,0,286.74,302.07,0.0,0.0,0.000,616912.0,616912.0,24008,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486362605,1584914.00
02/06/2017 01:30,2,0.000,ALERT,212.16,297.87,59.938,1486362603,"274151322000085","219011344069620",0.00,-5.50,0,284.04,302.07,0.0,0.0,0.000,847112.5,847112.5,24073,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486362607,1584915.00
02/06/2017 01:30,2,0.000,ALERT,213.74,300.27,59.965,1486362603,"201051344000633","219011344069620",0.00,-6.00,0,285.24,301.77,0.0,0.0,0.000,605962.0,605962.0,24482,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486362609,1584916.00
02/06/2017 01:30,2,0.000,ALERT,213.29,300.57,59.938,1486362603,"201051344000469","219011344069620",0.00,-7.00,0,285.84,302.07,0.0,0.0,0.000,608847.8,608847.8,24440,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486362611,1584917.00
02/06/2017 01:30,2,0.000,ALERT,212.61,299.07,59.949,1486362603,"201051344000646","219011344069620",0.00,-6.00,0,284.34,300.57,0.0,0.0,0.000,604733.4,604733.4,24380,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486362612,1584918.00
02/06/2017 01:30,2,0.000,ALERT,211.93,298.77,59.954,1486362603,"274151322000052","219011344069620",0.00,-5.50,0,284.04,302.98,0.0,0.0,0.000,876149.9,876149.9,23832,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486362614,1584919.00
02/06/2017 01:30,2,0.000,ALERT,213.06,299.67,59.959,1486362603,"201051344000585","219011344069620",0.00,-6.00,0,284.34,300.57,0.0,0.0,0.000,615224.4,615224.4,24512,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486362616,1584920.00
02/06/2017 01:30,2,0.000,ALERT,212.83,299.67,59.928,1486362603,"201051344001230","219011344069620",0.00,-6.00,0,285.24,300.87,0.0,0.0,0.000,608605.1,608605.1,24220,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486362618,1584921.00
02/06/2017 01:30,2,0.000,ALERT,213.29,300.27,59.912,1486362603,"201051344000582","219011344069620",0.00,-7.00,0,285.54,301.47,0.0,0.0,0.000,600033.0,600033.0,24415,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486362620,1584922.00
02/06/2017 01:30,2,0.000,ALERT,212.61,299.67,59.938,1486362603,"201051344000955","219011344069620",0.00,-6.00,0,284.64,300.57,0.0,0.0,0.000,615395.6,615395.6,24357,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486362621,1584923.00
02/06/2017 01:30,2,0.000,ALERT,211.93,297.26,59.949,1486362603,"274151322000094","219011344069620",0.00,-6.50,0,283.44,301.77,0.0,0.0,0.000,721308.7,721308.7,24639,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486362623,1584924.00
02/06/2017 01:30,2,0.000,ALERT,213.29,300.87,59.917,1486362603,"201051344000579","219011344069620",0.00,-5.50,0,287.65,302.68,0.0,0.0,0.000,624381.7,624381.7,24331,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486362625,1584925.00
02/06/2017 01:30,2,0.000,ALERT,212.61,299.67,59.949,1486362603,"201051344000890","219011344069620",0.00,-5.50,0,285.54,301.47,0.0,0.0,0.000,612471.2,612471.2,24406,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486362627,1584926.00
02/06/2017 01:30,2,0.000,ALERT,212.83,299.07,59.896,1486362603,"201051344000438","219011344069620",0.00,-6.50,0,285.24,300.87,0.0,0.0,0.000,613573.6,613573.6,24402,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486362629,1584927.00
02/06/2017 01:30,2,0.000,ALERT,213.06,298.77,59.944,1486362603,"201051344000417","219011344069620",0.00,-6.00,0,284.34,299.97,0.0,0.0,0.000,596616.4,596616.4,24580,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486362631,1584928.00
02/06/2017 01:30,2,0.000,ALERT,211.93,298.17,59.944,1486362603,"274151322000083","219011344069620",0.00,-5.50,0,284.64,302.98,0.0,0.0,0.000,867596.7,867596.7,23870,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486362632,1584929.00
02/06/2017 01:30,2,0.000,ALERT,212.38,298.17,59.944,1486362603,"274151322000076","219011344069620",0.00,-5.50,0,283.74,302.68,0.0,0.0,0.000,924788.2,924788.2,23980,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486362634,1584930.00
02/06/2017 01:30,2,0.000,ALERT,213.06,300.87,59.991,1486362603,"201051344000868","219011344069620",0.00,-6.00,0,287.35,302.98,0.0,0.0,0.000,607269.3,607269.3,24460,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486362636,1584931.00
02/06/2017 01:30,2,0.000,ALERT,211.93,299.07,59.944,1486362603,"274151322000095","219011344069620",0.00,-6.50,0,285.24,303.58,0.0,0.0,0.000,916219.8,916219.8,24055,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486362638,1584932.00
02/06/2017 01:30,2,0.000,ALERT,212.83,299.97,59.944,1486362603,"201051344000988","219011344069620",0.00,-5.50,0,284.04,301.77,0.0,0.0,0.000,568964.4,568964.4,24491,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486362640,1584933.00
02/06/2017 01:30,2,0.000,ALERT,212.61,298.47,59.928,1486362603,"201051344001025","219011344069620",0.00,-6.50,0,284.64,301.17,0.0,0.0,0.000,613411.6,613411.6,24522,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486362641,1584934.00
02/06/2017 01:30,2,0.000,ALERT,213.06,300.27,59.970,1486362603,"201051344000458","219011344069620",0.00,-4.00,0,286.74,302.98,0.0,0.0,0.000,617575.5,617575.5,24165,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486362643,1584935.00
02/06/2017 01:30,2,0.000,ALERT,213.74,300.27,59.970,1486362603,"201051344000853","219011344069620",0.00,-6.50,0,286.74,302.37,0.0,0.0,0.000,617115.5,617115.5,24025,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486362645,1584936.00
02/06/2017 01:30,2,0.000,ALERT,213.29,299.07,59.965,1486362603,"201051344000685","219011344069620",0.00,-6.00,0,284.94,300.57,0.0,0.0,0.000,613459.5,613459.5,24284,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486362647,1584937.00
02/06/2017 01:30,2,0.000,ALERT,212.83,298.47,59.954,1486362603,"201051344000917","219011344069620",0.00,-4.00,0,283.74,300.27,0.0,0.0,0.000,610013.4,610013.4,24309,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486362649,1584938.00
02/06/2017 01:30,2,0.000,ALERT,213.06,299.37,59.949,1486362603,"201051344001145","219011344069620",0.00,-6.00,0,285.24,301.17,0.0,0.0,0.000,617214.8,617214.8,24141,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486362651,1584939.00
02/06/2017 01:30,2,0.000,ALERT,213.06,298.47,59.954,1486362603,"201051344000651","219011344069620",0.00,-7.00,0,284.34,299.97,0.0,0.0,0.000,608104.7,608104.7,24444,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486362652,1584940.00
02/06/2017 01:30,2,0.000,ALERT,211.48,297.26,59.949,1486362603,"274151322000088","219011344069620",0.00,-5.00,0,283.74,302.07,0.0,0.0,0.000,831981.5,831981.5,24029,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486362654,1584941.00
02/06/2017 01:30,2,0.000,ALERT,212.38,296.96,59.944,1486362603,"274151322000068","219011344069620",0.00,-5.00,0,283.14,301.77,0.0,0.0,0.000,722118.9,722118.9,24544,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486362656,1584942.00
02/06/2017 01:30,2,0.000,ALERT,212.61,299.07,59.949,1486362603,"201051344001135","219011344069620",0.00,-6.00,0,285.24,301.17,0.0,0.0,0.000,603612.3,603612.3,24511,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486362658,1584943.00
02/06/2017 01:30,2,0.000,ALERT,212.83,300.87,59.944,1486362603,"201051344000594","219011344069620",0.00,-6.00,0,286.44,302.37,0.0,0.0,0.000,619832.6,619832.6,24372,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486362660,1584944.00
02/06/2017 01:30,2,0.000,ALERT,213.06,299.07,59.944,1486362603,"201051344001203","219011344069620",0.00,-6.50,0,284.94,302.37,0.0,0.0,0.000,612015.9,612015.9,24489,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486362662,1584945.00
02/06/2017 01:30,2,0.000,ALERT,211.70,297.87,59.938,1486362603,"274151322000054","219011344069620",0.00,-5.00,0,284.34,302.68,0.0,0.0,0.000,848525.1,848525.1,24044,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486362663,1584946.00
02/06/2017 01:30,2,0.000,ALERT,213.29,299.67,59.928,1486362603,"201051344000867","219011344069620",0.00,-5.50,0,286.14,302.37,0.0,0.0,0.000,606107.6,606107.6,24509,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486362665,1584947.00
02/06/2017 01:30,2,0.000,ALERT,212.83,299.37,59.959,1486362603,"201051344001093","219011344069620",0.00,-5.00,0,284.64,300.57,0.0,0.0,0.000,609255.4,609255.4,24369,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486362667,1584948.00
02/06/2017 01:30,2,0.000,ALERT,212.83,299.97,59.975,1486362603,"201051344000900","219011344069620",0.00,-6.50,0,286.44,302.07,0.0,0.0,0.000,625525.1,625525.1,23937,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486362669,1584949.00
02/06/2017 01:30,2,0.000,ALERT,213.29,299.37,59.922,1486362603,"201051344000648","219011344069620",0.00,-7.00,0,286.14,302.07,0.0,0.0,0.000,614973.3,614973.3,23998,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486362671,1584950.00
02/06/2017 01:30,2,0.000,ALERT,213.29,300.87,59.949,1486362603,"201051344000569","219011344069620",0.00,-6.00,0,287.35,302.98,0.0,0.0,0.000,626877.1,626877.1,23929,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486362672,1584951.00
