ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/06/2017 01:30,2,0.000,ALERT,213.06,299.97,59.912,1486362603,"201051344000983","219011344069620",0.00,-6.00,0,287.05,302.37,0.0,0.0,0.000,618526.8,618526.8,24105,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486362674,1584952.00
02/06/2017 01:30,2,0.000,ALERT,213.29,299.97,59.949,1486362603,"201051344001158","219011344069620",0.00,-6.50,0,286.14,302.07,0.0,0.0,0.000,606749.7,606749.7,24411,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486362676,1584953.00
02/06/2017 01:30,2,0.000,ALERT,213.51,300.57,59.949,1486362603,"201051344000576","219011344069620",0.00,-6.50,0,287.05,302.37,0.0,0.0,0.000,617842.7,617842.7,23990,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486362678,1584954.00
02/06/2017 01:30,2,0.000,ALERT,211.93,296.66,59.938,1486362603,"274151322000087","219011344069620",0.00,-5.00,0,282.84,301.77,0.0,0.0,0.000,820324.5,820324.5,24309,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486362680,1584955.00
02/06/2017 01:45,2,0.000,ALERT,213.51,299.97,59.949,1486363503,"201051344000645","219011344069620",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,616912.0,616912.0,24010,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486363505,1584956.00
02/06/2017 01:45,2,0.000,ALERT,211.70,297.26,59.959,1486363503,"274151322000085","219011344069620",0.00,-5.50,0,294.86,299.67,0.0,0.0,0.000,847112.5,847112.5,24075,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486363507,1584957.00
02/06/2017 01:45,2,0.000,ALERT,213.74,299.97,59.965,1486363503,"201051344000633","219011344069620",0.00,-6.00,0,296.36,301.17,0.0,0.0,0.000,605962.0,605962.0,24484,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486363509,1584958.00
02/06/2017 01:45,2,0.000,ALERT,213.06,299.97,59.959,1486363503,"201051344000469","219011344069620",0.00,-6.50,0,297.26,301.77,0.0,0.0,0.000,608847.8,608847.8,24442,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486363511,1584959.00
02/06/2017 01:45,2,0.000,ALERT,212.83,299.37,59.954,1486363503,"201051344000646","219011344069620",0.00,-6.00,0,296.96,301.17,0.0,0.0,0.000,604733.4,604733.4,24382,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486363512,1584960.00
02/06/2017 01:45,2,0.000,ALERT,211.48,298.47,59.949,1486363503,"274151322000052","219011344069620",0.00,-5.50,0,295.16,299.97,0.0,0.0,0.000,876149.9,876149.9,23834,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486363514,1584961.00
02/06/2017 01:45,2,0.000,ALERT,213.06,299.97,59.959,1486363503,"201051344000585","219011344069620",0.00,-5.50,0,296.66,300.87,0.0,0.0,0.000,615224.4,615224.4,24514,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486363516,1584962.00
02/06/2017 01:45,2,0.000,ALERT,212.83,299.97,59.965,1486363503,"201051344001230","219011344069620",0.00,-6.00,0,297.57,301.17,0.0,0.0,0.000,608605.1,608605.1,24222,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486363518,1584963.00
02/06/2017 01:45,2,0.000,ALERT,213.51,300.57,59.959,1486363503,"201051344000582","219011344069620",0.00,-7.00,0,298.17,301.77,0.0,0.0,0.000,600033.0,600033.0,24417,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486363520,1584964.00
02/06/2017 01:45,2,0.000,ALERT,212.61,299.37,59.954,1486363503,"201051344000955","219011344069620",0.00,-6.00,0,296.96,300.87,0.0,0.0,0.000,615395.6,615395.6,24359,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486363522,1584965.00
02/06/2017 01:45,2,0.000,ALERT,211.70,296.96,59.954,1486363503,"274151322000094","219011344069620",0.00,-6.50,0,294.26,298.77,0.0,0.0,0.000,721308.7,721308.7,24641,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486363523,1584966.00
02/06/2017 01:45,2,0.000,ALERT,213.06,300.57,59.954,1486363503,"201051344000579","219011344069620",0.00,-6.00,0,298.77,302.37,0.0,0.0,0.000,624381.7,624381.7,24333,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486363525,1584967.00
02/06/2017 01:45,2,0.000,ALERT,212.83,300.27,59.996,1486363503,"201051344000890","219011344069620",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,612471.2,612471.2,24408,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486363527,1584968.00
02/06/2017 01:45,2,0.000,ALERT,213.06,299.67,59.959,1486363503,"201051344000438","219011344069620",0.00,-6.50,0,297.57,301.17,0.0,0.0,0.000,613573.6,613573.6,24404,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486363529,1584969.00
02/06/2017 01:45,2,0.000,ALERT,213.29,299.37,59.954,1486363503,"201051344000417","219011344069620",0.00,-6.00,0,296.66,300.57,0.0,0.0,0.000,596616.4,596616.4,24582,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486363531,1584970.00
02/06/2017 01:45,2,0.000,ALERT,211.93,297.57,59.959,1486363503,"274151322000083","219011344069620",0.00,-5.50,0,295.76,299.97,0.0,0.0,0.000,867596.7,867596.7,23872,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486363532,1584971.00
02/06/2017 01:45,2,0.000,ALERT,212.38,297.57,59.949,1486363503,"274151322000076","219011344069620",0.00,-5.50,0,294.86,299.97,0.0,0.0,0.000,924788.2,924788.2,23982,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486363534,1584972.00
02/06/2017 01:45,2,0.000,ALERT,213.06,300.87,59.954,1486363503,"201051344000868","219011344069620",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,607269.3,607269.3,24462,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486363536,1584973.00
02/06/2017 01:45,2,0.000,ALERT,211.70,298.77,59.954,1486363503,"274151322000095","219011344069620",0.00,-6.50,0,296.06,300.27,0.0,0.0,0.000,916219.8,916219.8,24057,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486363538,1584974.00
02/06/2017 01:45,2,0.000,ALERT,212.83,299.97,59.965,1486363503,"201051344000988","219011344069620",0.00,-6.00,0,295.46,301.47,0.0,0.0,0.000,568964.4,568964.4,24493,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486363540,1584975.00
02/06/2017 01:45,2,0.000,ALERT,212.83,299.37,59.965,1486363503,"201051344001025","219011344069620",0.00,-6.50,0,296.36,301.47,0.0,0.0,0.000,613411.6,613411.6,24524,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486363541,1584976.00
02/06/2017 01:45,2,0.000,ALERT,213.06,300.27,59.949,1486363503,"201051344000458","219011344069620",0.00,-4.00,0,297.87,302.37,0.0,0.0,0.000,617575.5,617575.5,24167,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486363543,1584977.00
02/06/2017 01:45,2,0.000,ALERT,213.51,299.97,59.975,1486363503,"201051344000853","219011344069620",0.00,-6.00,0,297.87,301.77,0.0,0.0,0.000,617115.5,617115.5,24027,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486363545,1584978.00
02/06/2017 01:45,2,0.000,ALERT,213.29,299.97,59.970,1486363503,"201051344000685","219011344069620",0.00,-6.00,0,296.96,300.87,0.0,0.0,0.000,613459.5,613459.5,24286,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486363547,1584979.00
02/06/2017 01:45,2,0.000,ALERT,213.06,299.37,59.975,1486363503,"201051344000917","219011344069620",0.00,-5.00,0,295.76,300.27,0.0,0.0,0.000,610013.4,610013.4,24311,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486363549,1584980.00
02/06/2017 01:45,2,0.000,ALERT,213.29,299.97,59.965,1486363503,"201051344001145","219011344069620",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,617214.8,617214.8,24143,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486363551,1584981.00
02/06/2017 01:45,2,0.000,ALERT,213.06,299.07,59.991,1486363503,"201051344000651","219011344069620",0.00,-7.00,0,296.66,300.27,0.0,0.0,0.000,608104.7,608104.7,24446,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486363553,1584982.00
02/06/2017 01:45,2,0.000,ALERT,211.48,297.87,59.970,1486363503,"274151322000088","219011344069620",0.00,-5.00,0,294.56,299.07,0.0,0.0,0.000,831981.5,831981.5,24031,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486363554,1584983.00
02/06/2017 01:45,2,0.000,ALERT,212.38,297.26,59.986,1486363503,"274151322000068","219011344069620",0.00,-5.00,0,294.56,298.17,0.0,0.0,0.000,722118.9,722118.9,24546,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486363556,1584984.00
02/06/2017 01:45,2,0.000,ALERT,212.61,299.97,59.965,1486363503,"201051344001135","219011344069620",0.00,-6.00,0,297.57,301.47,0.0,0.0,0.000,603612.3,603612.3,24513,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486363558,1584985.00
02/06/2017 01:45,2,0.000,ALERT,212.61,300.27,59.965,1486363503,"201051344000594","219011344069620",0.00,-6.00,0,297.57,302.07,0.0,0.0,0.000,619832.6,619832.6,24374,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486363560,1584986.00
02/06/2017 01:45,2,0.000,ALERT,213.06,299.67,59.965,1486363503,"201051344001203","219011344069620",0.00,-6.50,0,297.26,302.68,0.0,0.0,0.000,612015.9,612015.9,24491,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486363561,1584987.00
02/06/2017 01:45,2,0.000,ALERT,211.48,297.87,59.965,1486363503,"274151322000054","219011344069620",0.00,-5.00,0,295.16,299.67,0.0,0.0,0.000,848525.1,848525.1,24046,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486363563,1584988.00
02/06/2017 01:45,2,0.000,ALERT,213.51,299.67,59.986,1486363503,"201051344000867","219011344069620",0.00,-5.00,0,296.66,301.77,0.0,0.0,0.000,606107.6,606107.6,24511,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486363565,1584989.00
02/06/2017 01:45,2,0.000,ALERT,213.06,299.67,59.965,1486363503,"201051344001093","219011344069620",0.00,-5.00,0,296.66,300.87,0.0,0.0,0.000,609255.4,609255.4,24371,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486363567,1584990.00
02/06/2017 01:45,2,0.000,ALERT,213.06,299.97,59.991,1486363503,"201051344000900","219011344069620",0.00,-6.50,0,297.26,301.47,0.0,0.0,0.000,625525.1,625525.1,23939,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486363569,1584991.00
02/06/2017 01:45,2,0.000,ALERT,213.29,299.37,60.007,1486363503,"201051344000648","219011344069620",0.00,-7.00,0,296.66,301.47,0.0,0.0,0.000,614973.3,614973.3,24000,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486363570,1584992.00
02/06/2017 01:45,2,0.000,ALERT,213.29,300.57,59.970,1486363503,"201051344000569","219011344069620",0.00,-6.00,0,298.17,302.68,0.0,0.0,0.000,626877.1,626877.1,23931,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486363572,1584993.00
02/06/2017 01:45,2,0.000,ALERT,213.06,300.27,59.959,1486363503,"201051344000983","219011344069620",0.00,-6.00,0,297.57,302.07,0.0,0.0,0.000,618526.8,618526.8,24107,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486363574,1584994.00
02/06/2017 01:45,2,0.000,ALERT,213.06,299.67,59.965,1486363503,"201051344001158","219011344069620",0.00,-6.50,0,297.26,301.47,0.0,0.0,0.000,606749.7,606749.7,24413,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486363576,1584995.00
02/06/2017 01:45,2,0.000,ALERT,213.51,300.57,60.007,1486363503,"201051344000576","219011344069620",0.00,-6.00,0,297.57,302.07,0.0,0.0,0.000,617842.7,617842.7,23992,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486363578,1584996.00
02/06/2017 01:45,2,0.000,ALERT,211.70,296.66,59.954,1486363503,"274151322000087","219011344069620",0.00,-4.00,0,293.96,298.47,0.0,0.0,0.000,820324.5,820324.5,24311,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486363580,1584997.00
02/06/2017 02:00,2,0.000,ALERT,213.74,300.57,59.981,1486364403,"201051344000645","219011344069620",0.00,-5.50,0,297.26,301.77,0.0,0.0,0.000,616912.0,616912.0,24012,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486364405,1584998.00
02/06/2017 02:00,2,0.000,ALERT,212.16,297.87,59.975,1486364403,"274151322000085","219011344069620",0.00,-5.00,0,295.46,299.67,0.0,0.0,0.000,847112.5,847112.5,24077,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486364407,1584999.00
02/06/2017 02:00,2,0.000,ALERT,213.96,300.57,59.959,1486364403,"201051344000633","219011344069620",0.00,-6.00,0,296.06,301.47,0.0,0.0,0.000,605962.0,605962.0,24486,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486364409,1585000.00
02/06/2017 02:00,2,0.000,ALERT,213.51,300.57,59.991,1486364403,"201051344000469","219011344069620",0.00,-6.50,0,296.66,301.77,0.0,0.0,0.000,608847.8,608847.8,24444,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486364411,1585001.00
02/06/2017 02:00,2,0.000,ALERT,212.83,299.67,59.991,1486364403,"201051344000646","219011344069620",0.00,-6.50,0,296.96,300.87,0.0,0.0,0.000,604733.4,604733.4,24384,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486364413,1585002.00
02/06/2017 02:00,2,0.000,ALERT,211.93,298.47,59.991,1486364403,"274151322000052","219011344069620",0.00,-5.50,0,295.76,300.27,0.0,0.0,0.000,876149.9,876149.9,23836,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486364414,1585003.00
02/06/2017 02:00,2,0.000,ALERT,213.29,299.97,59.986,1486364403,"201051344000585","219011344069620",0.00,-5.50,0,296.96,301.17,0.0,0.0,0.000,615224.4,615224.4,24516,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486364416,1585004.00
02/06/2017 02:00,2,0.000,ALERT,213.06,299.97,59.954,1486364403,"201051344001230","219011344069620",0.00,-6.00,0,297.87,301.47,0.0,0.0,0.000,608605.1,608605.1,24224,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486364418,1585005.00
02/06/2017 02:00,2,0.000,ALERT,213.51,300.57,59.970,1486364403,"201051344000582","219011344069620",0.00,-6.50,0,298.17,301.77,0.0,0.0,0.000,600033.0,600033.0,24419,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486364420,1585006.00
02/06/2017 02:00,2,0.000,ALERT,212.61,299.67,60.002,1486364403,"201051344000955","219011344069620",0.00,-6.00,0,297.26,300.87,0.0,0.0,0.000,615395.6,615395.6,24361,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486364422,1585007.00
02/06/2017 02:00,2,0.000,ALERT,212.38,297.57,59.986,1486364403,"274151322000094","219011344069620",0.00,-6.50,0,295.16,299.07,0.0,0.0,0.000,721308.7,721308.7,24643,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486364423,1585008.00
02/06/2017 02:00,2,0.000,ALERT,213.29,301.77,59.986,1486364403,"201051344000579","219011344069620",0.00,-5.50,0,298.17,302.98,0.0,0.0,0.000,624381.7,624381.7,24335,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486364425,1585009.00
02/06/2017 02:00,2,0.000,ALERT,212.83,299.97,59.986,1486364403,"201051344000890","219011344069620",0.00,-5.50,0,298.17,302.37,0.0,0.0,0.000,612471.2,612471.2,24410,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486364427,1585010.00
02/06/2017 02:00,2,0.000,ALERT,213.06,299.67,59.981,1486364403,"201051344000438","219011344069620",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,613573.6,613573.6,24406,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486364429,1585011.00
02/06/2017 02:00,2,0.000,ALERT,213.29,299.07,59.954,1486364403,"201051344000417","219011344069620",0.00,-6.00,0,296.96,300.87,0.0,0.0,0.000,596616.4,596616.4,24584,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486364431,1585012.00
02/06/2017 02:00,2,0.000,ALERT,212.16,298.47,59.970,1486364403,"274151322000083","219011344069620",0.00,-5.50,0,296.36,300.27,0.0,0.0,0.000,867596.7,867596.7,23874,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486364432,1585013.00
02/06/2017 02:00,2,0.000,ALERT,212.83,298.17,59.975,1486364403,"274151322000076","219011344069620",0.00,-5.50,0,295.46,300.57,0.0,0.0,0.000,924788.2,924788.2,23984,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486364434,1585014.00
02/06/2017 02:00,2,0.000,ALERT,213.29,301.17,59.996,1486364403,"201051344000868","219011344069620",0.00,-6.00,0,298.17,302.98,0.0,0.0,0.000,607269.3,607269.3,24464,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486364436,1585015.00
02/06/2017 02:00,2,0.000,ALERT,212.16,299.37,59.959,1486364403,"274151322000095","219011344069620",0.00,-6.50,0,296.96,300.57,0.0,0.0,0.000,916219.8,916219.8,24059,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486364438,1585016.00
02/06/2017 02:00,2,0.000,ALERT,213.06,300.27,60.007,1486364403,"201051344000988","219011344069620",0.00,-5.50,0,295.16,302.07,0.0,0.0,0.000,568964.4,568964.4,24495,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486364440,1585017.00
02/06/2017 02:00,2,0.000,ALERT,212.83,298.47,59.965,1486364403,"201051344001025","219011344069620",0.00,-6.50,0,296.66,301.77,0.0,0.0,0.000,613411.6,613411.6,24526,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486364442,1585018.00
02/06/2017 02:00,2,0.000,ALERT,213.06,300.57,59.954,1486364403,"201051344000458","219011344069620",0.00,-4.00,0,297.87,302.98,0.0,0.0,0.000,617575.5,617575.5,24169,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486364443,1585019.00
02/06/2017 02:00,2,0.000,ALERT,213.74,300.27,59.912,1486364403,"201051344000853","219011344069620",0.00,-6.00,0,297.57,302.37,0.0,0.0,0.000,617115.5,617115.5,24029,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486364445,1585020.00
02/06/2017 02:00,2,0.000,ALERT,213.29,299.67,59.959,1486364403,"201051344000685","219011344069620",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,613459.5,613459.5,24288,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486364447,1585021.00
02/06/2017 02:00,2,0.000,ALERT,213.29,299.37,59.954,1486364403,"201051344000917","219011344069620",0.00,-4.00,0,296.36,300.87,0.0,0.0,0.000,610013.4,610013.4,24313,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486364449,1585022.00
02/06/2017 02:00,2,0.000,ALERT,213.29,299.67,59.954,1486364403,"201051344001145","219011344069620",0.00,-6.00,0,297.87,301.77,0.0,0.0,0.000,617214.8,617214.8,24145,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486364451,1585023.00
02/06/2017 02:00,2,0.000,ALERT,213.06,298.77,59.917,1486364403,"201051344000651","219011344069620",0.00,-7.00,0,296.96,300.57,0.0,0.0,0.000,608104.7,608104.7,24448,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486364453,1585024.00
02/06/2017 02:00,2,0.000,ALERT,211.93,297.87,59.954,1486364403,"274151322000088","219011344069620",0.00,-5.00,0,295.16,299.67,0.0,0.0,0.000,831981.5,831981.5,24033,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486364454,1585025.00
02/06/2017 02:00,2,0.000,ALERT,212.83,297.57,59.954,1486364403,"274151322000068","219011344069620",0.00,-4.00,0,295.16,299.07,0.0,0.0,0.000,722118.9,722118.9,24548,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486364456,1585026.00
02/06/2017 02:00,2,0.000,ALERT,212.61,299.37,59.965,1486364403,"201051344001135","219011344069620",0.00,-6.00,0,297.57,301.77,0.0,0.0,0.000,603612.3,603612.3,24515,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486364458,1585027.00
02/06/2017 02:00,2,0.000,ALERT,213.06,301.17,59.965,1486364403,"201051344000594","219011344069620",0.00,-6.00,0,297.26,302.68,0.0,0.0,0.000,619832.6,619832.6,24376,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486364460,1585028.00
02/06/2017 02:00,2,0.000,ALERT,213.06,299.37,59.965,1486364403,"201051344001203","219011344069620",0.00,-6.50,0,297.26,302.98,0.0,0.0,0.000,612015.9,612015.9,24493,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486364461,1585029.00
02/06/2017 02:00,2,0.000,ALERT,211.93,298.17,59.949,1486364403,"274151322000054","219011344069620",0.00,-5.00,0,295.76,300.27,0.0,0.0,0.000,848525.1,848525.1,24048,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486364463,1585030.00
02/06/2017 02:00,2,0.000,ALERT,213.51,300.27,59.959,1486364403,"201051344000867","219011344069620",0.00,-5.00,0,296.66,302.37,0.0,0.0,0.000,606107.6,606107.6,24513,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486364465,1585031.00
02/06/2017 02:00,2,0.000,ALERT,212.83,299.37,59.959,1486364403,"201051344001093","219011344069620",0.00,-5.00,0,297.26,300.87,0.0,0.0,0.000,609255.4,609255.4,24373,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486364467,1585032.00
02/06/2017 02:00,2,0.000,ALERT,213.29,300.57,59.954,1486364403,"201051344000900","219011344069620",0.00,-6.00,0,297.26,302.07,0.0,0.0,0.000,625525.1,625525.1,23941,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486364469,1585033.00
02/06/2017 02:00,2,0.000,ALERT,213.29,299.67,59.949,1486364403,"201051344000648","219011344069620",0.00,-7.00,0,296.66,302.37,0.0,0.0,0.000,614973.3,614973.3,24002,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486364470,1585034.00
02/06/2017 02:00,2,0.000,ALERT,213.29,300.87,59.981,1486364403,"201051344000569","219011344069620",0.00,-6.00,0,298.17,303.28,0.0,0.0,0.000,626877.1,626877.1,23933,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486364472,1585035.00
02/06/2017 02:00,2,0.000,ALERT,213.29,300.57,59.959,1486364403,"201051344000983","219011344069620",0.00,-5.50,0,297.87,302.68,0.0,0.0,0.000,618526.8,618526.8,24109,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486364474,1585036.00
02/06/2017 02:00,2,0.000,ALERT,213.51,300.27,59.970,1486364403,"201051344001158","219011344069620",0.00,-6.50,0,297.26,302.07,0.0,0.0,0.000,606749.7,606749.7,24415,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486364476,1585037.00
02/06/2017 02:00,2,0.000,ALERT,213.74,300.87,59.912,1486364403,"201051344000576","219011344069620",0.00,-5.00,0,297.87,302.68,0.0,0.0,0.000,617842.7,617842.7,23994,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486364478,1585038.00
02/06/2017 02:00,2,0.000,ALERT,212.16,297.87,59.954,1486364403,"274151322000087","219011344069620",0.00,-4.00,0,294.86,299.07,0.0,0.0,0.000,820324.5,820324.5,24313,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486364479,1585039.00
02/06/2017 02:15,2,0.000,ALERT,213.74,300.27,59.944,1486365303,"201051344000645","219011344069620",0.00,-5.50,0,297.87,313.80,0.0,0.0,0.000,616912.0,616912.0,24014,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486365305,1585040.00
02/06/2017 02:15,2,0.000,ALERT,212.38,297.87,59.917,1486365303,"274151322000085","219011344069620",0.00,-5.00,0,296.06,308.39,0.0,0.0,0.000,847112.5,847112.5,24079,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486365307,1585041.00
02/06/2017 02:15,2,0.000,ALERT,213.96,300.27,59.949,1486365303,"201051344000633","219011344069620",0.00,-6.00,0,296.66,313.80,0.0,0.0,0.000,605962.0,605962.0,24488,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486365309,1585042.00
02/06/2017 02:15,2,0.000,ALERT,213.29,300.27,59.944,1486365303,"201051344000469","219011344069620",0.00,-6.50,0,297.57,312.89,0.0,0.0,0.000,608847.8,608847.8,24446,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486365311,1585043.00
02/06/2017 02:15,2,0.000,ALERT,212.83,299.37,59.944,1486365303,"201051344000646","219011344069620",0.00,-6.00,0,297.26,301.17,0.0,0.0,0.000,604733.4,604733.4,24386,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486365312,1585044.00
02/06/2017 02:15,2,0.000,ALERT,211.70,298.77,59.949,1486365303,"274151322000052","219011344069620",0.00,-5.50,0,296.36,308.99,0.0,0.0,0.000,876149.9,876149.9,23838,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486365314,1585045.00
02/06/2017 02:15,2,0.000,ALERT,213.29,299.67,59.944,1486365303,"201051344000585","219011344069620",0.00,-5.50,0,297.26,301.17,0.0,0.0,0.000,615224.4,615224.4,24518,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486365316,1585046.00
02/06/2017 02:15,2,0.000,ALERT,213.06,299.67,59.949,1486365303,"201051344001230","219011344069620",0.00,-6.00,0,297.87,301.47,0.0,0.0,0.000,608605.1,608605.1,24226,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486365318,1585047.00
02/06/2017 02:15,2,0.000,ALERT,213.74,300.57,59.944,1486365303,"201051344000582","219011344069620",0.00,-6.50,0,298.77,302.07,0.0,0.0,0.000,600033.0,600033.0,24421,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486365320,1585048.00
02/06/2017 02:15,2,0.000,ALERT,212.83,299.37,59.949,1486365303,"201051344000955","219011344069620",0.00,-6.00,0,297.87,301.17,0.0,0.0,0.000,615395.6,615395.6,24363,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486365321,1585049.00
02/06/2017 02:15,2,0.000,ALERT,212.16,297.57,59.938,1486365303,"274151322000094","219011344069620",0.00,-6.00,0,295.46,308.09,0.0,0.0,0.000,721308.7,721308.7,24645,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486365323,1585050.00
02/06/2017 02:15,2,0.000,ALERT,213.29,301.17,59.912,1486365303,"201051344000579","219011344069620",0.00,-5.50,0,299.07,314.10,0.0,0.0,0.000,624381.7,624381.7,24337,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486365325,1585051.00
02/06/2017 02:15,2,0.000,ALERT,213.06,299.97,59.954,1486365303,"201051344000890","219011344069620",0.00,-5.50,0,298.17,302.07,0.0,0.0,0.000,612471.2,612471.2,24412,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486365327,1585052.00
02/06/2017 02:15,2,0.000,ALERT,213.29,299.37,59.954,1486365303,"201051344000438","219011344069620",0.00,-6.50,0,297.26,301.47,0.0,0.0,0.000,613573.6,613573.6,24408,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486365328,1585053.00
02/06/2017 02:15,2,0.000,ALERT,213.51,299.07,59.954,1486365303,"201051344000417","219011344069620",0.00,-6.00,0,297.26,300.57,0.0,0.0,0.000,596616.4,596616.4,24586,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486365330,1585054.00
02/06/2017 02:15,2,0.000,ALERT,212.16,298.77,59.954,1486365303,"274151322000083","219011344069620",0.00,-5.50,0,296.66,309.59,0.0,0.0,0.000,867596.7,867596.7,23876,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486365332,1585055.00
02/06/2017 02:15,2,0.000,ALERT,212.61,297.87,59.928,1486365303,"274151322000076","219011344069620",0.00,-5.50,0,296.06,308.39,0.0,0.0,0.000,924788.2,924788.2,23986,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486365334,1585056.00
02/06/2017 02:15,2,0.000,ALERT,213.29,301.17,59.954,1486365303,"201051344000868","219011344069620",0.00,-6.00,0,299.07,315.00,0.0,0.0,0.000,607269.3,607269.3,24466,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486365336,1585057.00
02/06/2017 02:15,2,0.000,ALERT,212.16,299.37,59.975,1486365303,"274151322000095","219011344069620",0.00,-6.50,0,297.26,309.89,0.0,0.0,0.000,916219.8,916219.8,24061,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486365338,1585058.00
02/06/2017 02:15,2,0.000,ALERT,213.06,299.97,59.954,1486365303,"201051344000988","219011344069620",0.00,-5.50,0,296.06,312.59,0.0,0.0,0.000,568964.4,568964.4,24497,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486365340,1585059.00
02/06/2017 02:15,2,0.000,ALERT,213.06,298.47,59.959,1486365303,"201051344001025","219011344069620",0.00,-6.50,0,296.96,301.47,0.0,0.0,0.000,613411.6,613411.6,24528,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486365341,1585060.00
02/06/2017 02:15,2,0.000,ALERT,213.06,300.27,59.986,1486365303,"201051344000458","219011344069620",0.00,-3.50,0,298.47,313.80,0.0,0.0,0.000,617575.5,617575.5,24171,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486365343,1585061.00
02/06/2017 02:15,2,0.000,ALERT,213.74,300.27,59.954,1486365303,"201051344000853","219011344069620",0.00,-6.00,0,298.47,313.80,0.0,0.0,0.000,617115.5,617115.5,24031,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486365345,1585062.00
02/06/2017 02:15,2,0.000,ALERT,213.29,299.37,59.954,1486365303,"201051344000685","219011344069620",0.00,-6.00,0,297.26,301.17,0.0,0.0,0.000,613459.5,613459.5,24290,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486365347,1585063.00
02/06/2017 02:15,2,0.000,ALERT,213.51,299.07,59.970,1486365303,"201051344000917","219011344069620",0.00,-5.00,0,296.36,300.87,0.0,0.0,0.000,610013.4,610013.4,24315,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486365348,1585064.00
02/06/2017 02:15,2,0.000,ALERT,213.51,299.97,59.965,1486365303,"201051344001145","219011344069620",0.00,-6.00,0,297.57,301.77,0.0,0.0,0.000,617214.8,617214.8,24147,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486365350,1585065.00
02/06/2017 02:15,2,0.000,ALERT,213.29,298.77,59.954,1486365303,"201051344000651","219011344069620",0.00,-7.00,0,296.96,300.57,0.0,0.0,0.000,608104.7,608104.7,24450,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486365352,1585066.00
02/06/2017 02:15,2,0.000,ALERT,211.70,298.47,59.959,1486365303,"274151322000088","219011344069620",0.00,-5.00,0,295.76,308.69,0.0,0.0,0.000,831981.5,831981.5,24035,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486365354,1585067.00
02/06/2017 02:15,2,0.000,ALERT,212.83,297.57,59.917,1486365303,"274151322000068","219011344069620",0.00,-4.00,0,295.46,307.78,0.0,0.0,0.000,722118.9,722118.9,24550,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486365356,1585068.00
02/06/2017 02:15,2,0.000,ALERT,212.83,299.37,59.949,1486365303,"201051344001135","219011344069620",0.00,-6.00,0,297.87,301.77,0.0,0.0,0.000,603612.3,603612.3,24517,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486365357,1585069.00
02/06/2017 02:15,2,0.000,ALERT,213.06,300.87,59.959,1486365303,"201051344000594","219011344069620",0.00,-6.00,0,298.17,314.40,0.0,0.0,0.000,619832.6,619832.6,24378,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486365359,1585070.00
02/06/2017 02:15,2,0.000,ALERT,213.29,299.07,59.959,1486365303,"201051344001203","219011344069620",0.00,-6.50,0,297.57,302.68,0.0,0.0,0.000,612015.9,612015.9,24495,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486365361,1585071.00
02/06/2017 02:15,2,0.000,ALERT,212.16,298.77,59.944,1486365303,"274151322000054","219011344069620",0.00,-5.00,0,296.36,308.99,0.0,0.0,0.000,848525.1,848525.1,24050,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486365363,1585072.00
02/06/2017 02:15,2,0.000,ALERT,213.74,300.27,59.965,1486365303,"201051344000867","219011344069620",0.00,-5.00,0,297.57,314.10,0.0,0.0,0.000,606107.6,606107.6,24515,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486365365,1585073.00
02/06/2017 02:15,2,0.000,ALERT,213.29,299.67,59.965,1486365303,"201051344001093","219011344069620",0.00,-5.00,0,297.26,300.87,0.0,0.0,0.000,609255.4,609255.4,24375,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486365366,1585074.00
02/06/2017 02:15,2,0.000,ALERT,213.29,300.57,59.981,1486365303,"201051344000900","219011344069620",0.00,-6.00,0,298.17,313.20,0.0,0.0,0.000,625525.1,625525.1,23943,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486365368,1585075.00
02/06/2017 02:15,2,0.000,ALERT,213.51,299.97,59.965,1486365303,"201051344000648","219011344069620",0.00,-7.00,0,297.87,314.10,0.0,0.0,0.000,614973.3,614973.3,24004,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486365370,1585076.00
02/06/2017 02:15,2,0.000,ALERT,213.51,300.87,59.996,1486365303,"201051344000569","219011344069620",0.00,-6.00,0,299.07,314.10,0.0,0.0,0.000,626877.1,626877.1,23935,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486365372,1585077.00
02/06/2017 02:15,2,0.000,ALERT,213.29,300.57,59.991,1486365303,"201051344000983","219011344069620",0.00,-6.00,0,298.77,313.80,0.0,0.0,0.000,618526.8,618526.8,24111,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486365374,1585078.00
02/06/2017 02:15,2,0.000,ALERT,213.51,300.27,59.975,1486365303,"201051344001158","219011344069620",0.00,-6.50,0,297.87,312.89,0.0,0.0,0.000,606749.7,606749.7,24417,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486365375,1585079.00
02/06/2017 02:15,2,0.000,ALERT,213.74,300.87,59.975,1486365303,"201051344000576","219011344069620",0.00,-6.00,0,298.47,313.80,0.0,0.0,0.000,617842.7,617842.7,23996,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486365377,1585080.00
02/06/2017 02:15,2,0.000,ALERT,212.16,297.26,59.959,1486365303,"274151322000087","219011344069620",0.00,-4.00,0,295.16,308.09,0.0,0.0,0.000,820324.5,820324.5,24315,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486365379,1585081.00
02/06/2017 02:30,2,0.000,ALERT,213.74,300.27,59.922,1486366203,"201051344000645","219011344069620",0.00,-5.50,0,297.87,302.37,0.0,0.0,0.000,616912.0,616912.0,24016,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486366205,1585082.00
02/06/2017 02:30,2,0.000,ALERT,212.16,297.87,59.938,1486366203,"274151322000085","219011344069620",0.00,-5.50,0,295.76,299.97,0.0,0.0,0.000,847112.5,847112.5,24081,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486366207,1585083.00
02/06/2017 02:30,2,0.000,ALERT,213.96,300.27,59.944,1486366203,"201051344000633","219011344069620",0.00,-6.00,0,296.36,302.07,0.0,0.0,0.000,605962.0,605962.0,24490,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486366208,1585084.00
02/06/2017 02:30,2,0.000,ALERT,213.51,300.27,59.944,1486366203,"201051344000469","219011344069620",0.00,-6.50,0,296.66,302.37,0.0,0.0,0.000,608847.8,608847.8,24448,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486366210,1585085.00
02/06/2017 02:30,2,0.000,ALERT,213.06,299.37,59.928,1486366203,"201051344000646","219011344069620",0.00,-6.00,0,296.36,301.17,0.0,0.0,0.000,604733.4,604733.4,24388,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486366212,1585086.00
02/06/2017 02:30,2,0.000,ALERT,211.70,298.17,59.907,1486366203,"274151322000052","219011344069620",0.00,-5.50,0,295.76,300.27,0.0,0.0,0.000,876149.9,876149.9,23840,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486366214,1585087.00
02/06/2017 02:30,2,0.000,ALERT,213.29,299.67,59.954,1486366203,"201051344000585","219011344069620",0.00,-5.50,0,296.36,301.17,0.0,0.0,0.000,615224.4,615224.4,24520,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486366216,1585088.00
02/06/2017 02:30,2,0.000,ALERT,213.06,299.97,59.954,1486366203,"201051344001230","219011344069620",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,608605.1,608605.1,24228,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486366217,1585089.00
02/06/2017 02:30,2,0.000,ALERT,213.51,300.27,59.954,1486366203,"201051344000582","219011344069620",0.00,-6.50,0,297.57,302.07,0.0,0.0,0.000,600033.0,600033.0,24423,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486366219,1585090.00
02/06/2017 02:30,2,0.000,ALERT,212.61,299.67,59.986,1486366203,"201051344000955","219011344069620",0.00,-6.00,0,296.96,300.87,0.0,0.0,0.000,615395.6,615395.6,24365,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486366221,1585091.00
02/06/2017 02:30,2,0.000,ALERT,211.93,297.57,59.970,1486366203,"274151322000094","219011344069620",0.00,-6.50,0,295.16,299.07,0.0,0.0,0.000,721308.7,721308.7,24647,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486366223,1585092.00
02/06/2017 02:30,2,0.000,ALERT,213.06,300.27,59.954,1486366203,"201051344000579","219011344069620",0.00,-5.50,0,298.47,303.28,0.0,0.0,0.000,624381.7,624381.7,24339,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486366225,1585093.00
02/06/2017 02:30,2,0.000,ALERT,212.83,300.27,59.949,1486366203,"201051344000890","219011344069620",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,612471.2,612471.2,24414,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486366226,1585094.00
02/06/2017 02:30,2,0.000,ALERT,213.29,299.97,59.954,1486366203,"201051344000438","219011344069620",0.00,-6.50,0,297.26,301.47,0.0,0.0,0.000,613573.6,613573.6,24410,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486366228,1585095.00
02/06/2017 02:30,2,0.000,ALERT,213.29,299.37,59.959,1486366203,"201051344000417","219011344069620",0.00,-6.00,0,296.36,300.57,0.0,0.0,0.000,596616.4,596616.4,24588,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486366230,1585096.00
