ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/06/2017 02:30,2,0.000,ALERT,212.16,299.07,59.954,1486366203,"274151322000083","219011344069620",0.00,-5.50,0,296.36,300.27,0.0,0.0,0.000,867596.7,867596.7,23878,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486366232,1585097.00
02/06/2017 02:30,2,0.000,ALERT,212.61,297.57,59.949,1486366203,"274151322000076","219011344069620",0.00,-5.50,0,295.76,300.27,0.0,0.0,0.000,924788.2,924788.2,23988,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486366233,1585098.00
02/06/2017 02:30,2,0.000,ALERT,213.29,300.87,59.959,1486366203,"201051344000868","219011344069620",0.00,-6.00,0,298.47,303.28,0.0,0.0,0.000,607269.3,607269.3,24468,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486366235,1585099.00
02/06/2017 02:30,2,0.000,ALERT,211.93,299.07,59.954,1486366203,"274151322000095","219011344069620",0.00,-6.00,0,296.96,300.57,0.0,0.0,0.000,916219.8,916219.8,24063,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486366237,1585100.00
02/06/2017 02:30,2,0.000,ALERT,213.06,299.97,59.949,1486366203,"201051344000988","219011344069620",0.00,-5.50,0,295.46,302.07,0.0,0.0,0.000,568964.4,568964.4,24499,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486366239,1585101.00
02/06/2017 02:30,2,0.000,ALERT,212.83,298.77,59.954,1486366203,"201051344001025","219011344069620",0.00,-6.50,0,296.36,301.77,0.0,0.0,0.000,613411.6,613411.6,24530,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486366241,1585102.00
02/06/2017 02:30,2,0.000,ALERT,213.06,300.27,59.954,1486366203,"201051344000458","219011344069620",0.00,-3.50,0,298.17,303.28,0.0,0.0,0.000,617575.5,617575.5,24173,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486366243,1585103.00
02/06/2017 02:30,2,0.000,ALERT,213.74,300.27,59.954,1486366203,"201051344000853","219011344069620",0.00,-6.00,0,297.87,302.68,0.0,0.0,0.000,617115.5,617115.5,24033,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486366244,1585104.00
02/06/2017 02:30,2,0.000,ALERT,213.51,299.67,59.954,1486366203,"201051344000685","219011344069620",0.00,-6.00,0,296.66,301.17,0.0,0.0,0.000,613459.5,613459.5,24292,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486366246,1585105.00
02/06/2017 02:30,2,0.000,ALERT,213.29,299.07,59.949,1486366203,"201051344000917","219011344069620",0.00,-4.00,0,295.76,300.57,0.0,0.0,0.000,610013.4,610013.4,24317,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486366248,1585106.00
02/06/2017 02:30,2,0.000,ALERT,213.51,299.67,59.991,1486366203,"201051344001145","219011344069620",0.00,-6.00,0,297.26,301.77,0.0,0.0,0.000,617214.8,617214.8,24149,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486366250,1585107.00
02/06/2017 02:30,2,0.000,ALERT,213.29,299.07,59.949,1486366203,"201051344000651","219011344069620",0.00,-7.00,0,296.36,300.57,0.0,0.0,0.000,608104.7,608104.7,24452,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486366251,1585108.00
02/06/2017 02:30,2,0.000,ALERT,211.48,298.47,59.944,1486366203,"274151322000088","219011344069620",0.00,-5.00,0,295.76,299.67,0.0,0.0,0.000,831981.5,831981.5,24037,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486366254,1585109.00
02/06/2017 02:30,2,0.000,ALERT,212.61,297.57,59.949,1486366203,"274151322000068","219011344069620",0.00,-4.00,0,295.16,299.07,0.0,0.0,0.000,722118.9,722118.9,24552,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486366255,1585110.00
02/06/2017 02:30,2,0.000,ALERT,212.83,299.37,59.949,1486366203,"201051344001135","219011344069620",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,603612.3,603612.3,24519,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486366257,1585111.00
02/06/2017 02:30,2,0.000,ALERT,212.83,300.87,59.959,1486366203,"201051344000594","219011344069620",0.00,-6.00,0,297.87,302.68,0.0,0.0,0.000,619832.6,619832.6,24380,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486366259,1585112.00
02/06/2017 02:30,2,0.000,ALERT,213.29,299.37,59.922,1486366203,"201051344001203","219011344069620",0.00,-6.50,0,296.96,302.68,0.0,0.0,0.000,612015.9,612015.9,24497,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486366261,1585113.00
02/06/2017 02:30,2,0.000,ALERT,211.70,298.77,59.944,1486366203,"274151322000054","219011344069620",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,848525.1,848525.1,24052,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486366263,1585114.00
02/06/2017 02:30,2,0.000,ALERT,213.51,299.67,59.981,1486366203,"201051344000867","219011344069620",0.00,-5.00,0,297.57,302.68,0.0,0.0,0.000,606107.6,606107.6,24517,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486366264,1585115.00
02/06/2017 02:30,2,0.000,ALERT,213.06,299.37,59.912,1486366203,"201051344001093","219011344069620",0.00,-4.00,0,296.66,300.87,0.0,0.0,0.000,609255.4,609255.4,24377,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486366266,1585116.00
02/06/2017 02:30,2,0.000,ALERT,213.06,299.97,59.949,1486366203,"201051344000900","219011344069620",0.00,-6.00,0,297.87,302.37,0.0,0.0,0.000,625525.1,625525.1,23945,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486366268,1585117.00
02/06/2017 02:30,2,0.000,ALERT,213.29,299.37,59.954,1486366203,"201051344000648","219011344069620",0.00,-6.50,0,297.26,302.37,0.0,0.0,0.000,614973.3,614973.3,24006,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486366270,1585118.00
02/06/2017 02:30,2,0.000,ALERT,213.06,300.57,59.944,1486366203,"201051344000569","219011344069620",0.00,-6.00,0,298.77,303.28,0.0,0.0,0.000,626877.1,626877.1,23937,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486366271,1585119.00
02/06/2017 02:30,2,0.000,ALERT,213.06,300.27,59.949,1486366203,"201051344000983","219011344069620",0.00,-5.50,0,298.47,302.98,0.0,0.0,0.000,618526.8,618526.8,24113,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486366273,1585120.00
02/06/2017 02:30,2,0.000,ALERT,213.29,299.97,59.933,1486366203,"201051344001158","219011344069620",0.00,-6.50,0,297.57,302.37,0.0,0.0,0.000,606749.7,606749.7,24419,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486366275,1585121.00
02/06/2017 02:30,2,0.000,ALERT,213.74,300.87,59.944,1486366203,"201051344000576","219011344069620",0.00,-6.00,0,298.17,302.68,0.0,0.0,0.000,617842.7,617842.7,23998,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486366277,1585122.00
02/06/2017 02:30,2,0.000,ALERT,212.16,297.26,59.907,1486366203,"274151322000087","219011344069620",0.00,-4.00,0,294.86,299.37,0.0,0.0,0.000,820324.5,820324.5,24317,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486366279,1585123.00
02/06/2017 02:45,2,0.000,ALERT,213.96,300.27,59.959,1486367103,"201051344000645","219011344069620",0.00,-5.50,0,298.17,302.07,0.0,0.0,0.000,616912.0,616912.0,24018,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486367105,1585124.00
02/06/2017 02:45,2,0.000,ALERT,212.16,298.17,59.959,1486367103,"274151322000085","219011344069620",0.00,-5.50,0,296.06,299.97,0.0,0.0,0.000,847112.5,847112.5,24083,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486367107,1585125.00
02/06/2017 02:45,2,0.000,ALERT,213.96,299.97,59.959,1486367103,"201051344000633","219011344069620",0.00,-6.00,0,296.36,301.77,0.0,0.0,0.000,605962.0,605962.0,24492,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486367109,1585126.00
02/06/2017 02:45,2,0.000,ALERT,213.51,300.57,59.965,1486367103,"201051344000469","219011344069620",0.00,-6.50,0,296.96,301.77,0.0,0.0,0.000,608847.8,608847.8,24450,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486367110,1585127.00
02/06/2017 02:45,2,0.000,ALERT,213.06,299.67,59.959,1486367103,"201051344000646","219011344069620",0.00,-6.00,0,296.96,301.17,0.0,0.0,0.000,604733.4,604733.4,24390,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486367112,1585128.00
02/06/2017 02:45,2,0.000,ALERT,211.93,298.47,59.949,1486367103,"274151322000052","219011344069620",0.00,-5.50,0,295.76,300.27,0.0,0.0,0.000,876149.9,876149.9,23842,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486367114,1585129.00
02/06/2017 02:45,2,0.000,ALERT,213.51,300.27,59.922,1486367103,"201051344000585","219011344069620",0.00,-5.50,0,296.96,301.17,0.0,0.0,0.000,615224.4,615224.4,24522,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486367116,1585130.00
02/06/2017 02:45,2,0.000,ALERT,213.29,300.27,59.954,1486367103,"201051344001230","219011344069620",0.00,-6.00,0,297.57,301.47,0.0,0.0,0.000,608605.1,608605.1,24230,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486367117,1585131.00
02/06/2017 02:45,2,0.000,ALERT,213.96,300.57,59.954,1486367103,"201051344000582","219011344069620",0.00,-6.50,0,298.17,302.07,0.0,0.0,0.000,600033.0,600033.0,24425,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486367119,1585132.00
02/06/2017 02:45,2,0.000,ALERT,213.06,299.67,59.949,1486367103,"201051344000955","219011344069620",0.00,-6.00,0,296.96,301.17,0.0,0.0,0.000,615395.6,615395.6,24367,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486367121,1585133.00
02/06/2017 02:45,2,0.000,ALERT,212.16,297.57,59.944,1486367103,"274151322000094","219011344069620",0.00,-6.00,0,295.46,299.37,0.0,0.0,0.000,721308.7,721308.7,24649,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486367123,1585134.00
02/06/2017 02:45,2,0.000,ALERT,213.29,300.57,59.949,1486367103,"201051344000579","219011344069620",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,624381.7,624381.7,24341,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486367125,1585135.00
02/06/2017 02:45,2,0.000,ALERT,213.29,300.27,59.949,1486367103,"201051344000890","219011344069620",0.00,-5.50,0,297.57,302.37,0.0,0.0,0.000,612471.2,612471.2,24416,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486367126,1585136.00
02/06/2017 02:45,2,0.000,ALERT,213.29,299.67,59.959,1486367103,"201051344000438","219011344069620",0.00,-6.50,0,297.26,301.77,0.0,0.0,0.000,613573.6,613573.6,24412,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486367128,1585137.00
02/06/2017 02:45,2,0.000,ALERT,213.51,299.37,59.949,1486367103,"201051344000417","219011344069620",0.00,-6.00,0,296.96,301.17,0.0,0.0,0.000,596616.4,596616.4,24590,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486367130,1585138.00
02/06/2017 02:45,2,0.000,ALERT,212.38,298.47,59.949,1486367103,"274151322000083","219011344069620",0.00,-5.50,0,296.36,300.27,0.0,0.0,0.000,867596.7,867596.7,23880,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486367132,1585139.00
02/06/2017 02:45,2,0.000,ALERT,212.83,298.47,59.949,1486367103,"274151322000076","219011344069620",0.00,-5.50,0,296.06,300.57,0.0,0.0,0.000,924788.2,924788.2,23990,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486367134,1585140.00
02/06/2017 02:45,2,0.000,ALERT,213.29,300.87,59.981,1486367103,"201051344000868","219011344069620",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,607269.3,607269.3,24470,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486367135,1585141.00
02/06/2017 02:45,2,0.000,ALERT,212.16,299.37,59.991,1486367103,"274151322000095","219011344069620",0.00,-6.00,0,297.26,300.87,0.0,0.0,0.000,916219.8,916219.8,24065,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486367137,1585142.00
02/06/2017 02:45,2,0.000,ALERT,213.06,299.97,59.954,1486367103,"201051344000988","219011344069620",0.00,-5.50,0,295.46,301.77,0.0,0.0,0.000,568964.4,568964.4,24501,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486367139,1585143.00
02/06/2017 02:45,2,0.000,ALERT,213.06,298.77,59.944,1486367103,"201051344001025","219011344069620",0.00,-6.50,0,296.36,302.07,0.0,0.0,0.000,613411.6,613411.6,24532,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486367141,1585144.00
02/06/2017 02:45,2,0.000,ALERT,213.29,300.57,59.949,1486367103,"201051344000458","219011344069620",0.00,-3.50,0,297.87,302.68,0.0,0.0,0.000,617575.5,617575.5,24175,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486367143,1585145.00
02/06/2017 02:45,2,0.000,ALERT,213.74,299.97,59.991,1486367103,"201051344000853","219011344069620",0.00,-6.00,0,297.87,302.37,0.0,0.0,0.000,617115.5,617115.5,24035,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486367145,1585146.00
02/06/2017 02:45,2,0.000,ALERT,213.74,299.97,59.949,1486367103,"201051344000685","219011344069620",0.00,-5.50,0,297.26,301.17,0.0,0.0,0.000,613459.5,613459.5,24294,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486367146,1585147.00
02/06/2017 02:45,2,0.000,ALERT,213.51,299.37,59.981,1486367103,"201051344000917","219011344069620",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,610013.4,610013.4,24319,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486367148,1585148.00
02/06/2017 02:45,2,0.000,ALERT,213.51,299.97,59.959,1486367103,"201051344001145","219011344069620",0.00,-6.00,0,297.26,301.77,0.0,0.0,0.000,617214.8,617214.8,24151,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486367150,1585149.00
02/06/2017 02:45,2,0.000,ALERT,213.29,299.07,59.954,1486367103,"201051344000651","219011344069620",0.00,-7.00,0,296.66,300.87,0.0,0.0,0.000,608104.7,608104.7,24454,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486367152,1585150.00
02/06/2017 02:45,2,0.000,ALERT,211.93,298.47,59.944,1486367103,"274151322000088","219011344069620",0.00,-4.00,0,295.46,299.67,0.0,0.0,0.000,831981.5,831981.5,24039,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486367154,1585151.00
02/06/2017 02:45,2,0.000,ALERT,212.83,297.87,59.917,1486367103,"274151322000068","219011344069620",0.00,-4.00,0,295.16,299.07,0.0,0.0,0.000,722118.9,722118.9,24554,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486367155,1585152.00
02/06/2017 02:45,2,0.000,ALERT,213.06,299.97,59.912,1486367103,"201051344001135","219011344069620",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,603612.3,603612.3,24521,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486367157,1585153.00
02/06/2017 02:45,2,0.000,ALERT,213.06,301.17,59.949,1486367103,"201051344000594","219011344069620",0.00,-6.00,0,297.57,302.37,0.0,0.0,0.000,619832.6,619832.6,24382,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486367159,1585154.00
02/06/2017 02:45,2,0.000,ALERT,213.29,299.37,59.954,1486367103,"201051344001203","219011344069620",0.00,-6.50,0,296.96,302.98,0.0,0.0,0.000,612015.9,612015.9,24499,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486367161,1585155.00
02/06/2017 02:45,2,0.000,ALERT,212.38,298.77,59.965,1486367103,"274151322000054","219011344069620",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,848525.1,848525.1,24054,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486367163,1585156.00
02/06/2017 02:45,2,0.000,ALERT,213.51,299.97,59.949,1486367103,"201051344000867","219011344069620",0.00,-5.00,0,296.96,302.37,0.0,0.0,0.000,606107.6,606107.6,24519,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486367164,1585157.00
02/06/2017 02:45,2,0.000,ALERT,213.06,299.67,59.959,1486367103,"201051344001093","219011344069620",0.00,-5.00,0,297.26,300.87,0.0,0.0,0.000,609255.4,609255.4,24379,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486367166,1585158.00
02/06/2017 02:45,2,0.000,ALERT,213.29,300.57,59.944,1486367103,"201051344000900","219011344069620",0.00,-6.00,0,297.26,302.07,0.0,0.0,0.000,625525.1,625525.1,23947,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486367168,1585159.00
02/06/2017 02:45,2,0.000,ALERT,213.29,299.37,59.944,1486367103,"201051344000648","219011344069620",0.00,-6.50,0,296.96,301.77,0.0,0.0,0.000,614973.3,614973.3,24008,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486367170,1585160.00
02/06/2017 02:45,2,0.000,ALERT,213.51,300.87,59.933,1486367103,"201051344000569","219011344069620",0.00,-6.00,0,298.47,302.98,0.0,0.0,0.000,626877.1,626877.1,23939,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486367172,1585161.00
02/06/2017 02:45,2,0.000,ALERT,213.51,300.57,59.944,1486367103,"201051344000983","219011344069620",0.00,-5.50,0,297.87,302.37,0.0,0.0,0.000,618526.8,618526.8,24115,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486367173,1585162.00
02/06/2017 02:45,2,0.000,ALERT,213.51,300.27,59.912,1486367103,"201051344001158","219011344069620",0.00,-6.50,0,297.26,301.77,0.0,0.0,0.000,606749.7,606749.7,24421,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486367175,1585163.00
02/06/2017 02:45,2,0.000,ALERT,213.96,301.17,59.954,1486367103,"201051344000576","219011344069620",0.00,-6.00,0,297.87,302.37,0.0,0.0,0.000,617842.7,617842.7,24000,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486367177,1585164.00
02/06/2017 02:45,2,0.000,ALERT,212.38,297.57,59.922,1486367103,"274151322000087","219011344069620",0.00,-4.00,0,294.86,299.07,0.0,0.0,0.000,820324.5,820324.5,24319,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486367179,1585165.00
02/06/2017 03:00,2,0.000,ALERT,213.74,300.57,59.933,1486368004,"201051344000645","219011344069620",0.00,-5.50,0,297.87,302.37,0.0,0.0,0.000,616912.0,616912.0,24020,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486368006,1585166.00
02/06/2017 03:00,2,0.000,ALERT,212.16,298.47,59.975,1486368004,"274151322000085","219011344069620",0.00,-5.00,0,296.36,300.57,0.0,0.0,0.000,847112.5,847112.5,24085,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486368007,1585167.00
02/06/2017 03:00,2,0.000,ALERT,213.96,300.57,59.938,1486368004,"201051344000633","219011344069620",0.00,-6.00,0,296.36,302.07,0.0,0.0,0.000,605962.0,605962.0,24494,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486368009,1585168.00
02/06/2017 03:00,2,0.000,ALERT,213.51,300.87,59.944,1486368004,"201051344000469","219011344069620",0.00,-6.50,0,296.96,302.07,0.0,0.0,0.000,608847.8,608847.8,24452,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486368011,1585169.00
02/06/2017 03:00,2,0.000,ALERT,212.83,299.67,59.917,1486368004,"201051344000646","219011344069620",0.00,-6.00,0,297.26,301.17,0.0,0.0,0.000,604733.4,604733.4,24392,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486368013,1585170.00
02/06/2017 03:00,2,0.000,ALERT,211.93,298.17,59.922,1486368004,"274151322000052","219011344069620",0.00,-5.50,0,296.36,300.87,0.0,0.0,0.000,876149.9,876149.9,23844,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486368015,1585171.00
02/06/2017 03:00,2,0.000,ALERT,213.06,299.67,59.981,1486368004,"201051344000585","219011344069620",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,615224.4,615224.4,24524,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486368017,1585172.00
02/06/2017 03:00,2,0.000,ALERT,213.06,300.27,59.933,1486368004,"201051344001230","219011344069620",0.00,-6.00,0,297.87,301.77,0.0,0.0,0.000,608605.1,608605.1,24232,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486368018,1585173.00
02/06/2017 03:00,2,0.000,ALERT,213.51,300.87,59.944,1486368004,"201051344000582","219011344069620",0.00,-6.50,0,298.47,302.07,0.0,0.0,0.000,600033.0,600033.0,24427,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486368020,1585174.00
02/06/2017 03:00,2,0.000,ALERT,212.61,299.37,59.938,1486368004,"201051344000955","219011344069620",0.00,-6.00,0,297.57,301.17,0.0,0.0,0.000,615395.6,615395.6,24369,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486368022,1585175.00
02/06/2017 03:00,2,0.000,ALERT,211.93,297.26,59.938,1486368004,"274151322000094","219011344069620",0.00,-6.00,0,295.76,299.67,0.0,0.0,0.000,721308.7,721308.7,24651,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486368024,1585176.00
02/06/2017 03:00,2,0.000,ALERT,213.29,301.17,59.938,1486368004,"201051344000579","219011344069620",0.00,-5.50,0,298.47,302.98,0.0,0.0,0.000,624381.7,624381.7,24343,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486368025,1585177.00
02/06/2017 03:00,2,0.000,ALERT,212.83,300.27,59.938,1486368004,"201051344000890","219011344069620",0.00,-5.50,0,297.87,302.37,0.0,0.0,0.000,612471.2,612471.2,24418,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486368027,1585178.00
02/06/2017 03:00,2,0.000,ALERT,213.06,299.67,59.944,1486368004,"201051344000438","219011344069620",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,613573.6,613573.6,24414,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486368029,1585179.00
02/06/2017 03:00,2,0.000,ALERT,213.29,299.37,59.970,1486368004,"201051344000417","219011344069620",0.00,-6.00,0,297.26,300.87,0.0,0.0,0.000,596616.4,596616.4,24592,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486368031,1585180.00
02/06/2017 03:00,2,0.000,ALERT,212.16,298.77,59.975,1486368004,"274151322000083","219011344069620",0.00,-5.50,0,296.96,300.87,0.0,0.0,0.000,867596.7,867596.7,23882,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486368033,1585181.00
02/06/2017 03:00,2,0.000,ALERT,212.61,297.87,59.944,1486368004,"274151322000076","219011344069620",0.00,-5.50,0,296.36,300.87,0.0,0.0,0.000,924788.2,924788.2,23992,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486368035,1585182.00
02/06/2017 03:00,2,0.000,ALERT,213.29,300.87,59.938,1486368004,"201051344000868","219011344069620",0.00,-6.00,0,298.47,302.98,0.0,0.0,0.000,607269.3,607269.3,24472,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486368036,1585183.00
02/06/2017 03:00,2,0.000,ALERT,211.93,298.77,59.891,1486368004,"274151322000095","219011344069620",0.00,-6.50,0,297.57,301.17,0.0,0.0,0.000,916219.8,916219.8,24067,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486368038,1585184.00
02/06/2017 03:00,2,0.000,ALERT,213.06,300.27,59.938,1486368004,"201051344000988","219011344069620",0.00,-5.50,0,295.46,301.77,0.0,0.0,0.000,568964.4,568964.4,24503,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486368040,1585185.00
02/06/2017 03:00,2,0.000,ALERT,212.83,298.77,59.938,1486368004,"201051344001025","219011344069620",0.00,-6.50,0,296.66,302.07,0.0,0.0,0.000,613411.6,613411.6,24534,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486368042,1585186.00
02/06/2017 03:00,2,0.000,ALERT,213.29,300.27,59.938,1486368004,"201051344000458","219011344069620",0.00,-4.00,0,297.87,303.28,0.0,0.0,0.000,617575.5,617575.5,24177,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486368044,1585187.00
02/06/2017 03:00,2,0.000,ALERT,213.96,300.27,59.944,1486368004,"201051344000853","219011344069620",0.00,-6.00,0,297.87,302.37,0.0,0.0,0.000,617115.5,617115.5,24037,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486368045,1585188.00
02/06/2017 03:00,2,0.000,ALERT,213.51,299.67,59.949,1486368004,"201051344000685","219011344069620",0.00,-6.00,0,297.57,301.47,0.0,0.0,0.000,613459.5,613459.5,24296,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486368047,1585189.00
02/06/2017 03:00,2,0.000,ALERT,213.06,299.07,59.944,1486368004,"201051344000917","219011344069620",0.00,-5.00,0,296.66,300.87,0.0,0.0,0.000,610013.4,610013.4,24321,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486368049,1585190.00
02/06/2017 03:00,2,0.000,ALERT,213.29,299.67,59.938,1486368004,"201051344001145","219011344069620",0.00,-6.00,0,297.87,301.77,0.0,0.0,0.000,617214.8,617214.8,24153,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486368051,1585191.00
02/06/2017 03:00,2,0.000,ALERT,213.06,299.07,59.944,1486368004,"201051344000651","219011344069620",0.00,-7.00,0,296.96,300.87,0.0,0.0,0.000,608104.7,608104.7,24456,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486368053,1585192.00
02/06/2017 03:00,2,0.000,ALERT,211.93,298.77,59.944,1486368004,"274151322000088","219011344069620",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,831981.5,831981.5,24041,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486368054,1585193.00
02/06/2017 03:00,2,0.000,ALERT,212.83,298.17,59.917,1486368004,"274151322000068","219011344069620",0.00,-4.00,0,296.06,299.37,0.0,0.0,0.000,722118.9,722118.9,24556,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486368056,1585194.00
02/06/2017 03:00,2,0.000,ALERT,212.83,299.67,59.954,1486368004,"201051344001135","219011344069620",0.00,-6.00,0,297.57,302.07,0.0,0.0,0.000,603612.3,603612.3,24523,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486368058,1585195.00
02/06/2017 03:00,2,0.000,ALERT,212.83,300.87,59.917,1486368004,"201051344000594","219011344069620",0.00,-6.00,0,297.57,302.68,0.0,0.0,0.000,619832.6,619832.6,24384,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486368060,1585196.00
02/06/2017 03:00,2,0.000,ALERT,213.06,298.77,59.954,1486368004,"201051344001203","219011344069620",0.00,-6.50,0,297.26,302.98,0.0,0.0,0.000,612015.9,612015.9,24501,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486368062,1585197.00
02/06/2017 03:00,2,0.000,ALERT,211.93,299.07,59.954,1486368004,"274151322000054","219011344069620",0.00,-5.00,0,296.36,300.57,0.0,0.0,0.000,848525.1,848525.1,24056,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486368064,1585198.00
02/06/2017 03:00,2,0.000,ALERT,213.51,300.27,59.975,1486368004,"201051344000867","219011344069620",0.00,-5.00,0,297.26,302.37,0.0,0.0,0.000,606107.6,606107.6,24521,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486368065,1585199.00
02/06/2017 03:00,2,0.000,ALERT,213.06,299.67,59.970,1486368004,"201051344001093","219011344069620",0.00,-5.00,0,297.26,300.87,0.0,0.0,0.000,609255.4,609255.4,24381,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486368067,1585200.00
02/06/2017 03:00,2,0.000,ALERT,213.29,301.17,59.981,1486368004,"201051344000900","219011344069620",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,625525.1,625525.1,23949,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486368069,1585201.00
02/06/2017 03:00,2,0.000,ALERT,213.29,299.67,59.975,1486368004,"201051344000648","219011344069620",0.00,-6.50,0,297.26,302.07,0.0,0.0,0.000,614973.3,614973.3,24010,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486368071,1585202.00
02/06/2017 03:00,2,0.000,ALERT,213.51,301.47,59.949,1486368004,"201051344000569","219011344069620",0.00,-6.00,0,298.77,303.28,0.0,0.0,0.000,626877.1,626877.1,23941,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486368073,1585203.00
02/06/2017 03:00,2,0.000,ALERT,213.29,300.57,59.954,1486368004,"201051344000983","219011344069620",0.00,-5.50,0,298.17,302.68,0.0,0.0,0.000,618526.8,618526.8,24117,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486368074,1585204.00
02/06/2017 03:00,2,0.000,ALERT,213.29,300.27,59.944,1486368004,"201051344001158","219011344069620",0.00,-6.50,0,297.87,302.07,0.0,0.0,0.000,606749.7,606749.7,24423,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486368076,1585205.00
02/06/2017 03:00,2,0.000,ALERT,213.74,301.17,59.991,1486368004,"201051344000576","219011344069620",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,617842.7,617842.7,24002,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486368078,1585206.00
02/06/2017 03:00,2,0.000,ALERT,212.16,297.26,59.944,1486368004,"274151322000087","219011344069620",0.00,-4.00,0,295.46,299.67,0.0,0.0,0.000,820324.5,820324.5,24321,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486368080,1585207.00
02/06/2017 03:15,2,0.000,ALERT,213.74,300.57,59.970,1486368903,"201051344000645","219011344069620",0.00,-5.50,0,298.47,302.37,0.0,0.0,0.000,616912.0,616912.0,24022,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486368906,1585208.00
02/06/2017 03:15,2,0.000,ALERT,212.38,299.07,59.965,1486368903,"274151322000085","219011344069620",0.00,-5.00,0,295.76,299.97,0.0,0.0,0.000,847112.5,847112.5,24087,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486368907,1585209.00
02/06/2017 03:15,2,0.000,ALERT,214.19,300.57,59.970,1486368903,"201051344000633","219011344069620",0.00,-6.00,0,297.26,302.07,0.0,0.0,0.000,605962.0,605962.0,24496,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486368909,1585210.00
02/06/2017 03:15,2,0.000,ALERT,213.29,300.87,59.965,1486368903,"201051344000469","219011344069620",0.00,-6.50,0,298.17,302.37,0.0,0.0,0.000,608847.8,608847.8,24454,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486368911,1585211.00
02/06/2017 03:15,2,0.000,ALERT,213.06,299.97,59.954,1486368903,"201051344000646","219011344069620",0.00,-6.50,0,297.26,301.17,0.0,0.0,0.000,604733.4,604733.4,24394,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486368913,1585212.00
02/06/2017 03:15,2,0.000,ALERT,212.16,298.77,59.954,1486368903,"274151322000052","219011344069620",0.00,-5.50,0,296.06,300.57,0.0,0.0,0.000,876149.9,876149.9,23846,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486368915,1585213.00
02/06/2017 03:15,2,0.000,ALERT,213.29,300.27,59.928,1486368903,"201051344000585","219011344069620",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,615224.4,615224.4,24526,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486368916,1585214.00
02/06/2017 03:15,2,0.000,ALERT,213.29,300.87,59.959,1486368903,"201051344001230","219011344069620",0.00,-6.00,0,297.87,301.77,0.0,0.0,0.000,608605.1,608605.1,24234,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486368918,1585215.00
02/06/2017 03:15,2,0.000,ALERT,213.74,301.17,59.954,1486368903,"201051344000582","219011344069620",0.00,-6.50,0,298.47,302.37,0.0,0.0,0.000,600033.0,600033.0,24429,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486368920,1585216.00
02/06/2017 03:15,2,0.000,ALERT,212.83,299.97,59.954,1486368903,"201051344000955","219011344069620",0.00,-6.00,0,297.57,301.47,0.0,0.0,0.000,615395.6,615395.6,24371,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486368922,1585217.00
02/06/2017 03:15,2,0.000,ALERT,212.38,298.77,59.954,1486368903,"274151322000094","219011344069620",0.00,-6.50,0,295.46,299.67,0.0,0.0,0.000,721308.7,721308.7,24653,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486368923,1585218.00
02/06/2017 03:15,2,0.000,ALERT,213.51,301.47,59.928,1486368903,"201051344000579","219011344069620",0.00,-6.00,0,299.37,302.98,0.0,0.0,0.000,624381.7,624381.7,24345,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486368925,1585219.00
02/06/2017 03:15,2,0.000,ALERT,213.06,300.57,59.959,1486368903,"201051344000890","219011344069620",0.00,-5.50,0,298.17,302.68,0.0,0.0,0.000,612471.2,612471.2,24420,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486368927,1585220.00
02/06/2017 03:15,2,0.000,ALERT,213.51,300.27,59.965,1486368903,"201051344000438","219011344069620",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,613573.6,613573.6,24416,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486368929,1585221.00
02/06/2017 03:15,2,0.000,ALERT,213.51,299.67,59.965,1486368903,"201051344000417","219011344069620",0.00,-6.00,0,296.96,300.87,0.0,0.0,0.000,596616.4,596616.4,24594,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486368931,1585222.00
02/06/2017 03:15,2,0.000,ALERT,212.38,299.07,59.959,1486368903,"274151322000083","219011344069620",0.00,-5.50,0,296.36,300.57,0.0,0.0,0.000,867596.7,867596.7,23884,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486368932,1585223.00
02/06/2017 03:15,2,0.000,ALERT,212.83,299.37,59.975,1486368903,"274151322000076","219011344069620",0.00,-5.50,0,295.76,300.57,0.0,0.0,0.000,924788.2,924788.2,23994,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486368934,1585224.00
02/06/2017 03:15,2,0.000,ALERT,213.29,301.77,59.965,1486368903,"201051344000868","219011344069620",0.00,-6.00,0,298.47,302.98,0.0,0.0,0.000,607269.3,607269.3,24474,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486368936,1585225.00
02/06/2017 03:15,2,0.000,ALERT,212.16,299.97,59.970,1486368903,"274151322000095","219011344069620",0.00,-6.50,0,296.96,301.17,0.0,0.0,0.000,916219.8,916219.8,24069,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486368938,1585226.00
02/06/2017 03:15,2,0.000,ALERT,213.29,300.57,59.970,1486368903,"201051344000988","219011344069620",0.00,-5.50,0,295.46,302.07,0.0,0.0,0.000,568964.4,568964.4,24505,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486368940,1585227.00
02/06/2017 03:15,2,0.000,ALERT,212.83,299.07,59.949,1486368903,"201051344001025","219011344069620",0.00,-6.50,0,296.96,302.07,0.0,0.0,0.000,613411.6,613411.6,24536,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486368942,1585228.00
02/06/2017 03:15,2,0.000,ALERT,213.29,301.17,59.965,1486368903,"201051344000458","219011344069620",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,617575.5,617575.5,24179,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486368943,1585229.00
02/06/2017 03:15,2,0.000,ALERT,213.74,300.87,59.912,1486368903,"201051344000853","219011344069620",0.00,-6.00,0,298.17,302.68,0.0,0.0,0.000,617115.5,617115.5,24039,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486368945,1585230.00
02/06/2017 03:15,2,0.000,ALERT,213.51,299.97,59.959,1486368903,"201051344000685","219011344069620",0.00,-6.00,0,297.57,301.47,0.0,0.0,0.000,613459.5,613459.5,24298,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486368947,1585231.00
02/06/2017 03:15,2,0.000,ALERT,213.29,299.67,59.965,1486368903,"201051344000917","219011344069620",0.00,-4.00,0,296.36,301.17,0.0,0.0,0.000,610013.4,610013.4,24323,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486368949,1585232.00
02/06/2017 03:15,2,0.000,ALERT,213.51,300.27,59.965,1486368903,"201051344001145","219011344069620",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,617214.8,617214.8,24155,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486368951,1585233.00
02/06/2017 03:15,2,0.000,ALERT,213.29,299.37,59.965,1486368903,"201051344000651","219011344069620",0.00,-7.00,0,296.96,300.87,0.0,0.0,0.000,608104.7,608104.7,24458,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486368953,1585234.00
02/06/2017 03:15,2,0.000,ALERT,211.70,298.17,59.933,1486368903,"274151322000088","219011344069620",0.00,-4.00,0,295.46,299.97,0.0,0.0,0.000,831981.5,831981.5,24043,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486368955,1585235.00
02/06/2017 03:15,2,0.000,ALERT,212.83,297.57,59.938,1486368903,"274151322000068","219011344069620",0.00,-4.00,0,295.46,299.67,0.0,0.0,0.000,722118.9,722118.9,24558,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486368956,1585236.00
02/06/2017 03:15,2,0.000,ALERT,212.83,299.97,59.959,1486368903,"201051344001135","219011344069620",0.00,-6.00,0,297.57,302.07,0.0,0.0,0.000,603612.3,603612.3,24525,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486368958,1585237.00
02/06/2017 03:15,2,0.000,ALERT,212.83,301.47,60.007,1486368903,"201051344000594","219011344069620",0.00,-6.00,0,298.17,302.68,0.0,0.0,0.000,619832.6,619832.6,24386,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486368960,1585238.00
02/06/2017 03:15,2,0.000,ALERT,213.06,299.37,59.965,1486368903,"201051344001203","219011344069620",0.00,-6.50,0,297.57,303.28,0.0,0.0,0.000,612015.9,612015.9,24503,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486368962,1585239.00
02/06/2017 03:15,2,0.000,ALERT,211.93,299.37,59.954,1486368903,"274151322000054","219011344069620",0.00,-4.00,0,296.06,300.57,0.0,0.0,0.000,848525.1,848525.1,24058,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486368964,1585240.00
02/06/2017 03:15,2,0.000,ALERT,213.51,300.27,59.965,1486368903,"201051344000867","219011344069620",0.00,-5.50,0,297.87,302.68,0.0,0.0,0.000,606107.6,606107.6,24523,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486368965,1585241.00
