ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/06/2017 03:15,2,0.000,ALERT,213.06,299.97,59.986,1486368903,"201051344001093","219011344069620",0.00,-5.00,0,297.57,301.17,0.0,0.0,0.000,609255.4,609255.4,24383,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486368967,1585242.00
02/06/2017 03:15,2,0.000,ALERT,213.06,300.87,59.965,1486368903,"201051344000900","219011344069620",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,625525.1,625525.1,23951,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486368969,1585243.00
02/06/2017 03:15,2,0.000,ALERT,213.51,300.27,59.949,1486368903,"201051344000648","219011344069620",0.00,-7.00,0,297.87,302.37,0.0,0.0,0.000,614973.3,614973.3,24012,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486368971,1585244.00
02/06/2017 03:15,2,0.000,ALERT,213.29,301.47,60.007,1486368903,"201051344000569","219011344069620",0.00,-6.00,0,299.37,303.28,0.0,0.0,0.000,626877.1,626877.1,23943,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486368972,1585245.00
02/06/2017 03:15,2,0.000,ALERT,213.29,300.87,59.965,1486368903,"201051344000983","219011344069620",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,618526.8,618526.8,24119,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486368974,1585246.00
02/06/2017 03:15,2,0.000,ALERT,213.51,300.87,59.959,1486368903,"201051344001158","219011344069620",0.00,-6.50,0,297.87,302.07,0.0,0.0,0.000,606749.7,606749.7,24425,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486368976,1585247.00
02/06/2017 03:15,2,0.000,ALERT,213.74,301.47,59.970,1486368903,"201051344000576","219011344069620",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,617842.7,617842.7,24004,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486368978,1585248.00
02/06/2017 03:15,2,0.000,ALERT,212.38,298.17,59.959,1486368903,"274151322000087","219011344069620",0.00,-4.00,0,294.86,299.37,0.0,0.0,0.000,820324.5,820324.5,24323,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486368980,1585249.00
02/06/2017 03:30,2,0.000,ALERT,213.51,300.57,59.938,1486369803,"201051344000645","219011344069620",0.00,-5.50,0,299.07,302.68,0.0,0.0,0.000,616912.0,616912.0,24024,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486369805,1585250.00
02/06/2017 03:30,2,0.000,ALERT,212.16,298.47,59.949,1486369803,"274151322000085","219011344069620",0.00,-5.50,0,296.06,300.27,0.0,0.0,0.000,847112.5,847112.5,24089,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486369807,1585251.00
02/06/2017 03:30,2,0.000,ALERT,213.74,300.57,59.954,1486369803,"201051344000633","219011344069620",0.00,-6.00,0,296.96,302.07,0.0,0.0,0.000,605962.0,605962.0,24498,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486369809,1585252.00
02/06/2017 03:30,2,0.000,ALERT,213.29,300.87,59.959,1486369803,"201051344000469","219011344069620",0.00,-6.50,0,297.57,302.37,0.0,0.0,0.000,608847.8,608847.8,24456,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486369811,1585253.00
02/06/2017 03:30,2,0.000,ALERT,212.83,299.97,59.907,1486369803,"201051344000646","219011344069620",0.00,-6.50,0,297.57,301.47,0.0,0.0,0.000,604733.4,604733.4,24396,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486369812,1585254.00
02/06/2017 03:30,2,0.000,ALERT,211.70,299.07,59.975,1486369803,"274151322000052","219011344069620",0.00,-5.50,0,296.06,300.57,0.0,0.0,0.000,876149.9,876149.9,23848,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486369814,1585255.00
02/06/2017 03:30,2,0.000,ALERT,213.06,299.97,59.975,1486369803,"201051344000585","219011344069620",0.00,-5.50,0,297.57,301.47,0.0,0.0,0.000,615224.4,615224.4,24528,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486369816,1585256.00
02/06/2017 03:30,2,0.000,ALERT,213.06,300.27,59.959,1486369803,"201051344001230","219011344069620",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,608605.1,608605.1,24236,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486369818,1585257.00
02/06/2017 03:30,2,0.000,ALERT,213.51,300.57,59.970,1486369803,"201051344000582","219011344069620",0.00,-7.00,0,298.77,302.37,0.0,0.0,0.000,600033.0,600033.0,24431,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486369820,1585258.00
02/06/2017 03:30,2,0.000,ALERT,212.61,299.97,59.954,1486369803,"201051344000955","219011344069620",0.00,-6.00,0,297.87,301.77,0.0,0.0,0.000,615395.6,615395.6,24373,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486369821,1585259.00
02/06/2017 03:30,2,0.000,ALERT,211.93,297.87,59.949,1486369803,"274151322000094","219011344069620",0.00,-6.00,0,295.76,299.67,0.0,0.0,0.000,721308.7,721308.7,24655,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486369823,1585260.00
02/06/2017 03:30,2,0.000,ALERT,213.06,300.87,59.944,1486369803,"201051344000579","219011344069620",0.00,-5.50,0,299.67,303.28,0.0,0.0,0.000,624381.7,624381.7,24347,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486369825,1585261.00
02/06/2017 03:30,2,0.000,ALERT,212.83,300.27,59.954,1486369803,"201051344000890","219011344069620",0.00,-5.50,0,298.17,302.98,0.0,0.0,0.000,612471.2,612471.2,24422,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486369827,1585262.00
02/06/2017 03:30,2,0.000,ALERT,213.06,299.67,59.944,1486369803,"201051344000438","219011344069620",0.00,-6.50,0,297.87,302.07,0.0,0.0,0.000,613573.6,613573.6,24418,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486369829,1585263.00
02/06/2017 03:30,2,0.000,ALERT,213.29,299.37,59.959,1486369803,"201051344000417","219011344069620",0.00,-6.00,0,297.26,301.17,0.0,0.0,0.000,596616.4,596616.4,24596,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486369831,1585264.00
02/06/2017 03:30,2,0.000,ALERT,212.16,299.07,59.933,1486369803,"274151322000083","219011344069620",0.00,-5.50,0,296.66,300.87,0.0,0.0,0.000,867596.7,867596.7,23886,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486369832,1585265.00
02/06/2017 03:30,2,0.000,ALERT,212.61,299.07,59.938,1486369803,"274151322000076","219011344069620",0.00,-5.50,0,296.06,300.87,0.0,0.0,0.000,924788.2,924788.2,23996,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486369834,1585266.00
02/06/2017 03:30,2,0.000,ALERT,213.06,301.47,59.954,1486369803,"201051344000868","219011344069620",0.00,-6.00,0,299.37,303.28,0.0,0.0,0.000,607269.3,607269.3,24476,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486369836,1585267.00
02/06/2017 03:30,2,0.000,ALERT,212.16,299.37,59.954,1486369803,"274151322000095","219011344069620",0.00,-6.50,0,297.26,301.17,0.0,0.0,0.000,916219.8,916219.8,24071,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486369838,1585268.00
02/06/2017 03:30,2,0.000,ALERT,212.61,300.27,59.970,1486369803,"201051344000988","219011344069620",0.00,-5.50,0,296.06,302.07,0.0,0.0,0.000,568964.4,568964.4,24507,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486369840,1585269.00
02/06/2017 03:30,2,0.000,ALERT,212.83,298.77,59.986,1486369803,"201051344001025","219011344069620",0.00,-6.50,0,296.96,301.77,0.0,0.0,0.000,613411.6,613411.6,24538,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486369841,1585270.00
02/06/2017 03:30,2,0.000,ALERT,213.06,300.87,59.949,1486369803,"201051344000458","219011344069620",0.00,-3.50,0,299.07,303.28,0.0,0.0,0.000,617575.5,617575.5,24181,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486369843,1585271.00
02/06/2017 03:30,2,0.000,ALERT,213.51,300.57,59.944,1486369803,"201051344000853","219011344069620",0.00,-6.00,0,299.07,302.68,0.0,0.0,0.000,617115.5,617115.5,24041,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486369845,1585272.00
02/06/2017 03:30,2,0.000,ALERT,213.29,299.67,59.901,1486369803,"201051344000685","219011344069620",0.00,-6.00,0,297.87,301.47,0.0,0.0,0.000,613459.5,613459.5,24300,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486369847,1585273.00
02/06/2017 03:30,2,0.000,ALERT,213.29,299.37,59.959,1486369803,"201051344000917","219011344069620",0.00,-4.00,0,296.96,300.87,0.0,0.0,0.000,610013.4,610013.4,24325,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486369849,1585274.00
02/06/2017 03:30,2,0.000,ALERT,213.29,299.67,59.970,1486369803,"201051344001145","219011344069620",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,617214.8,617214.8,24157,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486369850,1585275.00
02/06/2017 03:30,2,0.000,ALERT,213.06,299.07,59.949,1486369803,"201051344000651","219011344069620",0.00,-7.00,0,297.26,300.87,0.0,0.0,0.000,608104.7,608104.7,24460,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486369852,1585276.00
02/06/2017 03:30,2,0.000,ALERT,211.70,297.57,59.959,1486369803,"274151322000088","219011344069620",0.00,-4.00,0,295.76,299.97,0.0,0.0,0.000,831981.5,831981.5,24045,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486369854,1585277.00
02/06/2017 03:30,2,0.000,ALERT,212.61,297.87,59.907,1486369803,"274151322000068","219011344069620",0.00,-4.00,0,295.76,299.07,0.0,0.0,0.000,722118.9,722118.9,24560,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486369856,1585278.00
02/06/2017 03:30,2,0.000,ALERT,212.61,299.67,59.970,1486369803,"201051344001135","219011344069620",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,603612.3,603612.3,24527,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486369858,1585279.00
02/06/2017 03:30,2,0.000,ALERT,212.61,300.87,59.986,1486369803,"201051344000594","219011344069620",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,619832.6,619832.6,24388,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486369859,1585280.00
02/06/2017 03:30,2,0.000,ALERT,212.83,299.37,59.938,1486369803,"201051344001203","219011344069620",0.00,-6.50,0,297.57,303.28,0.0,0.0,0.000,612015.9,612015.9,24505,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486369861,1585281.00
02/06/2017 03:30,2,0.000,ALERT,211.93,298.17,59.959,1486369803,"274151322000054","219011344069620",0.00,-5.00,0,296.06,300.27,0.0,0.0,0.000,848525.1,848525.1,24060,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486369863,1585282.00
02/06/2017 03:30,2,0.000,ALERT,213.29,299.97,59.938,1486369803,"201051344000867","219011344069620",0.00,-5.00,0,297.87,302.98,0.0,0.0,0.000,606107.6,606107.6,24525,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486369865,1585283.00
02/06/2017 03:30,2,0.000,ALERT,212.83,299.67,59.944,1486369803,"201051344001093","219011344069620",0.00,-5.00,0,297.87,301.17,0.0,0.0,0.000,609255.4,609255.4,24385,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486369867,1585284.00
02/06/2017 03:30,2,0.000,ALERT,213.06,300.57,59.949,1486369803,"201051344000900","219011344069620",0.00,-6.00,0,298.77,302.37,0.0,0.0,0.000,625525.1,625525.1,23953,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486369868,1585285.00
02/06/2017 03:30,2,0.000,ALERT,213.06,299.67,59.933,1486369803,"201051344000648","219011344069620",0.00,-6.50,0,298.47,302.37,0.0,0.0,0.000,614973.3,614973.3,24014,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486369870,1585286.00
02/06/2017 03:30,2,0.000,ALERT,213.06,300.87,59.954,1486369803,"201051344000569","219011344069620",0.00,-6.00,0,299.67,303.28,0.0,0.0,0.000,626877.1,626877.1,23945,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486369872,1585287.00
02/06/2017 03:30,2,0.000,ALERT,213.06,300.87,59.944,1486369803,"201051344000983","219011344069620",0.00,-5.50,0,299.37,302.98,0.0,0.0,0.000,618526.8,618526.8,24121,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486369874,1585288.00
02/06/2017 03:30,2,0.000,ALERT,213.06,300.27,59.944,1486369803,"201051344001158","219011344069620",0.00,-6.50,0,298.77,302.37,0.0,0.0,0.000,606749.7,606749.7,24427,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486369876,1585289.00
02/06/2017 03:30,2,0.000,ALERT,213.51,300.87,59.938,1486369803,"201051344000576","219011344069620",0.00,-6.00,0,299.07,302.98,0.0,0.0,0.000,617842.7,617842.7,24006,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486369877,1585290.00
02/06/2017 03:30,2,0.000,ALERT,212.16,297.26,59.944,1486369803,"274151322000087","219011344069620",0.00,-4.00,0,295.16,299.37,0.0,0.0,0.000,820324.5,820324.5,24325,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486369879,1585291.00
02/06/2017 03:45,2,0.000,ALERT,213.74,300.87,59.965,1486370703,"201051344000645","219011344069620",0.00,-5.50,0,298.77,302.37,0.0,0.0,0.000,616912.0,616912.0,24026,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486370705,1585292.00
02/06/2017 03:45,2,0.000,ALERT,212.16,298.47,59.954,1486370703,"274151322000085","219011344069620",0.00,-5.50,0,296.06,299.97,0.0,0.0,0.000,847112.5,847112.5,24091,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486370707,1585293.00
02/06/2017 03:45,2,0.000,ALERT,213.96,300.57,59.970,1486370703,"201051344000633","219011344069620",0.00,-6.00,0,297.26,302.07,0.0,0.0,0.000,605962.0,605962.0,24500,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486370708,1585294.00
02/06/2017 03:45,2,0.000,ALERT,213.51,300.57,59.922,1486370703,"201051344000469","219011344069620",0.00,-6.50,0,297.57,302.37,0.0,0.0,0.000,608847.8,608847.8,24458,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486370710,1585295.00
02/06/2017 03:45,2,0.000,ALERT,212.83,299.67,59.959,1486370703,"201051344000646","219011344069620",0.00,-6.50,0,297.57,301.17,0.0,0.0,0.000,604733.4,604733.4,24398,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486370712,1585296.00
02/06/2017 03:45,2,0.000,ALERT,211.93,298.77,59.954,1486370703,"274151322000052","219011344069620",0.00,-5.50,0,296.36,300.57,0.0,0.0,0.000,876149.9,876149.9,23850,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486370714,1585297.00
02/06/2017 03:45,2,0.000,ALERT,213.06,299.67,59.975,1486370703,"201051344000585","219011344069620",0.00,-5.50,0,297.26,301.17,0.0,0.0,0.000,615224.4,615224.4,24530,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486370715,1585298.00
02/06/2017 03:45,2,0.000,ALERT,213.06,299.97,59.954,1486370703,"201051344001230","219011344069620",0.00,-6.00,0,298.17,301.77,0.0,0.0,0.000,608605.1,608605.1,24238,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486370717,1585299.00
02/06/2017 03:45,2,0.000,ALERT,213.51,300.27,60.002,1486370703,"201051344000582","219011344069620",0.00,-6.50,0,298.47,301.77,0.0,0.0,0.000,600033.0,600033.0,24433,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486370719,1585300.00
02/06/2017 03:45,2,0.000,ALERT,212.83,299.97,59.965,1486370703,"201051344000955","219011344069620",0.00,-6.00,0,297.57,301.17,0.0,0.0,0.000,615395.6,615395.6,24375,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486370721,1585301.00
02/06/2017 03:45,2,0.000,ALERT,212.16,297.87,59.954,1486370703,"274151322000094","219011344069620",0.00,-6.50,0,295.76,299.67,0.0,0.0,0.000,721308.7,721308.7,24657,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486370723,1585302.00
02/06/2017 03:45,2,0.000,ALERT,213.29,301.47,59.954,1486370703,"201051344000579","219011344069620",0.00,-6.00,0,299.37,302.98,0.0,0.0,0.000,624381.7,624381.7,24349,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486370725,1585303.00
02/06/2017 03:45,2,0.000,ALERT,212.83,299.97,59.954,1486370703,"201051344000890","219011344069620",0.00,-5.50,0,297.87,302.37,0.0,0.0,0.000,612471.2,612471.2,24424,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486370726,1585304.00
02/06/2017 03:45,2,0.000,ALERT,213.06,299.67,59.981,1486370703,"201051344000438","219011344069620",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,613573.6,613573.6,24420,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486370728,1585305.00
02/06/2017 03:45,2,0.000,ALERT,213.29,299.07,59.965,1486370703,"201051344000417","219011344069620",0.00,-6.00,0,297.26,300.87,0.0,0.0,0.000,596616.4,596616.4,24598,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486370730,1585306.00
02/06/2017 03:45,2,0.000,ALERT,212.16,298.47,59.944,1486370703,"274151322000083","219011344069620",0.00,-5.50,0,296.66,300.27,0.0,0.0,0.000,867596.7,867596.7,23888,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486370732,1585307.00
02/06/2017 03:45,2,0.000,ALERT,212.83,298.47,59.954,1486370703,"274151322000076","219011344069620",0.00,-5.50,0,296.06,300.57,0.0,0.0,0.000,924788.2,924788.2,23998,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486370734,1585308.00
02/06/2017 03:45,2,0.000,ALERT,213.29,301.47,59.959,1486370703,"201051344000868","219011344069620",0.00,-6.00,0,299.37,303.28,0.0,0.0,0.000,607269.3,607269.3,24478,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486370736,1585309.00
02/06/2017 03:45,2,0.000,ALERT,211.93,299.37,59.949,1486370703,"274151322000095","219011344069620",0.00,-6.50,0,297.26,300.87,0.0,0.0,0.000,916219.8,916219.8,24073,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486370737,1585310.00
02/06/2017 03:45,2,0.000,ALERT,213.06,300.57,59.959,1486370703,"201051344000988","219011344069620",0.00,-5.50,0,296.06,302.07,0.0,0.0,0.000,568964.4,568964.4,24509,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486370739,1585311.00
02/06/2017 03:45,2,0.000,ALERT,212.83,298.77,59.965,1486370703,"201051344001025","219011344069620",0.00,-7.00,0,296.66,301.77,0.0,0.0,0.000,613411.6,613411.6,24540,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486370741,1585312.00
02/06/2017 03:45,2,0.000,ALERT,213.06,300.57,59.986,1486370703,"201051344000458","219011344069620",0.00,-4.00,0,299.07,302.98,0.0,0.0,0.000,617575.5,617575.5,24183,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486370743,1585313.00
02/06/2017 03:45,2,0.000,ALERT,213.74,300.57,59.954,1486370703,"201051344000853","219011344069620",0.00,-6.50,0,298.77,302.68,0.0,0.0,0.000,617115.5,617115.5,24043,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486370745,1585314.00
02/06/2017 03:45,2,0.000,ALERT,213.29,299.97,59.954,1486370703,"201051344000685","219011344069620",0.00,-6.00,0,297.57,301.17,0.0,0.0,0.000,613459.5,613459.5,24302,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486370746,1585315.00
02/06/2017 03:45,2,0.000,ALERT,213.06,299.07,59.959,1486370703,"201051344000917","219011344069620",0.00,-5.00,0,296.36,300.87,0.0,0.0,0.000,610013.4,610013.4,24327,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486370748,1585316.00
02/06/2017 03:45,2,0.000,ALERT,213.29,299.67,59.938,1486370703,"201051344001145","219011344069620",0.00,-6.00,0,297.87,301.77,0.0,0.0,0.000,617214.8,617214.8,24159,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486370750,1585317.00
02/06/2017 03:45,2,0.000,ALERT,213.06,299.07,59.954,1486370703,"201051344000651","219011344069620",0.00,-7.00,0,296.96,300.87,0.0,0.0,0.000,608104.7,608104.7,24462,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486370752,1585318.00
02/06/2017 03:45,2,0.000,ALERT,211.70,298.17,59.944,1486370703,"274151322000088","219011344069620",0.00,-4.00,0,295.76,299.67,0.0,0.0,0.000,831981.5,831981.5,24047,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486370753,1585319.00
02/06/2017 03:45,2,0.000,ALERT,212.61,297.57,59.954,1486370703,"274151322000068","219011344069620",0.00,-4.00,0,295.76,299.07,0.0,0.0,0.000,722118.9,722118.9,24562,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486370755,1585320.00
02/06/2017 03:45,2,0.000,ALERT,212.61,299.37,59.954,1486370703,"201051344001135","219011344069620",0.00,-6.00,0,297.57,301.77,0.0,0.0,0.000,603612.3,603612.3,24529,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486370757,1585321.00
02/06/2017 03:45,2,0.000,ALERT,212.61,300.87,59.959,1486370703,"201051344000594","219011344069620",0.00,-6.00,0,298.17,302.68,0.0,0.0,0.000,619832.6,619832.6,24390,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486370759,1585322.00
02/06/2017 03:45,2,0.000,ALERT,213.06,299.07,59.965,1486370703,"201051344001203","219011344069620",0.00,-6.50,0,297.26,302.68,0.0,0.0,0.000,612015.9,612015.9,24507,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486370761,1585323.00
02/06/2017 03:45,2,0.000,ALERT,212.16,298.47,59.981,1486370703,"274151322000054","219011344069620",0.00,-5.00,0,296.06,300.57,0.0,0.0,0.000,848525.1,848525.1,24062,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486370762,1585324.00
02/06/2017 03:45,2,0.000,ALERT,213.51,299.97,59.959,1486370703,"201051344000867","219011344069620",0.00,-5.00,0,297.87,302.68,0.0,0.0,0.000,606107.6,606107.6,24527,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486370764,1585325.00
02/06/2017 03:45,2,0.000,ALERT,212.83,299.07,60.002,1486370703,"201051344001093","219011344069620",0.00,-5.00,0,297.26,301.17,0.0,0.0,0.000,609255.4,609255.4,24387,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486370766,1585326.00
02/06/2017 03:45,2,0.000,ALERT,213.06,300.27,59.959,1486370703,"201051344000900","219011344069620",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,625525.1,625525.1,23955,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486370768,1585327.00
02/06/2017 03:45,2,0.000,ALERT,213.29,299.67,59.954,1486370703,"201051344000648","219011344069620",0.00,-7.00,0,297.87,302.37,0.0,0.0,0.000,614973.3,614973.3,24016,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486370770,1585328.00
02/06/2017 03:45,2,0.000,ALERT,213.29,300.87,59.970,1486370703,"201051344000569","219011344069620",0.00,-6.00,0,299.37,303.28,0.0,0.0,0.000,626877.1,626877.1,23947,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486370771,1585329.00
02/06/2017 03:45,2,0.000,ALERT,213.06,300.87,59.970,1486370703,"201051344000983","219011344069620",0.00,-5.50,0,299.07,302.68,0.0,0.0,0.000,618526.8,618526.8,24123,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486370773,1585330.00
02/06/2017 03:45,2,0.000,ALERT,213.29,300.57,59.959,1486370703,"201051344001158","219011344069620",0.00,-6.50,0,298.17,302.07,0.0,0.0,0.000,606749.7,606749.7,24429,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486370775,1585331.00
02/06/2017 03:45,2,0.000,ALERT,213.51,300.87,59.965,1486370703,"201051344000576","219011344069620",0.00,-6.00,0,298.77,302.68,0.0,0.0,0.000,617842.7,617842.7,24008,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486370777,1585332.00
02/06/2017 03:45,2,0.000,ALERT,212.16,298.17,59.949,1486370703,"274151322000087","219011344069620",0.00,-4.00,0,295.16,299.07,0.0,0.0,0.000,820324.5,820324.5,24327,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486370779,1585333.00
02/06/2017 04:00,2,0.000,ALERT,213.29,300.27,59.954,1486371604,"201051344000645","219011344069620",0.00,-5.50,0,298.77,302.37,0.0,0.0,0.000,616912.0,616912.0,24028,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486371606,1585334.00
02/06/2017 04:00,2,0.000,ALERT,211.93,298.47,59.965,1486371604,"274151322000085","219011344069620",0.00,-5.50,0,295.76,299.97,0.0,0.0,0.000,847112.5,847112.5,24093,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486371607,1585335.00
02/06/2017 04:00,2,0.000,ALERT,213.51,299.97,59.954,1486371604,"201051344000633","219011344069620",0.00,-6.00,0,297.26,302.07,0.0,0.0,0.000,605962.0,605962.0,24502,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486371609,1585336.00
02/06/2017 04:00,2,0.000,ALERT,213.29,300.27,59.949,1486371604,"201051344000469","219011344069620",0.00,-6.50,0,297.87,302.37,0.0,0.0,0.000,608847.8,608847.8,24460,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486371611,1585337.00
02/06/2017 04:00,2,0.000,ALERT,212.61,299.37,59.938,1486371604,"201051344000646","219011344069620",0.00,-6.50,0,297.26,300.87,0.0,0.0,0.000,604733.4,604733.4,24400,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486371613,1585338.00
02/06/2017 04:00,2,0.000,ALERT,211.70,298.17,59.949,1486371604,"274151322000052","219011344069620",0.00,-5.50,0,296.06,300.27,0.0,0.0,0.000,876149.9,876149.9,23852,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486371614,1585339.00
02/06/2017 04:00,2,0.000,ALERT,212.83,299.67,59.944,1486371604,"201051344000585","219011344069620",0.00,-6.00,0,297.26,301.17,0.0,0.0,0.000,615224.4,615224.4,24532,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486371616,1585340.00
02/06/2017 04:00,2,0.000,ALERT,212.61,299.67,59.938,1486371604,"201051344001230","219011344069620",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,608605.1,608605.1,24240,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486371618,1585341.00
02/06/2017 04:00,2,0.000,ALERT,213.06,300.27,59.954,1486371604,"201051344000582","219011344069620",0.00,-6.50,0,298.47,301.77,0.0,0.0,0.000,600033.0,600033.0,24435,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486371620,1585342.00
02/06/2017 04:00,2,0.000,ALERT,212.38,299.67,59.954,1486371604,"201051344000955","219011344069620",0.00,-6.00,0,297.57,301.17,0.0,0.0,0.000,615395.6,615395.6,24377,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486371622,1585343.00
02/06/2017 04:00,2,0.000,ALERT,211.93,297.87,59.938,1486371604,"274151322000094","219011344069620",0.00,-6.50,0,295.46,299.37,0.0,0.0,0.000,721308.7,721308.7,24659,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486371623,1585344.00
02/06/2017 04:00,2,0.000,ALERT,213.06,300.57,59.938,1486371604,"201051344000579","219011344069620",0.00,-6.00,0,299.37,303.28,0.0,0.0,0.000,624381.7,624381.7,24351,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486371625,1585345.00
02/06/2017 04:00,2,0.000,ALERT,212.61,299.97,59.949,1486371604,"201051344000890","219011344069620",0.00,-6.00,0,297.87,302.37,0.0,0.0,0.000,612471.2,612471.2,24426,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486371627,1585346.00
02/06/2017 04:00,2,0.000,ALERT,212.61,299.37,59.944,1486371604,"201051344000438","219011344069620",0.00,-7.00,0,297.87,301.47,0.0,0.0,0.000,613573.6,613573.6,24422,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486371629,1585347.00
02/06/2017 04:00,2,0.000,ALERT,213.06,299.07,59.944,1486371604,"201051344000417","219011344069620",0.00,-6.00,0,296.96,300.57,0.0,0.0,0.000,596616.4,596616.4,24600,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486371631,1585348.00
02/06/2017 04:00,2,0.000,ALERT,212.16,298.77,59.944,1486371604,"274151322000083","219011344069620",0.00,-5.50,0,296.66,300.27,0.0,0.0,0.000,867596.7,867596.7,23890,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486371632,1585349.00
02/06/2017 04:00,2,0.000,ALERT,212.61,298.47,59.970,1486371604,"274151322000076","219011344069620",0.00,-5.50,0,296.06,300.27,0.0,0.0,0.000,924788.2,924788.2,24000,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486371634,1585350.00
02/06/2017 04:00,2,0.000,ALERT,213.06,301.17,59.944,1486371604,"201051344000868","219011344069620",0.00,-6.00,0,299.37,302.98,0.0,0.0,0.000,607269.3,607269.3,24480,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486371636,1585351.00
02/06/2017 04:00,2,0.000,ALERT,212.16,299.37,59.975,1486371604,"274151322000095","219011344069620",0.00,-6.50,0,297.26,300.87,0.0,0.0,0.000,916219.8,916219.8,24075,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486371638,1585352.00
02/06/2017 04:00,2,0.000,ALERT,212.83,299.97,59.949,1486371604,"201051344000988","219011344069620",0.00,-5.50,0,296.06,302.07,0.0,0.0,0.000,568964.4,568964.4,24511,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486371640,1585353.00
02/06/2017 04:00,2,0.000,ALERT,212.61,298.77,59.933,1486371604,"201051344001025","219011344069620",0.00,-6.50,0,296.06,301.47,0.0,0.0,0.000,613411.6,613411.6,24542,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486371641,1585354.00
02/06/2017 04:00,2,0.000,ALERT,212.83,299.97,59.912,1486371604,"201051344000458","219011344069620",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,617575.5,617575.5,24185,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486371643,1585355.00
02/06/2017 04:00,2,0.000,ALERT,213.51,299.97,59.938,1486371604,"201051344000853","219011344069620",0.00,-6.50,0,298.77,302.37,0.0,0.0,0.000,617115.5,617115.5,24045,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486371645,1585356.00
02/06/2017 04:00,2,0.000,ALERT,213.06,299.67,59.949,1486371604,"201051344000685","219011344069620",0.00,-6.00,0,296.96,301.17,0.0,0.0,0.000,613459.5,613459.5,24304,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486371647,1585357.00
02/06/2017 04:00,2,0.000,ALERT,212.83,299.07,59.938,1486371604,"201051344000917","219011344069620",0.00,-5.00,0,296.66,300.57,0.0,0.0,0.000,610013.4,610013.4,24329,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486371649,1585358.00
02/06/2017 04:00,2,0.000,ALERT,213.06,299.67,59.949,1486371604,"201051344001145","219011344069620",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,617214.8,617214.8,24161,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486371651,1585359.00
02/06/2017 04:00,2,0.000,ALERT,212.83,298.77,59.938,1486371604,"201051344000651","219011344069620",0.00,-7.00,0,296.66,300.57,0.0,0.0,0.000,608104.7,608104.7,24464,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486371653,1585360.00
02/06/2017 04:00,2,0.000,ALERT,211.48,298.47,59.938,1486371604,"274151322000088","219011344069620",0.00,-5.00,0,295.76,299.67,0.0,0.0,0.000,831981.5,831981.5,24049,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486371654,1585361.00
02/06/2017 04:00,2,0.000,ALERT,212.61,297.57,59.938,1486371604,"274151322000068","219011344069620",0.00,-5.00,0,295.46,299.07,0.0,0.0,0.000,722118.9,722118.9,24564,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486371656,1585362.00
02/06/2017 04:00,2,0.000,ALERT,212.38,299.37,59.938,1486371604,"201051344001135","219011344069620",0.00,-6.00,0,297.57,301.47,0.0,0.0,0.000,603612.3,603612.3,24531,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486371658,1585363.00
02/06/2017 04:00,2,0.000,ALERT,212.61,300.57,59.891,1486371604,"201051344000594","219011344069620",0.00,-6.50,0,298.17,302.68,0.0,0.0,0.000,619832.6,619832.6,24392,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486371660,1585364.00
02/06/2017 04:00,2,0.000,ALERT,212.83,299.07,59.933,1486371604,"201051344001203","219011344069620",0.00,-6.50,0,297.26,302.68,0.0,0.0,0.000,612015.9,612015.9,24509,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486371661,1585365.00
02/06/2017 04:00,2,0.000,ALERT,211.93,298.17,59.938,1486371604,"274151322000054","219011344069620",0.00,-5.00,0,296.06,300.27,0.0,0.0,0.000,848525.1,848525.1,24064,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486371663,1585366.00
02/06/2017 04:00,2,0.000,ALERT,213.29,299.37,59.944,1486371604,"201051344000867","219011344069620",0.00,-5.00,0,297.57,302.37,0.0,0.0,0.000,606107.6,606107.6,24529,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486371665,1585367.00
02/06/2017 04:00,2,0.000,ALERT,212.61,299.37,59.944,1486371604,"201051344001093","219011344069620",0.00,-5.00,0,297.26,300.87,0.0,0.0,0.000,609255.4,609255.4,24389,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486371667,1585368.00
02/06/2017 04:00,2,0.000,ALERT,213.06,300.27,59.938,1486371604,"201051344000900","219011344069620",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,625525.1,625525.1,23957,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486371669,1585369.00
02/06/2017 04:00,2,0.000,ALERT,213.29,299.07,59.944,1486371604,"201051344000648","219011344069620",0.00,-7.00,0,297.87,302.07,0.0,0.0,0.000,614973.3,614973.3,24018,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486371670,1585370.00
02/06/2017 04:00,2,0.000,ALERT,213.06,300.57,59.975,1486371604,"201051344000569","219011344069620",0.00,-6.00,0,299.07,302.98,0.0,0.0,0.000,626877.1,626877.1,23949,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486371672,1585371.00
02/06/2017 04:00,2,0.000,ALERT,213.06,300.27,59.912,1486371604,"201051344000983","219011344069620",0.00,-6.00,0,298.77,302.68,0.0,0.0,0.000,618526.8,618526.8,24125,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486371674,1585372.00
02/06/2017 04:00,2,0.000,ALERT,213.29,299.97,59.938,1486371604,"201051344001158","219011344069620",0.00,-6.50,0,298.17,302.07,0.0,0.0,0.000,606749.7,606749.7,24431,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486371676,1585373.00
02/06/2017 04:00,2,0.000,ALERT,213.51,300.57,59.938,1486371604,"201051344000576","219011344069620",0.00,-6.00,0,298.77,302.37,0.0,0.0,0.000,617842.7,617842.7,24010,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486371678,1585374.00
02/06/2017 04:00,2,0.000,ALERT,212.16,297.26,59.938,1486371604,"274151322000087","219011344069620",0.00,-4.00,0,295.16,299.37,0.0,0.0,0.000,820324.5,820324.5,24329,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486371680,1585375.00
02/06/2017 04:15,2,0.000,ALERT,213.06,299.97,59.981,1486372503,"201051344000645","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,616912.0,616912.0,24030,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486372505,1585376.00
02/06/2017 04:15,2,0.000,ALERT,211.93,297.87,59.970,1486372503,"274151322000085","219011344069620",0.00,-5.50,0,295.46,299.97,0.0,0.0,0.000,847112.5,847112.5,24095,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486372507,1585377.00
02/06/2017 04:15,2,0.000,ALERT,213.51,299.97,59.986,1486372503,"201051344000633","219011344069620",0.00,-6.00,0,296.36,301.77,0.0,0.0,0.000,605962.0,605962.0,24504,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486372508,1585378.00
02/06/2017 04:15,2,0.000,ALERT,212.83,300.27,59.965,1486372503,"201051344000469","219011344069620",0.00,-6.50,0,297.26,301.77,0.0,0.0,0.000,608847.8,608847.8,24462,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486372510,1585379.00
02/06/2017 04:15,2,0.000,ALERT,212.38,299.67,59.965,1486372503,"201051344000646","219011344069620",0.00,-6.50,0,296.96,300.87,0.0,0.0,0.000,604733.4,604733.4,24402,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486372512,1585380.00
02/06/2017 04:15,2,0.000,ALERT,211.70,297.57,59.938,1486372503,"274151322000052","219011344069620",0.00,-6.00,0,294.86,299.97,0.0,0.0,0.000,876149.9,876149.9,23854,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486372514,1585381.00
02/06/2017 04:15,2,0.000,ALERT,212.61,299.97,59.965,1486372503,"201051344000585","219011344069620",0.00,-6.00,0,296.96,301.17,0.0,0.0,0.000,615224.4,615224.4,24534,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486372516,1585382.00
02/06/2017 04:15,2,0.000,ALERT,212.61,299.97,59.970,1486372503,"201051344001230","219011344069620",0.00,-6.00,0,297.57,301.17,0.0,0.0,0.000,608605.1,608605.1,24242,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486372518,1585383.00
02/06/2017 04:15,2,0.000,ALERT,213.29,300.87,59.975,1486372503,"201051344000582","219011344069620",0.00,-6.50,0,298.17,301.77,0.0,0.0,0.000,600033.0,600033.0,24437,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486372519,1585384.00
02/06/2017 04:15,2,0.000,ALERT,212.16,299.67,60.012,1486372503,"201051344000955","219011344069620",0.00,-6.00,0,297.57,300.87,0.0,0.0,0.000,615395.6,615395.6,24379,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486372521,1585385.00
02/06/2017 04:15,2,0.000,ALERT,211.93,297.57,59.970,1486372503,"274151322000094","219011344069620",0.00,-6.50,0,294.56,299.07,0.0,0.0,0.000,721308.7,721308.7,24661,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486372523,1585386.00
