ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/06/2017 04:15,2,0.000,ALERT,212.83,300.87,59.965,1486372503,"201051344000579","219011344069620",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,624381.7,624381.7,24353,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486372525,1585387.00
02/06/2017 04:15,2,0.000,ALERT,212.38,299.97,59.959,1486372503,"201051344000890","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,612471.2,612471.2,24428,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486372527,1585388.00
02/06/2017 04:15,2,0.000,ALERT,212.61,299.67,59.965,1486372503,"201051344000438","219011344069620",0.00,-6.50,0,297.57,301.47,0.0,0.0,0.000,613573.6,613573.6,24424,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486372528,1585389.00
02/06/2017 04:15,2,0.000,ALERT,212.83,299.37,59.959,1486372503,"201051344000417","219011344069620",0.00,-6.50,0,296.96,300.57,0.0,0.0,0.000,596616.4,596616.4,24602,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486372530,1585390.00
02/06/2017 04:15,2,0.000,ALERT,211.70,298.47,59.975,1486372503,"274151322000083","219011344069620",0.00,-5.50,0,295.46,300.27,0.0,0.0,0.000,867596.7,867596.7,23892,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486372532,1585391.00
02/06/2017 04:15,2,0.000,ALERT,212.38,298.17,59.959,1486372503,"274151322000076","219011344069620",0.00,-5.50,0,295.46,300.57,0.0,0.0,0.000,924788.2,924788.2,24002,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486372534,1585392.00
02/06/2017 04:15,2,0.000,ALERT,212.61,300.27,59.965,1486372503,"201051344000868","219011344069620",0.00,-6.00,0,298.77,302.68,0.0,0.0,0.000,607269.3,607269.3,24482,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486372536,1585393.00
02/06/2017 04:15,2,0.000,ALERT,211.70,298.77,59.949,1486372503,"274151322000095","219011344069620",0.00,-6.50,0,296.36,300.87,0.0,0.0,0.000,916219.8,916219.8,24077,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486372537,1585394.00
02/06/2017 04:15,2,0.000,ALERT,212.61,299.97,59.965,1486372503,"201051344000988","219011344069620",0.00,-6.00,0,295.76,301.77,0.0,0.0,0.000,568964.4,568964.4,24513,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486372539,1585395.00
02/06/2017 04:15,2,0.000,ALERT,212.38,298.77,59.954,1486372503,"201051344001025","219011344069620",0.00,-7.00,0,296.66,301.47,0.0,0.0,0.000,613411.6,613411.6,24544,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486372541,1585396.00
02/06/2017 04:15,2,0.000,ALERT,212.61,300.27,59.986,1486372503,"201051344000458","219011344069620",0.00,-4.00,0,298.17,302.68,0.0,0.0,0.000,617575.5,617575.5,24187,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486372543,1585397.00
02/06/2017 04:15,2,0.000,ALERT,213.29,300.27,59.959,1486372503,"201051344000853","219011344069620",0.00,-6.50,0,298.17,302.07,0.0,0.0,0.000,617115.5,617115.5,24047,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486372545,1585398.00
02/06/2017 04:15,2,0.000,ALERT,212.83,299.37,59.965,1486372503,"201051344000685","219011344069620",0.00,-6.00,0,297.57,301.17,0.0,0.0,0.000,613459.5,613459.5,24306,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486372546,1585399.00
02/06/2017 04:15,2,0.000,ALERT,212.83,299.07,59.965,1486372503,"201051344000917","219011344069620",0.00,-5.00,0,296.36,300.57,0.0,0.0,0.000,610013.4,610013.4,24331,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486372548,1585400.00
02/06/2017 04:15,2,0.000,ALERT,212.83,299.37,59.959,1486372503,"201051344001145","219011344069620",0.00,-6.50,0,297.87,301.77,0.0,0.0,0.000,617214.8,617214.8,24163,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486372550,1585401.00
02/06/2017 04:15,2,0.000,ALERT,212.61,299.07,59.954,1486372503,"201051344000651","219011344069620",0.00,-8.00,0,296.66,300.57,0.0,0.0,0.000,608104.7,608104.7,24466,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486372552,1585402.00
02/06/2017 04:15,2,0.000,ALERT,211.25,297.87,59.954,1486372503,"274151322000088","219011344069620",0.00,-5.00,0,294.56,299.37,0.0,0.0,0.000,831981.5,831981.5,24051,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486372553,1585403.00
02/06/2017 04:15,2,0.000,ALERT,212.61,297.26,59.928,1486372503,"274151322000068","219011344069620",0.00,-5.00,0,294.56,298.77,0.0,0.0,0.000,722118.9,722118.9,24566,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486372555,1585404.00
02/06/2017 04:15,2,0.000,ALERT,212.38,299.67,59.928,1486372503,"201051344001135","219011344069620",0.00,-6.00,0,297.57,301.47,0.0,0.0,0.000,603612.3,603612.3,24533,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486372557,1585405.00
02/06/2017 04:15,2,0.000,ALERT,212.38,300.27,59.959,1486372503,"201051344000594","219011344069620",0.00,-6.50,0,297.87,302.37,0.0,0.0,0.000,619832.6,619832.6,24394,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486372559,1585406.00
02/06/2017 04:15,2,0.000,ALERT,212.83,299.37,60.002,1486372503,"201051344001203","219011344069620",0.00,-6.50,0,297.26,302.68,0.0,0.0,0.000,612015.9,612015.9,24511,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486372561,1585407.00
02/06/2017 04:15,2,0.000,ALERT,211.70,297.57,59.970,1486372503,"274151322000054","219011344069620",0.00,-5.00,0,295.16,299.67,0.0,0.0,0.000,848525.1,848525.1,24066,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486372562,1585408.00
02/06/2017 04:15,2,0.000,ALERT,213.06,299.37,59.922,1486372503,"201051344000867","219011344069620",0.00,-5.50,0,297.26,302.07,0.0,0.0,0.000,606107.6,606107.6,24531,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486372564,1585409.00
02/06/2017 04:15,2,0.000,ALERT,212.61,299.67,59.922,1486372503,"201051344001093","219011344069620",0.00,-5.00,0,297.57,300.87,0.0,0.0,0.000,609255.4,609255.4,24391,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486372566,1585410.00
02/06/2017 04:15,2,0.000,ALERT,212.61,299.97,59.970,1486372503,"201051344000900","219011344069620",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,625525.1,625525.1,23959,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486372568,1585411.00
02/06/2017 04:15,2,0.000,ALERT,213.06,299.37,59.938,1486372503,"201051344000648","219011344069620",0.00,-7.00,0,297.26,302.07,0.0,0.0,0.000,614973.3,614973.3,24020,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486372570,1585412.00
02/06/2017 04:15,2,0.000,ALERT,212.83,300.57,59.975,1486372503,"201051344000569","219011344069620",0.00,-6.00,0,298.47,302.98,0.0,0.0,0.000,626877.1,626877.1,23951,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486372572,1585413.00
02/06/2017 04:15,2,0.000,ALERT,212.61,299.97,59.959,1486372503,"201051344000983","219011344069620",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,618526.8,618526.8,24127,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486372574,1585414.00
02/06/2017 04:15,2,0.000,ALERT,213.06,299.67,59.970,1486372503,"201051344001158","219011344069620",0.00,-7.00,0,297.87,301.77,0.0,0.0,0.000,606749.7,606749.7,24433,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486372576,1585415.00
02/06/2017 04:15,2,0.000,ALERT,213.29,300.27,59.965,1486372503,"201051344000576","219011344069620",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,617842.7,617842.7,24012,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486372577,1585416.00
02/06/2017 04:15,2,0.000,ALERT,211.70,296.96,60.007,1486372503,"274151322000087","219011344069620",0.00,-4.00,0,293.96,298.77,0.0,0.0,0.000,820324.5,820324.5,24331,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486372579,1585417.00
02/06/2017 04:30,2,0.000,ALERT,213.51,299.97,59.954,1486373403,"201051344000645","219011344069620",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,616912.0,616912.0,24032,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486373405,1585418.00
02/06/2017 04:30,2,0.000,ALERT,212.16,297.87,59.949,1486373403,"274151322000085","219011344069620",0.00,-5.50,0,295.16,299.67,0.0,0.0,0.000,847112.5,847112.5,24097,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486373407,1585419.00
02/06/2017 04:30,2,0.000,ALERT,213.51,299.67,59.938,1486373403,"201051344000633","219011344069620",0.00,-6.00,0,296.66,301.47,0.0,0.0,0.000,605962.0,605962.0,24506,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486373409,1585420.00
02/06/2017 04:30,2,0.000,ALERT,213.06,300.27,59.954,1486373403,"201051344000469","219011344069620",0.00,-7.00,0,297.57,301.77,0.0,0.0,0.000,608847.8,608847.8,24464,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486373411,1585421.00
02/06/2017 04:30,2,0.000,ALERT,212.38,299.37,59.970,1486373403,"201051344000646","219011344069620",0.00,-6.50,0,297.26,301.17,0.0,0.0,0.000,604733.4,604733.4,24404,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486373412,1585422.00
02/06/2017 04:30,2,0.000,ALERT,211.93,298.77,59.954,1486373403,"274151322000052","219011344069620",0.00,-6.00,0,295.76,300.27,0.0,0.0,0.000,876149.9,876149.9,23856,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486373414,1585423.00
02/06/2017 04:30,2,0.000,ALERT,212.83,299.67,59.944,1486373403,"201051344000585","219011344069620",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,615224.4,615224.4,24536,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486373416,1585424.00
02/06/2017 04:30,2,0.000,ALERT,212.61,299.97,59.954,1486373403,"201051344001230","219011344069620",0.00,-6.00,0,297.87,301.77,0.0,0.0,0.000,608605.1,608605.1,24244,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486373418,1585425.00
02/06/2017 04:30,2,0.000,ALERT,213.06,300.27,59.959,1486373403,"201051344000582","219011344069620",0.00,-7.00,0,298.47,302.07,0.0,0.0,0.000,600033.0,600033.0,24439,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486373419,1585426.00
02/06/2017 04:30,2,0.000,ALERT,212.16,299.37,59.959,1486373403,"201051344000955","219011344069620",0.00,-6.00,0,297.57,301.17,0.0,0.0,0.000,615395.6,615395.6,24381,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486373421,1585427.00
02/06/2017 04:30,2,0.000,ALERT,212.16,297.57,59.954,1486373403,"274151322000094","219011344069620",0.00,-6.50,0,295.16,299.07,0.0,0.0,0.000,721308.7,721308.7,24663,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486373423,1585428.00
02/06/2017 04:30,2,0.000,ALERT,212.83,300.57,59.917,1486373403,"201051344000579","219011344069620",0.00,-6.00,0,298.77,302.68,0.0,0.0,0.000,624381.7,624381.7,24355,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486373425,1585429.00
02/06/2017 04:30,2,0.000,ALERT,212.61,299.97,59.991,1486373403,"201051344000890","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,612471.2,612471.2,24430,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486373427,1585430.00
02/06/2017 04:30,2,0.000,ALERT,212.83,299.97,59.954,1486373403,"201051344000438","219011344069620",0.00,-6.50,0,297.87,301.47,0.0,0.0,0.000,613573.6,613573.6,24426,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486373428,1585431.00
02/06/2017 04:30,2,0.000,ALERT,212.83,298.77,59.954,1486373403,"201051344000417","219011344069620",0.00,-6.50,0,296.96,300.87,0.0,0.0,0.000,596616.4,596616.4,24604,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486373430,1585432.00
02/06/2017 04:30,2,0.000,ALERT,212.38,298.17,59.954,1486373403,"274151322000083","219011344069620",0.00,-6.00,0,296.06,300.27,0.0,0.0,0.000,867596.7,867596.7,23894,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486373432,1585433.00
02/06/2017 04:30,2,0.000,ALERT,212.61,297.87,59.944,1486373403,"274151322000076","219011344069620",0.00,-6.00,0,295.46,300.27,0.0,0.0,0.000,924788.2,924788.2,24004,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486373434,1585434.00
02/06/2017 04:30,2,0.000,ALERT,212.83,300.87,59.959,1486373403,"201051344000868","219011344069620",0.00,-6.00,0,298.17,302.68,0.0,0.0,0.000,607269.3,607269.3,24484,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486373436,1585435.00
02/06/2017 04:30,2,0.000,ALERT,211.93,299.07,59.944,1486373403,"274151322000095","219011344069620",0.00,-6.50,0,296.36,300.57,0.0,0.0,0.000,916219.8,916219.8,24079,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486373437,1585436.00
02/06/2017 04:30,2,0.000,ALERT,212.61,299.67,59.954,1486373403,"201051344000988","219011344069620",0.00,-5.50,0,295.46,301.47,0.0,0.0,0.000,568964.4,568964.4,24515,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486373439,1585437.00
02/06/2017 04:30,2,0.000,ALERT,212.38,298.77,59.991,1486373403,"201051344001025","219011344069620",0.00,-7.00,0,296.66,301.47,0.0,0.0,0.000,613411.6,613411.6,24546,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486373441,1585438.00
02/06/2017 04:30,2,0.000,ALERT,212.83,300.27,59.954,1486373403,"201051344000458","219011344069620",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,617575.5,617575.5,24189,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486373443,1585439.00
02/06/2017 04:30,2,0.000,ALERT,213.29,299.97,59.949,1486373403,"201051344000853","219011344069620",0.00,-6.50,0,298.17,302.07,0.0,0.0,0.000,617115.5,617115.5,24049,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486373445,1585440.00
02/06/2017 04:30,2,0.000,ALERT,213.06,299.67,59.975,1486373403,"201051344000685","219011344069620",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,613459.5,613459.5,24308,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486373447,1585441.00
02/06/2017 04:30,2,0.000,ALERT,213.06,299.37,59.949,1486373403,"201051344000917","219011344069620",0.00,-5.00,0,296.36,300.57,0.0,0.0,0.000,610013.4,610013.4,24333,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486373448,1585442.00
02/06/2017 04:30,2,0.000,ALERT,213.06,299.67,59.949,1486373403,"201051344001145","219011344069620",0.00,-6.00,0,297.87,301.77,0.0,0.0,0.000,617214.8,617214.8,24165,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486373450,1585443.00
02/06/2017 04:30,2,0.000,ALERT,212.83,299.07,59.944,1486373403,"201051344000651","219011344069620",0.00,-7.00,0,296.96,300.87,0.0,0.0,0.000,608104.7,608104.7,24468,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486373452,1585444.00
02/06/2017 04:30,2,0.000,ALERT,211.70,297.26,59.944,1486373403,"274151322000088","219011344069620",0.00,-5.50,0,295.16,299.37,0.0,0.0,0.000,831981.5,831981.5,24053,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486373454,1585445.00
02/06/2017 04:30,2,0.000,ALERT,212.83,297.26,59.949,1486373403,"274151322000068","219011344069620",0.00,-5.00,0,294.86,298.77,0.0,0.0,0.000,722118.9,722118.9,24568,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486373456,1585446.00
02/06/2017 04:30,2,0.000,ALERT,212.38,299.67,59.949,1486373403,"201051344001135","219011344069620",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,603612.3,603612.3,24535,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486373457,1585447.00
02/06/2017 04:30,2,0.000,ALERT,212.83,300.87,59.975,1486373403,"201051344000594","219011344069620",0.00,-6.50,0,297.57,302.07,0.0,0.0,0.000,619832.6,619832.6,24396,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486373459,1585448.00
02/06/2017 04:30,2,0.000,ALERT,212.61,299.07,59.954,1486373403,"201051344001203","219011344069620",0.00,-6.50,0,297.57,302.68,0.0,0.0,0.000,612015.9,612015.9,24513,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486373461,1585449.00
02/06/2017 04:30,2,0.000,ALERT,211.93,298.17,59.944,1486373403,"274151322000054","219011344069620",0.00,-5.00,0,295.76,299.97,0.0,0.0,0.000,848525.1,848525.1,24068,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486373463,1585450.00
02/06/2017 04:30,2,0.000,ALERT,213.29,299.37,59.949,1486373403,"201051344000867","219011344069620",0.00,-5.00,0,296.96,302.07,0.0,0.0,0.000,606107.6,606107.6,24533,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486373464,1585451.00
02/06/2017 04:30,2,0.000,ALERT,212.61,299.37,59.949,1486373403,"201051344001093","219011344069620",0.00,-5.00,0,297.57,300.87,0.0,0.0,0.000,609255.4,609255.4,24393,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486373466,1585452.00
02/06/2017 04:30,2,0.000,ALERT,212.83,299.97,59.959,1486373403,"201051344000900","219011344069620",0.00,-6.00,0,297.57,301.77,0.0,0.0,0.000,625525.1,625525.1,23961,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486373468,1585453.00
02/06/2017 04:30,2,0.000,ALERT,213.06,299.37,59.965,1486373403,"201051344000648","219011344069620",0.00,-7.00,0,296.96,301.77,0.0,0.0,0.000,614973.3,614973.3,24022,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486373470,1585454.00
02/06/2017 04:30,2,0.000,ALERT,213.06,300.57,59.959,1486373403,"201051344000569","219011344069620",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,626877.1,626877.1,23953,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486373472,1585455.00
02/06/2017 04:30,2,0.000,ALERT,213.06,300.27,59.954,1486373403,"201051344000983","219011344069620",0.00,-5.50,0,297.87,302.37,0.0,0.0,0.000,618526.8,618526.8,24129,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486373474,1585456.00
02/06/2017 04:30,2,0.000,ALERT,213.06,299.97,59.970,1486373403,"201051344001158","219011344069620",0.00,-7.00,0,296.96,301.47,0.0,0.0,0.000,606749.7,606749.7,24435,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486373475,1585457.00
02/06/2017 04:30,2,0.000,ALERT,213.51,300.57,59.928,1486373403,"201051344000576","219011344069620",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,617842.7,617842.7,24014,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486373477,1585458.00
02/06/2017 04:30,2,0.000,ALERT,212.16,296.96,59.965,1486373403,"274151322000087","219011344069620",0.00,-4.00,0,294.56,299.07,0.0,0.0,0.000,820324.5,820324.5,24333,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486373479,1585459.00
02/06/2017 04:45,2,0.000,ALERT,213.51,299.67,59.944,1486374303,"201051344000645","219011344069620",0.00,-5.50,0,298.17,301.77,0.0,0.0,0.000,616912.0,616912.0,24034,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486374305,1585460.00
02/06/2017 04:45,2,0.000,ALERT,212.16,297.87,59.944,1486374303,"274151322000085","219011344069620",0.00,-5.50,0,295.16,299.37,0.0,0.0,0.000,847112.5,847112.5,24099,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486374307,1585461.00
02/06/2017 04:45,2,0.000,ALERT,213.74,299.67,59.949,1486374303,"201051344000633","219011344069620",0.00,-6.00,0,296.66,301.47,0.0,0.0,0.000,605962.0,605962.0,24508,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486374309,1585462.00
02/06/2017 04:45,2,0.000,ALERT,213.29,299.67,59.949,1486374303,"201051344000469","219011344069620",0.00,-7.00,0,297.26,301.77,0.0,0.0,0.000,608847.8,608847.8,24466,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486374310,1585463.00
02/06/2017 04:45,2,0.000,ALERT,212.61,299.37,59.901,1486374303,"201051344000646","219011344069620",0.00,-6.50,0,297.26,301.17,0.0,0.0,0.000,604733.4,604733.4,24406,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486374312,1585464.00
02/06/2017 04:45,2,0.000,ALERT,211.93,297.87,59.944,1486374303,"274151322000052","219011344069620",0.00,-6.00,0,295.16,299.97,0.0,0.0,0.000,876149.9,876149.9,23858,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486374314,1585465.00
02/06/2017 04:45,2,0.000,ALERT,212.83,299.67,59.922,1486374303,"201051344000585","219011344069620",0.00,-6.00,0,296.96,301.17,0.0,0.0,0.000,615224.4,615224.4,24538,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486374316,1585466.00
02/06/2017 04:45,2,0.000,ALERT,212.61,299.97,59.954,1486374303,"201051344001230","219011344069620",0.00,-6.00,0,297.57,301.47,0.0,0.0,0.000,608605.1,608605.1,24246,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486374318,1585467.00
02/06/2017 04:45,2,0.000,ALERT,213.29,300.27,59.954,1486374303,"201051344000582","219011344069620",0.00,-7.00,0,298.47,302.07,0.0,0.0,0.000,600033.0,600033.0,24441,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486374319,1585468.00
02/06/2017 04:45,2,0.000,ALERT,212.38,299.37,59.949,1486374303,"201051344000955","219011344069620",0.00,-6.50,0,297.57,301.17,0.0,0.0,0.000,615395.6,615395.6,24383,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486374321,1585469.00
02/06/2017 04:45,2,0.000,ALERT,212.16,297.26,59.970,1486374303,"274151322000094","219011344069620",0.00,-6.50,0,294.86,298.77,0.0,0.0,0.000,721308.7,721308.7,24665,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486374323,1585470.00
02/06/2017 04:45,2,0.000,ALERT,213.06,300.27,59.949,1486374303,"201051344000579","219011344069620",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,624381.7,624381.7,24357,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486374325,1585471.00
02/06/2017 04:45,2,0.000,ALERT,212.38,299.67,59.954,1486374303,"201051344000890","219011344069620",0.00,-5.50,0,298.47,302.37,0.0,0.0,0.000,612471.2,612471.2,24432,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486374327,1585472.00
02/06/2017 04:45,2,0.000,ALERT,212.83,299.37,59.954,1486374303,"201051344000438","219011344069620",0.00,-6.50,0,297.87,301.47,0.0,0.0,0.000,613573.6,613573.6,24428,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486374329,1585473.00
02/06/2017 04:45,2,0.000,ALERT,213.06,299.07,59.954,1486374303,"201051344000417","219011344069620",0.00,-6.50,0,296.96,300.87,0.0,0.0,0.000,596616.4,596616.4,24606,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486374330,1585474.00
02/06/2017 04:45,2,0.000,ALERT,212.16,298.17,59.907,1486374303,"274151322000083","219011344069620",0.00,-5.50,0,295.76,299.97,0.0,0.0,0.000,867596.7,867596.7,23896,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486374332,1585475.00
02/06/2017 04:45,2,0.000,ALERT,212.83,298.47,59.922,1486374303,"274151322000076","219011344069620",0.00,-6.00,0,295.46,299.97,0.0,0.0,0.000,924788.2,924788.2,24006,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486374334,1585476.00
02/06/2017 04:45,2,0.000,ALERT,213.06,300.27,59.938,1486374303,"201051344000868","219011344069620",0.00,-6.00,0,299.07,302.98,0.0,0.0,0.000,607269.3,607269.3,24486,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486374336,1585477.00
02/06/2017 04:45,2,0.000,ALERT,211.93,298.77,59.938,1486374303,"274151322000095","219011344069620",0.00,-6.50,0,296.36,300.27,0.0,0.0,0.000,916219.8,916219.8,24081,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486374338,1585478.00
02/06/2017 04:45,2,0.000,ALERT,212.83,299.67,59.975,1486374303,"201051344000988","219011344069620",0.00,-6.00,0,295.46,301.17,0.0,0.0,0.000,568964.4,568964.4,24517,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486374339,1585479.00
02/06/2017 04:45,2,0.000,ALERT,212.61,298.77,59.938,1486374303,"201051344001025","219011344069620",0.00,-7.00,0,296.66,301.77,0.0,0.0,0.000,613411.6,613411.6,24548,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486374341,1585480.00
02/06/2017 04:45,2,0.000,ALERT,212.83,299.67,59.928,1486374303,"201051344000458","219011344069620",0.00,-4.00,0,298.17,302.68,0.0,0.0,0.000,617575.5,617575.5,24191,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486374343,1585481.00
02/06/2017 04:45,2,0.000,ALERT,213.51,299.67,59.933,1486374303,"201051344000853","219011344069620",0.00,-6.50,0,298.17,302.07,0.0,0.0,0.000,617115.5,617115.5,24051,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486374345,1585482.00
02/06/2017 04:45,2,0.000,ALERT,213.06,299.37,59.949,1486374303,"201051344000685","219011344069620",0.00,-6.00,0,297.57,301.47,0.0,0.0,0.000,613459.5,613459.5,24310,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486374347,1585483.00
02/06/2017 04:45,2,0.000,ALERT,213.06,299.07,59.928,1486374303,"201051344000917","219011344069620",0.00,-5.00,0,296.66,300.87,0.0,0.0,0.000,610013.4,610013.4,24335,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486374349,1585484.00
02/06/2017 04:45,2,0.000,ALERT,213.06,299.67,59.938,1486374303,"201051344001145","219011344069620",0.00,-6.50,0,298.17,301.77,0.0,0.0,0.000,617214.8,617214.8,24167,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486374350,1585485.00
02/06/2017 04:45,2,0.000,ALERT,212.83,298.47,59.944,1486374303,"201051344000651","219011344069620",0.00,-8.00,0,297.26,300.57,0.0,0.0,0.000,608104.7,608104.7,24470,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486374352,1585486.00
02/06/2017 04:45,2,0.000,ALERT,211.70,297.87,59.949,1486374303,"274151322000088","219011344069620",0.00,-5.00,0,295.16,299.37,0.0,0.0,0.000,831981.5,831981.5,24055,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486374354,1585487.00
02/06/2017 04:45,2,0.000,ALERT,212.61,296.96,59.938,1486374303,"274151322000068","219011344069620",0.00,-5.00,0,294.56,298.47,0.0,0.0,0.000,722118.9,722118.9,24570,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486374356,1585488.00
02/06/2017 04:45,2,0.000,ALERT,212.38,299.07,59.938,1486374303,"201051344001135","219011344069620",0.00,-6.00,0,297.57,301.77,0.0,0.0,0.000,603612.3,603612.3,24537,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486374358,1585489.00
02/06/2017 04:45,2,0.000,ALERT,212.61,300.57,59.959,1486374303,"201051344000594","219011344069620",0.00,-6.50,0,297.87,302.07,0.0,0.0,0.000,619832.6,619832.6,24398,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486374360,1585490.00
02/06/2017 04:45,2,0.000,ALERT,212.83,298.77,59.954,1486374303,"201051344001203","219011344069620",0.00,-6.50,0,297.57,302.68,0.0,0.0,0.000,612015.9,612015.9,24515,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486374361,1585491.00
02/06/2017 04:45,2,0.000,ALERT,211.70,298.17,59.949,1486374303,"274151322000054","219011344069620",0.00,-5.00,0,295.16,299.67,0.0,0.0,0.000,848525.1,848525.1,24070,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486374363,1585492.00
02/06/2017 04:45,2,0.000,ALERT,213.29,299.37,59.917,1486374303,"201051344000867","219011344069620",0.00,-5.50,0,297.26,301.77,0.0,0.0,0.000,606107.6,606107.6,24535,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486374365,1585493.00
02/06/2017 04:45,2,0.000,ALERT,212.38,298.77,59.922,1486374303,"201051344001093","219011344069620",0.00,-5.00,0,297.26,301.17,0.0,0.0,0.000,609255.4,609255.4,24395,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486374367,1585494.00
02/06/2017 04:45,2,0.000,ALERT,212.83,299.67,59.959,1486374303,"201051344000900","219011344069620",0.00,-6.50,0,297.26,301.17,0.0,0.0,0.000,625525.1,625525.1,23963,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486374368,1585495.00
02/06/2017 04:45,2,0.000,ALERT,213.06,298.77,59.901,1486374303,"201051344000648","219011344069620",0.00,-7.00,0,296.66,301.47,0.0,0.0,0.000,614973.3,614973.3,24024,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486374370,1585496.00
02/06/2017 04:45,2,0.000,ALERT,212.83,299.97,59.944,1486374303,"201051344000569","219011344069620",0.00,-6.00,0,298.77,302.37,0.0,0.0,0.000,626877.1,626877.1,23955,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486374372,1585497.00
02/06/2017 04:45,2,0.000,ALERT,212.83,299.67,59.954,1486374303,"201051344000983","219011344069620",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,618526.8,618526.8,24131,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486374374,1585498.00
02/06/2017 04:45,2,0.000,ALERT,213.06,299.37,59.944,1486374303,"201051344001158","219011344069620",0.00,-7.00,0,297.26,301.17,0.0,0.0,0.000,606749.7,606749.7,24437,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486374376,1585499.00
02/06/2017 04:45,2,0.000,ALERT,213.51,300.27,59.944,1486374303,"201051344000576","219011344069620",0.00,-6.00,0,298.17,301.77,0.0,0.0,0.000,617842.7,617842.7,24016,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486374377,1585500.00
02/06/2017 04:45,2,0.000,ALERT,212.16,296.66,59.938,1486374303,"274151322000087","219011344069620",0.00,-5.00,0,294.56,298.77,0.0,0.0,0.000,820324.5,820324.5,24335,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486374379,1585501.00
02/06/2017 05:00,2,0.000,ALERT,213.06,300.57,59.949,1486375203,"201051344000645","219011344069620",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,616912.0,616912.0,24036,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486375205,1585502.00
02/06/2017 05:00,2,0.000,ALERT,211.25,298.17,59.938,1486375203,"274151322000085","219011344069620",0.00,-5.50,0,294.86,299.67,0.0,0.0,0.000,847112.5,847112.5,24101,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486375207,1585503.00
02/06/2017 05:00,2,0.000,ALERT,213.29,300.27,59.933,1486375203,"201051344000633","219011344069620",0.00,-6.00,0,296.06,301.47,0.0,0.0,0.000,605962.0,605962.0,24510,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486375209,1585504.00
02/06/2017 05:00,2,0.000,ALERT,212.83,300.27,59.944,1486375203,"201051344000469","219011344069620",0.00,-7.00,0,296.96,301.47,0.0,0.0,0.000,608847.8,608847.8,24468,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486375211,1585505.00
02/06/2017 05:00,2,0.000,ALERT,211.93,298.47,59.938,1486375203,"201051344000646","219011344069620",0.00,-6.50,0,296.66,300.87,0.0,0.0,0.000,604733.4,604733.4,24408,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486375213,1585506.00
02/06/2017 05:00,2,0.000,ALERT,211.25,298.77,59.944,1486375203,"274151322000052","219011344069620",0.00,-6.00,0,295.16,300.27,0.0,0.0,0.000,876149.9,876149.9,23860,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486375215,1585507.00
02/06/2017 05:00,2,0.000,ALERT,212.38,298.77,59.944,1486375203,"201051344000585","219011344069620",0.00,-6.00,0,296.66,301.17,0.0,0.0,0.000,615224.4,615224.4,24540,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486375216,1585508.00
02/06/2017 05:00,2,0.000,ALERT,212.16,299.07,59.933,1486375203,"201051344001230","219011344069620",0.00,-6.00,0,297.26,301.17,0.0,0.0,0.000,608605.1,608605.1,24248,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486375218,1585509.00
02/06/2017 05:00,2,0.000,ALERT,212.83,299.97,59.944,1486375203,"201051344000582","219011344069620",0.00,-7.00,0,297.87,301.77,0.0,0.0,0.000,600033.0,600033.0,24443,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486375220,1585510.00
02/06/2017 05:00,2,0.000,ALERT,211.93,299.07,59.949,1486375203,"201051344000955","219011344069620",0.00,-6.00,0,297.26,301.17,0.0,0.0,0.000,615395.6,615395.6,24385,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486375222,1585511.00
02/06/2017 05:00,2,0.000,ALERT,211.25,297.57,59.928,1486375203,"274151322000094","219011344069620",0.00,-6.50,0,294.86,299.07,0.0,0.0,0.000,721308.7,721308.7,24667,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486375224,1585512.00
02/06/2017 05:00,2,0.000,ALERT,212.61,300.57,59.991,1486375203,"201051344000579","219011344069620",0.00,-6.00,0,297.87,302.37,0.0,0.0,0.000,624381.7,624381.7,24359,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486375225,1585513.00
02/06/2017 05:00,2,0.000,ALERT,211.93,299.37,59.954,1486375203,"201051344000890","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,612471.2,612471.2,24434,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486375227,1585514.00
02/06/2017 05:00,2,0.000,ALERT,212.38,299.07,59.991,1486375203,"201051344000438","219011344069620",0.00,-7.00,0,297.57,301.47,0.0,0.0,0.000,613573.6,613573.6,24430,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486375229,1585515.00
02/06/2017 05:00,2,0.000,ALERT,212.38,298.47,59.959,1486375203,"201051344000417","219011344069620",0.00,-6.50,0,296.66,300.87,0.0,0.0,0.000,596616.4,596616.4,24608,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486375231,1585516.00
02/06/2017 05:00,2,0.000,ALERT,211.25,298.47,59.922,1486375203,"274151322000083","219011344069620",0.00,-6.00,0,295.46,300.27,0.0,0.0,0.000,867596.7,867596.7,23898,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486375233,1585517.00
02/06/2017 05:00,2,0.000,ALERT,211.93,298.17,59.959,1486375203,"274151322000076","219011344069620",0.00,-5.50,0,295.16,300.27,0.0,0.0,0.000,924788.2,924788.2,24008,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486375234,1585518.00
02/06/2017 05:00,2,0.000,ALERT,212.38,300.57,59.959,1486375203,"201051344000868","219011344069620",0.00,-6.50,0,298.17,302.37,0.0,0.0,0.000,607269.3,607269.3,24488,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486375236,1585519.00
02/06/2017 05:00,2,0.000,ALERT,211.25,298.77,59.949,1486375203,"274151322000095","219011344069620",0.00,-6.50,0,296.06,300.57,0.0,0.0,0.000,916219.8,916219.8,24083,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486375238,1585520.00
02/06/2017 05:00,2,0.000,ALERT,212.16,299.37,59.954,1486375203,"201051344000988","219011344069620",0.00,-5.50,0,295.16,301.17,0.0,0.0,0.000,568964.4,568964.4,24519,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486375240,1585521.00
02/06/2017 05:00,2,0.000,ALERT,211.93,297.87,59.996,1486375203,"201051344001025","219011344069620",0.00,-7.00,0,296.66,301.77,0.0,0.0,0.000,613411.6,613411.6,24550,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486375242,1585522.00
02/06/2017 05:00,2,0.000,ALERT,212.38,299.67,59.954,1486375203,"201051344000458","219011344069620",0.00,-4.00,0,297.26,302.37,0.0,0.0,0.000,617575.5,617575.5,24193,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486375243,1585523.00
02/06/2017 05:00,2,0.000,ALERT,213.06,299.67,59.949,1486375203,"201051344000853","219011344069620",0.00,-6.00,0,297.57,301.77,0.0,0.0,0.000,617115.5,617115.5,24053,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486375245,1585524.00
02/06/2017 05:00,2,0.000,ALERT,212.61,299.07,59.959,1486375203,"201051344000685","219011344069620",0.00,-6.00,0,296.96,300.87,0.0,0.0,0.000,613459.5,613459.5,24312,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486375247,1585525.00
02/06/2017 05:00,2,0.000,ALERT,212.38,298.17,59.944,1486375203,"201051344000917","219011344069620",0.00,-5.00,0,295.76,300.57,0.0,0.0,0.000,610013.4,610013.4,24337,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486375249,1585526.00
02/06/2017 05:00,2,0.000,ALERT,212.61,298.77,59.954,1486375203,"201051344001145","219011344069620",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,617214.8,617214.8,24169,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486375251,1585527.00
02/06/2017 05:00,2,0.000,ALERT,212.16,297.87,59.944,1486375203,"201051344000651","219011344069620",0.00,-7.00,0,296.66,300.57,0.0,0.0,0.000,608104.7,608104.7,24472,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486375252,1585528.00
02/06/2017 05:00,2,0.000,ALERT,211.03,297.87,59.912,1486375203,"274151322000088","219011344069620",0.00,-5.00,0,294.86,299.37,0.0,0.0,0.000,831981.5,831981.5,24057,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486375254,1585529.00
02/06/2017 05:00,2,0.000,ALERT,211.93,297.26,59.959,1486375203,"274151322000068","219011344069620",0.00,-5.00,0,294.56,298.77,0.0,0.0,0.000,722118.9,722118.9,24572,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486375256,1585530.00
02/06/2017 05:00,2,0.000,ALERT,211.93,298.77,59.986,1486375203,"201051344001135","219011344069620",0.00,-6.00,0,297.57,301.47,0.0,0.0,0.000,603612.3,603612.3,24539,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486375258,1585531.00
