ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/06/2017 05:00,2,0.000,ALERT,211.93,300.27,59.986,1486375203,"201051344000594","219011344069620",0.00,-6.00,0,297.57,301.77,0.0,0.0,0.000,619832.6,619832.6,24400,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486375260,1585532.00
02/06/2017 05:00,2,0.000,ALERT,212.16,297.87,59.933,1486375203,"201051344001203","219011344069620",0.00,-6.50,0,296.96,302.68,0.0,0.0,0.000,612015.9,612015.9,24517,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486375261,1585533.00
02/06/2017 05:00,2,0.000,ALERT,211.03,297.87,59.944,1486375203,"274151322000054","219011344069620",0.00,-5.00,0,295.46,300.27,0.0,0.0,0.000,848525.1,848525.1,24072,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486375263,1585534.00
02/06/2017 05:00,2,0.000,ALERT,212.61,299.37,59.996,1486375203,"201051344000867","219011344069620",0.00,-5.50,0,296.66,302.07,0.0,0.0,0.000,606107.6,606107.6,24537,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486375265,1585535.00
02/06/2017 05:00,2,0.000,ALERT,211.93,298.47,59.933,1486375203,"201051344001093","219011344069620",0.00,-5.00,0,296.66,300.57,0.0,0.0,0.000,609255.4,609255.4,24397,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486375267,1585536.00
02/06/2017 05:00,2,0.000,ALERT,212.16,299.67,59.938,1486375203,"201051344000900","219011344069620",0.00,-6.50,0,296.96,301.47,0.0,0.0,0.000,625525.1,625525.1,23965,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486375269,1585537.00
02/06/2017 05:00,2,0.000,ALERT,212.61,299.07,59.949,1486375203,"201051344000648","219011344069620",0.00,-7.00,0,296.66,301.47,0.0,0.0,0.000,614973.3,614973.3,24026,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486375270,1585538.00
02/06/2017 05:00,2,0.000,ALERT,212.61,300.27,59.917,1486375203,"201051344000569","219011344069620",0.00,-6.00,0,297.87,302.37,0.0,0.0,0.000,626877.1,626877.1,23957,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486375272,1585539.00
02/06/2017 05:00,2,0.000,ALERT,212.16,299.67,59.949,1486375203,"201051344000983","219011344069620",0.00,-6.00,0,297.57,302.07,0.0,0.0,0.000,618526.8,618526.8,24133,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486375274,1585540.00
02/06/2017 05:00,2,0.000,ALERT,212.61,299.67,59.954,1486375203,"201051344001158","219011344069620",0.00,-7.00,0,296.96,301.47,0.0,0.0,0.000,606749.7,606749.7,24439,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486375276,1585541.00
02/06/2017 05:00,2,0.000,ALERT,213.06,300.27,59.959,1486375203,"201051344000576","219011344069620",0.00,-6.00,0,297.57,301.77,0.0,0.0,0.000,617842.7,617842.7,24018,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486375278,1585542.00
02/06/2017 05:00,2,0.000,ALERT,211.48,297.57,59.944,1486375203,"274151322000087","219011344069620",0.00,-5.00,0,294.26,299.07,0.0,0.0,0.000,820324.5,820324.5,24337,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486375280,1585543.00
02/06/2017 05:15,2,0.000,ALERT,212.38,298.77,59.959,1486376103,"201051344000645","219011344069620",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,616912.0,616912.0,24038,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486376105,1585544.00
02/06/2017 05:15,2,0.000,ALERT,211.03,296.36,59.975,1486376103,"274151322000085","219011344069620",0.00,-5.50,0,294.86,299.67,0.0,0.0,0.000,847112.5,847112.5,24103,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486376107,1585545.00
02/06/2017 05:15,2,0.000,ALERT,212.61,298.47,59.970,1486376103,"201051344000633","219011344069620",0.00,-6.00,0,296.06,301.47,0.0,0.0,0.000,605962.0,605962.0,24512,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486376109,1585546.00
02/06/2017 05:15,2,0.000,ALERT,212.16,298.77,59.970,1486376103,"201051344000469","219011344069620",0.00,-6.50,0,296.66,301.77,0.0,0.0,0.000,608847.8,608847.8,24470,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486376111,1585547.00
02/06/2017 05:15,2,0.000,ALERT,211.48,298.17,59.954,1486376103,"201051344000646","219011344069620",0.00,-6.50,0,295.76,299.97,0.0,0.0,0.000,604733.4,604733.4,24410,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486376113,1585548.00
02/06/2017 05:15,2,0.000,ALERT,210.57,297.26,59.922,1486376103,"274151322000052","219011344069620",0.00,-6.00,0,294.86,300.27,0.0,0.0,0.000,876149.9,876149.9,23862,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486376114,1585549.00
02/06/2017 05:15,2,0.000,ALERT,211.70,298.17,59.959,1486376103,"201051344000585","219011344069620",0.00,-6.00,0,296.06,300.27,0.0,0.0,0.000,615224.4,615224.4,24542,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486376116,1585550.00
02/06/2017 05:15,2,0.000,ALERT,211.70,298.47,59.933,1486376103,"201051344001230","219011344069620",0.00,-6.00,0,296.66,300.57,0.0,0.0,0.000,608605.1,608605.1,24250,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486376118,1585551.00
02/06/2017 05:15,2,0.000,ALERT,212.16,298.77,59.944,1486376103,"201051344000582","219011344069620",0.00,-7.00,0,297.26,301.17,0.0,0.0,0.000,600033.0,600033.0,24445,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486376120,1585552.00
02/06/2017 05:15,2,0.000,ALERT,211.25,297.87,59.917,1486376103,"201051344000955","219011344069620",0.00,-6.00,0,296.36,300.27,0.0,0.0,0.000,615395.6,615395.6,24387,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486376121,1585553.00
02/06/2017 05:15,2,0.000,ALERT,211.25,296.36,59.944,1486376103,"274151322000094","219011344069620",0.00,-6.50,0,294.26,299.07,0.0,0.0,0.000,721308.7,721308.7,24669,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486376123,1585554.00
02/06/2017 05:15,2,0.000,ALERT,212.16,299.37,59.944,1486376103,"201051344000579","219011344069620",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,624381.7,624381.7,24361,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486376125,1585555.00
02/06/2017 05:15,2,0.000,ALERT,211.25,298.47,59.949,1486376103,"201051344000890","219011344069620",0.00,-6.00,0,297.26,301.77,0.0,0.0,0.000,612471.2,612471.2,24436,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486376127,1585556.00
02/06/2017 05:15,2,0.000,ALERT,211.70,298.17,59.954,1486376103,"201051344000438","219011344069620",0.00,-6.50,0,296.66,300.57,0.0,0.0,0.000,613573.6,613573.6,24432,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486376129,1585557.00
02/06/2017 05:15,2,0.000,ALERT,211.70,297.26,59.949,1486376103,"201051344000417","219011344069620",0.00,-6.50,0,296.06,299.97,0.0,0.0,0.000,596616.4,596616.4,24610,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486376130,1585558.00
02/06/2017 05:15,2,0.000,ALERT,211.03,296.96,59.986,1486376103,"274151322000083","219011344069620",0.00,-5.50,0,295.16,299.97,0.0,0.0,0.000,867596.7,867596.7,23900,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486376132,1585559.00
02/06/2017 05:15,2,0.000,ALERT,211.48,296.96,59.949,1486376103,"274151322000076","219011344069620",0.00,-6.00,0,294.56,299.97,0.0,0.0,0.000,924788.2,924788.2,24010,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486376134,1585560.00
02/06/2017 05:15,2,0.000,ALERT,211.93,299.37,59.954,1486376103,"201051344000868","219011344069620",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,607269.3,607269.3,24490,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486376136,1585561.00
02/06/2017 05:15,2,0.000,ALERT,211.03,297.87,59.954,1486376103,"274151322000095","219011344069620",0.00,-6.50,0,295.76,300.57,0.0,0.0,0.000,916219.8,916219.8,24085,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486376138,1585562.00
02/06/2017 05:15,2,0.000,ALERT,211.93,298.47,59.954,1486376103,"201051344000988","219011344069620",0.00,-6.00,0,294.86,300.57,0.0,0.0,0.000,568964.4,568964.4,24521,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486376140,1585563.00
02/06/2017 05:15,2,0.000,ALERT,211.48,296.96,59.965,1486376103,"201051344001025","219011344069620",0.00,-7.00,0,295.76,300.87,0.0,0.0,0.000,613411.6,613411.6,24552,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486376141,1585564.00
02/06/2017 05:15,2,0.000,ALERT,212.16,299.07,59.970,1486376103,"201051344000458","219011344069620",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,617575.5,617575.5,24195,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486376143,1585565.00
02/06/2017 05:15,2,0.000,ALERT,212.61,299.07,59.975,1486376103,"201051344000853","219011344069620",0.00,-6.50,0,297.57,301.47,0.0,0.0,0.000,617115.5,617115.5,24055,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486376145,1585566.00
02/06/2017 05:15,2,0.000,ALERT,211.93,298.47,59.981,1486376103,"201051344000685","219011344069620",0.00,-6.50,0,296.36,300.57,0.0,0.0,0.000,613459.5,613459.5,24314,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486376147,1585567.00
02/06/2017 05:15,2,0.000,ALERT,211.93,297.87,59.965,1486376103,"201051344000917","219011344069620",0.00,-5.00,0,295.16,299.67,0.0,0.0,0.000,610013.4,610013.4,24339,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486376149,1585568.00
02/06/2017 05:15,2,0.000,ALERT,211.70,298.17,59.938,1486376103,"201051344001145","219011344069620",0.00,-6.50,0,296.96,300.57,0.0,0.0,0.000,617214.8,617214.8,24171,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486376150,1585569.00
02/06/2017 05:15,2,0.000,ALERT,211.70,297.57,59.981,1486376103,"201051344000651","219011344069620",0.00,-8.00,0,296.06,299.67,0.0,0.0,0.000,608104.7,608104.7,24474,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486376152,1585570.00
02/06/2017 05:15,2,0.000,ALERT,210.80,297.26,59.970,1486376103,"274151322000088","219011344069620",0.00,-5.00,0,294.26,299.07,0.0,0.0,0.000,831981.5,831981.5,24059,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486376154,1585571.00
02/06/2017 05:15,2,0.000,ALERT,211.70,296.06,59.970,1486376103,"274151322000068","219011344069620",0.00,-5.00,0,293.96,298.47,0.0,0.0,0.000,722118.9,722118.9,24574,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486376156,1585572.00
02/06/2017 05:15,2,0.000,ALERT,211.25,297.87,59.975,1486376103,"201051344001135","219011344069620",0.00,-6.00,0,296.66,300.57,0.0,0.0,0.000,603612.3,603612.3,24541,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486376157,1585573.00
02/06/2017 05:15,2,0.000,ALERT,211.70,299.07,60.002,1486376103,"201051344000594","219011344069620",0.00,-6.50,0,297.26,301.47,0.0,0.0,0.000,619832.6,619832.6,24402,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486376159,1585574.00
02/06/2017 05:15,2,0.000,ALERT,211.70,297.87,59.970,1486376103,"201051344001203","219011344069620",0.00,-6.50,0,296.36,301.47,0.0,0.0,0.000,612015.9,612015.9,24519,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486376161,1585575.00
02/06/2017 05:15,2,0.000,ALERT,210.57,297.26,59.965,1486376103,"274151322000054","219011344069620",0.00,-5.00,0,294.86,299.67,0.0,0.0,0.000,848525.1,848525.1,24074,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486376163,1585576.00
02/06/2017 05:15,2,0.000,ALERT,212.38,298.47,59.928,1486376103,"201051344000867","219011344069620",0.00,-5.50,0,296.66,301.77,0.0,0.0,0.000,606107.6,606107.6,24539,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486376165,1585577.00
02/06/2017 05:15,2,0.000,ALERT,211.48,297.87,59.975,1486376103,"201051344001093","219011344069620",0.00,-5.00,0,296.36,299.67,0.0,0.0,0.000,609255.4,609255.4,24399,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486376166,1585578.00
02/06/2017 05:15,2,0.000,ALERT,211.93,298.77,59.986,1486376103,"201051344000900","219011344069620",0.00,-6.00,0,296.96,301.17,0.0,0.0,0.000,625525.1,625525.1,23967,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486376168,1585579.00
02/06/2017 05:15,2,0.000,ALERT,212.38,298.17,59.981,1486376103,"201051344000648","219011344069620",0.00,-7.00,0,296.66,301.17,0.0,0.0,0.000,614973.3,614973.3,24028,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486376170,1585580.00
02/06/2017 05:15,2,0.000,ALERT,212.16,299.67,59.986,1486376103,"201051344000569","219011344069620",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,626877.1,626877.1,23959,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486376172,1585581.00
02/06/2017 05:15,2,0.000,ALERT,211.93,299.07,59.986,1486376103,"201051344000983","219011344069620",0.00,-6.00,0,297.57,301.47,0.0,0.0,0.000,618526.8,618526.8,24135,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486376174,1585582.00
02/06/2017 05:15,2,0.000,ALERT,212.16,299.07,60.023,1486376103,"201051344001158","219011344069620",0.00,-7.00,0,296.96,300.87,0.0,0.0,0.000,606749.7,606749.7,24441,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486376176,1585583.00
02/06/2017 05:15,2,0.000,ALERT,212.38,299.37,60.002,1486376103,"201051344000576","219011344069620",0.00,-6.00,0,297.57,301.47,0.0,0.0,0.000,617842.7,617842.7,24020,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486376177,1585584.00
02/06/2017 05:15,2,0.000,ALERT,211.03,296.06,59.975,1486376103,"274151322000087","219011344069620",0.00,-5.00,0,293.96,298.77,0.0,0.0,0.000,820324.5,820324.5,24339,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486376179,1585585.00
02/06/2017 05:30,2,0.000,ALERT,212.16,298.17,59.975,1486377003,"201051344000645","219011344069620",0.00,-5.50,0,296.96,300.57,0.0,0.0,0.000,616912.0,616912.0,24040,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486377005,1585586.00
02/06/2017 05:30,2,0.000,ALERT,210.80,296.36,59.986,1486377003,"274151322000085","219011344069620",0.00,-5.50,0,294.86,298.77,0.0,0.0,0.000,847112.5,847112.5,24105,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486377007,1585587.00
02/06/2017 05:30,2,0.000,ALERT,212.38,298.17,60.002,1486377003,"201051344000633","219011344069620",0.00,-6.00,0,295.16,300.27,0.0,0.0,0.000,605962.0,605962.0,24514,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486377009,1585588.00
02/06/2017 05:30,2,0.000,ALERT,211.48,298.17,59.986,1486377003,"201051344000469","219011344069620",0.00,-7.00,0,296.06,300.27,0.0,0.0,0.000,608847.8,608847.8,24472,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486377010,1585589.00
02/06/2017 05:30,2,0.000,ALERT,210.80,296.96,59.975,1486377003,"201051344000646","219011344069620",0.00,-7.00,0,295.16,299.37,0.0,0.0,0.000,604733.4,604733.4,24412,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486377012,1585590.00
02/06/2017 05:30,2,0.000,ALERT,210.35,297.57,60.002,1486377003,"274151322000052","219011344069620",0.00,-6.00,0,294.86,299.07,0.0,0.0,0.000,876149.9,876149.9,23864,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486377014,1585591.00
02/06/2017 05:30,2,0.000,ALERT,211.25,297.26,59.938,1486377003,"201051344000585","219011344069620",0.00,-6.00,0,295.16,299.67,0.0,0.0,0.000,615224.4,615224.4,24544,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486377016,1585592.00
02/06/2017 05:30,2,0.000,ALERT,211.25,297.57,59.975,1486377003,"201051344001230","219011344069620",0.00,-6.00,0,295.76,299.67,0.0,0.0,0.000,608605.1,608605.1,24252,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486377018,1585593.00
02/06/2017 05:30,2,0.000,ALERT,211.70,298.17,59.970,1486377003,"201051344000582","219011344069620",0.00,-7.00,0,296.36,300.27,0.0,0.0,0.000,600033.0,600033.0,24447,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486377020,1585594.00
02/06/2017 05:30,2,0.000,ALERT,210.80,297.26,59.970,1486377003,"201051344000955","219011344069620",0.00,-6.50,0,295.46,299.37,0.0,0.0,0.000,615395.6,615395.6,24389,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486377021,1585595.00
02/06/2017 05:30,2,0.000,ALERT,210.57,296.06,59.959,1486377003,"274151322000094","219011344069620",0.00,-6.50,0,294.26,297.87,0.0,0.0,0.000,721308.7,721308.7,24671,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486377023,1585596.00
02/06/2017 05:30,2,0.000,ALERT,211.48,299.07,59.970,1486377003,"201051344000579","219011344069620",0.00,-6.00,0,297.57,301.17,0.0,0.0,0.000,624381.7,624381.7,24363,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486377025,1585597.00
02/06/2017 05:30,2,0.000,ALERT,211.03,297.57,59.959,1486377003,"201051344000890","219011344069620",0.00,-6.00,0,296.36,300.87,0.0,0.0,0.000,612471.2,612471.2,24438,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486377027,1585598.00
02/06/2017 05:30,2,0.000,ALERT,211.25,297.26,59.938,1486377003,"201051344000438","219011344069620",0.00,-6.50,0,295.76,299.97,0.0,0.0,0.000,613573.6,613573.6,24434,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486377029,1585599.00
02/06/2017 05:30,2,0.000,ALERT,211.25,296.66,59.938,1486377003,"201051344000417","219011344069620",0.00,-6.50,0,295.16,299.07,0.0,0.0,0.000,596616.4,596616.4,24612,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486377030,1585600.00
02/06/2017 05:30,2,0.000,ALERT,210.80,296.96,59.933,1486377003,"274151322000083","219011344069620",0.00,-6.00,0,295.46,299.07,0.0,0.0,0.000,867596.7,867596.7,23902,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486377032,1585601.00
02/06/2017 05:30,2,0.000,ALERT,211.48,296.66,59.954,1486377003,"274151322000076","219011344069620",0.00,-6.00,0,294.86,299.07,0.0,0.0,0.000,924788.2,924788.2,24012,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486377034,1585602.00
02/06/2017 05:30,2,0.000,ALERT,211.70,299.07,59.949,1486377003,"201051344000868","219011344069620",0.00,-6.00,0,297.57,301.47,0.0,0.0,0.000,607269.3,607269.3,24492,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486377036,1585603.00
02/06/2017 05:30,2,0.000,ALERT,210.80,297.57,59.933,1486377003,"274151322000095","219011344069620",0.00,-7.00,0,296.06,299.37,0.0,0.0,0.000,916219.8,916219.8,24087,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486377038,1585604.00
02/06/2017 05:30,2,0.000,ALERT,211.48,298.17,59.986,1486377003,"201051344000988","219011344069620",0.00,-6.00,0,294.26,300.27,0.0,0.0,0.000,568964.4,568964.4,24523,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486377039,1585605.00
02/06/2017 05:30,2,0.000,ALERT,211.03,296.36,59.933,1486377003,"201051344001025","219011344069620",0.00,-7.00,0,295.16,300.27,0.0,0.0,0.000,613411.6,613411.6,24554,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486377041,1585606.00
02/06/2017 05:30,2,0.000,ALERT,211.48,298.17,59.944,1486377003,"201051344000458","219011344069620",0.00,-4.00,0,297.26,301.17,0.0,0.0,0.000,617575.5,617575.5,24197,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486377043,1585607.00
02/06/2017 05:30,2,0.000,ALERT,212.16,298.47,59.959,1486377003,"201051344000853","219011344069620",0.00,-6.50,0,297.26,300.87,0.0,0.0,0.000,617115.5,617115.5,24057,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486377045,1585608.00
02/06/2017 05:30,2,0.000,ALERT,211.48,297.26,59.949,1486377003,"201051344000685","219011344069620",0.00,-6.00,0,295.46,299.67,0.0,0.0,0.000,613459.5,613459.5,24316,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486377046,1585609.00
02/06/2017 05:30,2,0.000,ALERT,211.25,296.96,59.959,1486377003,"201051344000917","219011344069620",0.00,-5.00,0,294.56,299.37,0.0,0.0,0.000,610013.4,610013.4,24341,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486377048,1585610.00
02/06/2017 05:30,2,0.000,ALERT,211.48,297.26,59.949,1486377003,"201051344001145","219011344069620",0.00,-6.50,0,296.06,300.27,0.0,0.0,0.000,617214.8,617214.8,24173,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486377050,1585611.00
02/06/2017 05:30,2,0.000,ALERT,211.25,296.36,59.944,1486377003,"201051344000651","219011344069620",0.00,-8.00,0,295.16,299.37,0.0,0.0,0.000,608104.7,608104.7,24476,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486377052,1585612.00
02/06/2017 05:30,2,0.000,ALERT,210.35,296.66,59.949,1486377003,"274151322000088","219011344069620",0.00,-5.00,0,294.56,298.17,0.0,0.0,0.000,831981.5,831981.5,24061,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486377054,1585613.00
02/06/2017 05:30,2,0.000,ALERT,211.25,295.76,59.938,1486377003,"274151322000068","219011344069620",0.00,-5.00,0,294.26,297.87,0.0,0.0,0.000,722118.9,722118.9,24576,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486377056,1585614.00
02/06/2017 05:30,2,0.000,ALERT,210.57,296.96,59.949,1486377003,"201051344001135","219011344069620",0.00,-6.00,0,296.06,300.27,0.0,0.0,0.000,603612.3,603612.3,24543,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486377058,1585615.00
02/06/2017 05:30,2,0.000,ALERT,211.25,298.77,59.991,1486377003,"201051344000594","219011344069620",0.00,-6.50,0,296.06,300.87,0.0,0.0,0.000,619832.6,619832.6,24404,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486377060,1585616.00
02/06/2017 05:30,2,0.000,ALERT,211.03,296.66,59.944,1486377003,"201051344001203","219011344069620",0.00,-6.50,0,295.76,301.17,0.0,0.0,0.000,612015.9,612015.9,24521,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486377061,1585617.00
02/06/2017 05:30,2,0.000,ALERT,210.57,297.26,59.944,1486377003,"274151322000054","219011344069620",0.00,-5.00,0,295.16,299.07,0.0,0.0,0.000,848525.1,848525.1,24076,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486377063,1585618.00
02/06/2017 05:30,2,0.000,ALERT,211.93,297.87,59.991,1486377003,"201051344000867","219011344069620",0.00,-5.00,0,296.06,300.57,0.0,0.0,0.000,606107.6,606107.6,24541,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486377065,1585619.00
02/06/2017 05:30,2,0.000,ALERT,210.80,296.96,59.907,1486377003,"201051344001093","219011344069620",0.00,-5.00,0,295.46,299.37,0.0,0.0,0.000,609255.4,609255.4,24401,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486377067,1585620.00
02/06/2017 05:30,2,0.000,ALERT,211.48,298.47,59.954,1486377003,"201051344000900","219011344069620",0.00,-6.50,0,296.66,300.57,0.0,0.0,0.000,625525.1,625525.1,23969,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486377068,1585621.00
02/06/2017 05:30,2,0.000,ALERT,211.70,297.26,59.944,1486377003,"201051344000648","219011344069620",0.00,-7.00,0,295.76,300.57,0.0,0.0,0.000,614973.3,614973.3,24030,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486377070,1585622.00
02/06/2017 05:30,2,0.000,ALERT,211.70,298.77,59.907,1486377003,"201051344000569","219011344069620",0.00,-6.00,0,297.57,301.77,0.0,0.0,0.000,626877.1,626877.1,23961,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486377072,1585623.00
02/06/2017 05:30,2,0.000,ALERT,211.70,298.47,59.954,1486377003,"201051344000983","219011344069620",0.00,-6.00,0,297.26,301.17,0.0,0.0,0.000,618526.8,618526.8,24137,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486377074,1585624.00
02/06/2017 05:30,2,0.000,ALERT,211.93,298.47,59.954,1486377003,"201051344001158","219011344069620",0.00,-7.00,0,296.66,300.27,0.0,0.0,0.000,606749.7,606749.7,24443,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486377076,1585625.00
02/06/2017 05:30,2,0.000,ALERT,212.16,299.07,59.949,1486377003,"201051344000576","219011344069620",0.00,-6.00,0,297.26,300.87,0.0,0.0,0.000,617842.7,617842.7,24022,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486377078,1585626.00
02/06/2017 05:30,2,0.000,ALERT,211.03,295.76,59.954,1486377003,"274151322000087","219011344069620",0.00,-5.00,0,293.96,297.87,0.0,0.0,0.000,820324.5,820324.5,24341,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486377079,1585627.00
02/06/2017 05:45,2,0.000,ALERT,211.70,297.57,59.975,1486377903,"201051344000645","219011344069620",0.00,-5.50,0,294.86,299.97,0.0,0.0,0.000,616912.0,616912.0,24042,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486377905,1585628.00
02/06/2017 05:45,2,0.000,ALERT,210.57,296.06,59.975,1486377903,"274151322000085","219011344069620",0.00,-5.50,0,293.06,298.47,0.0,0.0,0.000,847112.5,847112.5,24107,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486377907,1585629.00
02/06/2017 05:45,2,0.000,ALERT,211.93,297.26,59.965,1486377903,"201051344000633","219011344069620",0.00,-6.50,0,293.36,299.67,0.0,0.0,0.000,605962.0,605962.0,24516,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486377908,1585630.00
02/06/2017 05:45,2,0.000,ALERT,211.48,297.87,59.928,1486377903,"201051344000469","219011344069620",0.00,-6.50,0,293.96,299.67,0.0,0.0,0.000,608847.8,608847.8,24474,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486377910,1585631.00
02/06/2017 05:45,2,0.000,ALERT,210.57,296.36,59.959,1486377903,"201051344000646","219011344069620",0.00,-6.50,0,293.66,298.47,0.0,0.0,0.000,604733.4,604733.4,24414,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486377912,1585632.00
02/06/2017 05:45,2,0.000,ALERT,210.12,296.36,59.949,1486377903,"274151322000052","219011344069620",0.00,-6.00,0,293.06,298.77,0.0,0.0,0.000,876149.9,876149.9,23866,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486377914,1585633.00
02/06/2017 05:45,2,0.000,ALERT,211.03,296.66,59.959,1486377903,"201051344000585","219011344069620",0.00,-6.00,0,293.36,298.77,0.0,0.0,0.000,615224.4,615224.4,24546,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486377916,1585634.00
02/06/2017 05:45,2,0.000,ALERT,210.57,296.66,59.970,1486377903,"201051344001230","219011344069620",0.00,-6.00,0,294.26,299.07,0.0,0.0,0.000,608605.1,608605.1,24254,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486377918,1585635.00
02/06/2017 05:45,2,0.000,ALERT,211.25,297.26,59.959,1486377903,"201051344000582","219011344069620",0.00,-7.00,0,294.86,299.67,0.0,0.0,0.000,600033.0,600033.0,24449,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486377919,1585636.00
02/06/2017 05:45,2,0.000,ALERT,210.12,296.06,59.970,1486377903,"201051344000955","219011344069620",0.00,-6.50,0,293.96,298.77,0.0,0.0,0.000,615395.6,615395.6,24391,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486377921,1585637.00
02/06/2017 05:45,2,0.000,ALERT,210.35,295.16,59.954,1486377903,"274151322000094","219011344069620",0.00,-6.50,0,292.76,297.87,0.0,0.0,0.000,721308.7,721308.7,24673,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486377923,1585638.00
02/06/2017 05:45,2,0.000,ALERT,211.25,297.87,59.922,1486377903,"201051344000579","219011344069620",0.00,-6.00,0,295.46,300.57,0.0,0.0,0.000,624381.7,624381.7,24365,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486377925,1585639.00
02/06/2017 05:45,2,0.000,ALERT,210.35,296.66,59.949,1486377903,"201051344000890","219011344069620",0.00,-5.50,0,294.56,299.67,0.0,0.0,0.000,612471.2,612471.2,24440,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486377927,1585640.00
02/06/2017 05:45,2,0.000,ALERT,210.57,296.06,59.986,1486377903,"201051344000438","219011344069620",0.00,-6.50,0,293.96,299.07,0.0,0.0,0.000,613573.6,613573.6,24436,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486377928,1585641.00
02/06/2017 05:45,2,0.000,ALERT,210.80,295.76,59.954,1486377903,"201051344000417","219011344069620",0.00,-6.00,0,293.66,298.17,0.0,0.0,0.000,596616.4,596616.4,24614,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486377930,1585642.00
02/06/2017 05:45,2,0.000,ALERT,210.35,296.36,59.954,1486377903,"274151322000083","219011344069620",0.00,-6.00,0,293.66,298.77,0.0,0.0,0.000,867596.7,867596.7,23904,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486377932,1585643.00
02/06/2017 05:45,2,0.000,ALERT,211.03,295.76,59.944,1486377903,"274151322000076","219011344069620",0.00,-6.00,0,293.06,298.77,0.0,0.0,0.000,924788.2,924788.2,24014,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486377934,1585644.00
02/06/2017 05:45,2,0.000,ALERT,211.03,298.17,59.981,1486377903,"201051344000868","219011344069620",0.00,-6.00,0,295.46,300.87,0.0,0.0,0.000,607269.3,607269.3,24494,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486377936,1585645.00
02/06/2017 05:45,2,0.000,ALERT,210.35,296.96,59.912,1486377903,"274151322000095","219011344069620",0.00,-6.50,0,294.26,299.07,0.0,0.0,0.000,916219.8,916219.8,24089,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486377938,1585646.00
02/06/2017 05:45,2,0.000,ALERT,210.80,296.96,59.954,1486377903,"201051344000988","219011344069620",0.00,-6.00,0,292.46,299.67,0.0,0.0,0.000,568964.4,568964.4,24525,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486377939,1585647.00
02/06/2017 05:45,2,0.000,ALERT,210.35,295.46,59.965,1486377903,"201051344001025","219011344069620",0.00,-7.00,0,293.06,299.07,0.0,0.0,0.000,613411.6,613411.6,24556,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486377941,1585648.00
02/06/2017 05:45,2,0.000,ALERT,211.03,297.26,59.954,1486377903,"201051344000458","219011344069620",0.00,-4.00,0,294.86,300.87,0.0,0.0,0.000,617575.5,617575.5,24199,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486377943,1585649.00
02/06/2017 05:45,2,0.000,ALERT,211.48,297.26,59.959,1486377903,"201051344000853","219011344069620",0.00,-6.50,0,294.86,300.27,0.0,0.0,0.000,617115.5,617115.5,24059,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486377945,1585650.00
02/06/2017 05:45,2,0.000,ALERT,211.03,296.36,59.965,1486377903,"201051344000685","219011344069620",0.00,-6.00,0,293.96,298.77,0.0,0.0,0.000,613459.5,613459.5,24318,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486377947,1585651.00
02/06/2017 05:45,2,0.000,ALERT,210.80,295.76,59.965,1486377903,"201051344000917","219011344069620",0.00,-5.00,0,292.76,298.17,0.0,0.0,0.000,610013.4,610013.4,24343,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486377948,1585652.00
02/06/2017 05:45,2,0.000,ALERT,210.80,296.36,59.959,1486377903,"201051344001145","219011344069620",0.00,-6.50,0,294.26,299.07,0.0,0.0,0.000,617214.8,617214.8,24175,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486377950,1585653.00
02/06/2017 05:45,2,0.000,ALERT,210.57,295.46,59.965,1486377903,"201051344000651","219011344069620",0.00,-8.00,0,293.36,297.87,0.0,0.0,0.000,608104.7,608104.7,24478,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486377952,1585654.00
02/06/2017 05:45,2,0.000,ALERT,209.67,295.16,59.907,1486377903,"274151322000088","219011344069620",0.00,-5.00,0,292.76,298.17,0.0,0.0,0.000,831981.5,831981.5,24063,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486377954,1585655.00
02/06/2017 05:45,2,0.000,ALERT,211.03,295.16,59.970,1486377903,"274151322000068","219011344069620",0.00,-5.00,0,292.46,297.57,0.0,0.0,0.000,722118.9,722118.9,24578,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486377955,1585656.00
02/06/2017 05:45,2,0.000,ALERT,210.12,296.06,59.970,1486377903,"201051344001135","219011344069620",0.00,-6.50,0,293.96,299.07,0.0,0.0,0.000,603612.3,603612.3,24545,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486377957,1585657.00
02/06/2017 05:45,2,0.000,ALERT,210.80,298.17,59.959,1486377903,"201051344000594","219011344069620",0.00,-6.00,0,294.56,300.27,0.0,0.0,0.000,619832.6,619832.6,24406,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486377959,1585658.00
02/06/2017 05:45,2,0.000,ALERT,210.57,295.46,59.949,1486377903,"201051344001203","219011344069620",0.00,-6.50,0,293.66,300.27,0.0,0.0,0.000,612015.9,612015.9,24523,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486377961,1585659.00
02/06/2017 05:45,2,0.000,ALERT,210.35,296.06,59.954,1486377903,"274151322000054","219011344069620",0.00,-5.00,0,293.06,298.77,0.0,0.0,0.000,848525.1,848525.1,24078,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486377963,1585660.00
02/06/2017 05:45,2,0.000,ALERT,211.48,296.96,59.949,1486377903,"201051344000867","219011344069620",0.00,-5.50,0,293.96,300.27,0.0,0.0,0.000,606107.6,606107.6,24543,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486377964,1585661.00
02/06/2017 05:45,2,0.000,ALERT,210.35,296.06,59.944,1486377903,"201051344001093","219011344069620",0.00,-5.00,0,293.66,298.47,0.0,0.0,0.000,609255.4,609255.4,24403,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486377966,1585662.00
02/06/2017 05:45,2,0.000,ALERT,211.03,297.57,59.938,1486377903,"201051344000900","219011344069620",0.00,-6.00,0,294.56,299.97,0.0,0.0,0.000,625525.1,625525.1,23971,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486377968,1585663.00
02/06/2017 05:45,2,0.000,ALERT,211.03,296.36,59.996,1486377903,"201051344000648","219011344069620",0.00,-7.00,0,294.26,299.97,0.0,0.0,0.000,614973.3,614973.3,24032,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486377970,1585664.00
02/06/2017 05:45,2,0.000,ALERT,211.03,297.87,59.959,1486377903,"201051344000569","219011344069620",0.00,-6.00,0,295.46,300.87,0.0,0.0,0.000,626877.1,626877.1,23963,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486377972,1585665.00
02/06/2017 05:45,2,0.000,ALERT,211.03,297.26,59.928,1486377903,"201051344000983","219011344069620",0.00,-5.50,0,295.16,300.57,0.0,0.0,0.000,618526.8,618526.8,24139,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486377973,1585666.00
02/06/2017 05:45,2,0.000,ALERT,211.25,297.26,59.970,1486377903,"201051344001158","219011344069620",0.00,-7.00,0,294.56,299.97,0.0,0.0,0.000,606749.7,606749.7,24445,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486377976,1585667.00
02/06/2017 05:45,2,0.000,ALERT,211.48,297.87,59.965,1486377903,"201051344000576","219011344069620",0.00,-6.00,0,295.16,300.57,0.0,0.0,0.000,617842.7,617842.7,24024,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486377977,1585668.00
02/06/2017 05:45,2,0.000,ALERT,210.35,294.26,59.959,1486377903,"274151322000087","219011344069620",0.00,-5.00,0,292.16,297.57,0.0,0.0,0.000,820324.5,820324.5,24343,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486377979,1585669.00
02/06/2017 06:00,2,0.000,ALERT,210.80,296.06,59.975,1486378803,"201051344000645","219011344069620",0.00,-5.50,0,294.86,299.07,0.0,0.0,0.000,616912.0,616912.0,24044,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486378806,1585670.00
02/06/2017 06:00,2,0.000,ALERT,209.67,294.26,59.944,1486378803,"274151322000085","219011344069620",0.00,-5.50,0,292.76,297.26,0.0,0.0,0.000,847112.5,847112.5,24109,0,0,0,L,1151911521,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486378807,1585671.00
02/06/2017 06:00,2,0.000,ALERT,211.25,296.36,59.986,1486378803,"201051344000633","219011344069620",0.00,-6.00,0,293.36,299.07,0.0,0.0,0.000,605962.0,605962.0,24518,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486378809,1585672.00
02/06/2017 06:00,2,0.000,ALERT,210.57,296.06,59.986,1486378803,"201051344000469","219011344069620",0.00,-6.50,0,293.96,299.07,0.0,0.0,0.000,608847.8,608847.8,24476,0,0,0,L,1122011218,0,119.52,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486378811,1585673.00
02/06/2017 06:00,2,0.000,ALERT,209.90,295.46,59.986,1486378803,"201051344000646","219011344069620",0.00,-6.50,0,293.66,297.87,0.0,0.0,0.000,604733.4,604733.4,24416,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486378813,1585674.00
02/06/2017 06:00,2,0.000,ALERT,209.22,295.16,59.981,1486378803,"274151322000052","219011344069620",0.00,-6.00,0,292.46,297.87,0.0,0.0,0.000,876149.9,876149.9,23868,0,0,0,L,1151911521,0,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486378814,1585675.00
02/06/2017 06:00,2,0.000,ALERT,210.12,295.76,59.986,1486378803,"201051344000585","219011344069620",0.00,-5.50,0,293.66,297.87,0.0,0.0,0.000,615224.4,615224.4,24548,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486378816,1585676.00
