ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/06/2017 06:00,2,0.000,ALERT,209.90,295.76,59.991,1486378803,"201051344001230","219011344069620",0.00,-6.00,0,294.26,298.77,0.0,0.0,0.000,608605.1,608605.1,24256,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486378818,1585677.00
02/06/2017 06:00,2,0.000,ALERT,210.35,296.36,59.954,1486378803,"201051344000582","219011344069620",0.00,-7.00,0,294.86,298.77,0.0,0.0,0.000,600033.0,600033.0,24451,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486378820,1585678.00
02/06/2017 06:00,2,0.000,ALERT,209.67,295.46,59.996,1486378803,"201051344000955","219011344069620",0.00,-6.00,0,293.96,298.17,0.0,0.0,0.000,615395.6,615395.6,24393,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486378822,1585679.00
02/06/2017 06:00,2,0.000,ALERT,209.44,293.96,59.970,1486378803,"274151322000094","219011344069620",0.00,-6.50,0,292.16,296.66,0.0,0.0,0.000,721308.7,721308.7,24675,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486378823,1585680.00
02/06/2017 06:00,2,0.000,ALERT,210.57,296.96,60.007,1486378803,"201051344000579","219011344069620",0.00,-6.00,0,295.46,299.97,0.0,0.0,0.000,624381.7,624381.7,24367,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486378825,1585681.00
02/06/2017 06:00,2,0.000,ALERT,209.67,295.76,60.007,1486378803,"201051344000890","219011344069620",0.00,-6.00,0,294.26,299.37,0.0,0.0,0.000,612471.2,612471.2,24442,0,0,0,L,1122011218,0,120.65,119.52,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486378827,1585682.00
02/06/2017 06:00,2,0.000,ALERT,210.12,295.46,60.002,1486378803,"201051344000438","219011344069620",0.00,-6.50,0,293.96,298.77,0.0,0.0,0.000,613573.6,613573.6,24438,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486378829,1585683.00
02/06/2017 06:00,2,0.000,ALERT,210.57,295.16,59.991,1486378803,"201051344000417","219011344069620",0.00,-6.50,0,293.66,297.57,0.0,0.0,0.000,596616.4,596616.4,24616,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486378830,1585684.00
02/06/2017 06:00,2,0.000,ALERT,210.35,295.76,60.002,1486378803,"274151322000083","219011344069620",0.00,-6.00,0,293.06,297.87,0.0,0.0,0.000,867596.7,867596.7,23906,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486378832,1585685.00
02/06/2017 06:00,2,0.000,ALERT,210.80,295.16,59.996,1486378803,"274151322000076","219011344069620",0.00,-6.00,0,292.76,297.57,0.0,0.0,0.000,924788.2,924788.2,24016,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486378835,1585686.00
02/06/2017 06:00,2,0.000,ALERT,210.80,297.26,60.002,1486378803,"201051344000868","219011344069620",0.00,-6.00,0,295.76,299.97,0.0,0.0,0.000,607269.3,607269.3,24496,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486378836,1585687.00
02/06/2017 06:00,2,0.000,ALERT,210.35,296.66,59.970,1486378803,"274151322000095","219011344069620",0.00,-6.50,0,293.66,298.17,0.0,0.0,0.000,916219.8,916219.8,24091,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486378838,1585688.00
02/06/2017 06:00,2,0.000,ALERT,210.57,296.66,59.996,1486378803,"201051344000988","219011344069620",0.00,-5.50,0,292.46,298.77,0.0,0.0,0.000,568964.4,568964.4,24527,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486378840,1585689.00
02/06/2017 06:00,2,0.000,ALERT,209.90,294.56,59.991,1486378803,"201051344001025","219011344069620",0.00,-7.00,0,293.06,298.77,0.0,0.0,0.000,613411.6,613411.6,24558,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486378842,1585690.00
02/06/2017 06:00,2,0.000,ALERT,210.57,296.66,59.991,1486378803,"201051344000458","219011344069620",0.00,-4.00,0,294.86,299.97,0.0,0.0,0.000,617575.5,617575.5,24201,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486378844,1585691.00
02/06/2017 06:00,2,0.000,ALERT,211.25,296.66,59.991,1486378803,"201051344000853","219011344069620",0.00,-6.50,0,294.86,299.37,0.0,0.0,0.000,617115.5,617115.5,24061,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486378846,1585692.00
02/06/2017 06:00,2,0.000,ALERT,210.35,295.46,59.991,1486378803,"201051344000685","219011344069620",0.00,-6.00,0,293.96,298.17,0.0,0.0,0.000,613459.5,613459.5,24320,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486378847,1585693.00
02/06/2017 06:00,2,0.000,ALERT,210.35,295.16,59.986,1486378803,"201051344000917","219011344069620",0.00,-5.00,0,292.76,297.26,0.0,0.0,0.000,610013.4,610013.4,24345,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486378849,1585694.00
02/06/2017 06:00,2,0.000,ALERT,210.57,296.06,59.991,1486378803,"201051344001145","219011344069620",0.00,-6.50,0,294.26,299.07,0.0,0.0,0.000,617214.8,617214.8,24177,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486378851,1585695.00
02/06/2017 06:00,2,0.000,ALERT,210.12,294.86,59.981,1486378803,"201051344000651","219011344069620",0.00,-8.00,0,293.36,297.87,0.0,0.0,0.000,608104.7,608104.7,24480,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486378853,1585696.00
02/06/2017 06:00,2,0.000,ALERT,209.90,294.86,59.981,1486378803,"274151322000088","219011344069620",0.00,-5.50,0,292.16,296.96,0.0,0.0,0.000,831981.5,831981.5,24065,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486378855,1585697.00
02/06/2017 06:00,2,0.000,ALERT,211.03,295.46,59.975,1486378803,"274151322000068","219011344069620",0.00,-5.00,0,291.85,296.36,0.0,0.0,0.000,722118.9,722118.9,24580,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486378856,1585698.00
02/06/2017 06:00,2,0.000,ALERT,209.90,295.46,59.981,1486378803,"201051344001135","219011344069620",0.00,-6.00,0,293.96,298.77,0.0,0.0,0.000,603612.3,603612.3,24547,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486378858,1585699.00
02/06/2017 06:00,2,0.000,ALERT,210.12,296.96,59.986,1486378803,"201051344000594","219011344069620",0.00,-6.50,0,294.56,299.37,0.0,0.0,0.000,619832.6,619832.6,24408,0,0,0,L,1122011218,0,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486378860,1585700.00
02/06/2017 06:00,2,0.000,ALERT,210.57,295.76,59.975,1486378803,"201051344001203","219011344069620",0.00,-6.50,0,293.66,299.97,0.0,0.0,0.000,612015.9,612015.9,24525,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486378862,1585701.00
02/06/2017 06:00,2,0.000,ALERT,210.57,296.66,59.970,1486378803,"274151322000054","219011344069620",0.00,-5.00,0,292.76,297.87,0.0,0.0,0.000,848525.1,848525.1,24080,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486378863,1585702.00
02/06/2017 06:00,2,0.000,ALERT,211.25,296.66,59.975,1486378803,"201051344000867","219011344069620",0.00,-5.00,0,293.96,299.37,0.0,0.0,0.000,606107.6,606107.6,24545,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486378865,1585703.00
02/06/2017 06:00,2,0.000,ALERT,210.57,296.06,59.986,1486378803,"201051344001093","219011344069620",0.00,-5.00,0,293.66,297.87,0.0,0.0,0.000,609255.4,609255.4,24405,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486378867,1585704.00
02/06/2017 06:00,2,0.000,ALERT,211.03,297.26,59.975,1486378803,"201051344000900","219011344069620",0.00,-6.50,0,294.56,299.07,0.0,0.0,0.000,625525.1,625525.1,23973,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486378869,1585705.00
02/06/2017 06:00,2,0.000,ALERT,211.03,296.36,59.981,1486378803,"201051344000648","219011344069620",0.00,-7.00,0,294.26,299.07,0.0,0.0,0.000,614973.3,614973.3,24034,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486378871,1585706.00
02/06/2017 06:00,2,0.000,ALERT,211.25,297.87,59.965,1486378803,"201051344000569","219011344069620",0.00,-6.50,0,295.46,299.97,0.0,0.0,0.000,626877.1,626877.1,23965,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486378872,1585707.00
02/06/2017 06:00,2,0.000,ALERT,211.03,297.26,59.959,1486378803,"201051344000983","219011344069620",0.00,-6.00,0,295.16,299.37,0.0,0.0,0.000,618526.8,618526.8,24141,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486378874,1585708.00
02/06/2017 06:00,2,0.000,ALERT,211.25,297.26,59.970,1486378803,"201051344001158","219011344069620",0.00,-7.00,0,294.26,298.77,0.0,0.0,0.000,606749.7,606749.7,24447,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486378876,1585709.00
02/06/2017 06:00,2,0.000,ALERT,211.70,297.87,59.965,1486378803,"201051344000576","219011344069620",0.00,-6.00,0,295.16,299.37,0.0,0.0,0.000,617842.7,617842.7,24026,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486378878,1585710.00
02/06/2017 06:00,2,0.000,ALERT,210.57,295.16,59.954,1486378803,"274151322000087","219011344069620",0.00,-5.00,0,291.55,296.66,0.0,0.0,0.000,820324.5,820324.5,24345,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486378880,1585711.00
02/06/2017 06:15,2,0.000,ALERT,211.93,298.47,59.981,1486379703,"201051344000645","219011344069620",0.00,-5.50,0,293.96,301.77,0.0,0.0,0.000,616912.0,616912.0,24046,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486379705,1585712.00
02/06/2017 06:15,2,0.000,ALERT,211.03,296.66,59.986,1486379703,"274151322000085","219011344069620",0.00,-5.50,0,293.06,298.47,0.0,0.0,0.000,847112.5,847112.5,24111,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486379707,1585713.00
02/06/2017 06:15,2,0.000,ALERT,212.16,298.17,59.991,1486379703,"201051344000633","219011344069620",0.00,-6.00,0,292.76,302.07,0.0,0.0,0.000,605962.0,605962.0,24520,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486379709,1585714.00
02/06/2017 06:15,2,0.000,ALERT,211.48,298.17,59.938,1486379703,"201051344000469","219011344069620",0.00,-7.00,0,293.36,301.47,0.0,0.0,0.000,608847.8,608847.8,24478,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486379711,1585715.00
02/06/2017 06:15,2,0.000,ALERT,211.03,296.96,59.981,1486379703,"201051344000646","219011344069620",0.00,-6.50,0,293.36,301.17,0.0,0.0,0.000,604733.4,604733.4,24418,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486379712,1585716.00
02/06/2017 06:15,2,0.000,ALERT,210.80,297.57,60.012,1486379703,"274151322000052","219011344069620",0.00,-6.00,0,292.46,299.97,0.0,0.0,0.000,876149.9,876149.9,23870,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486379714,1585717.00
02/06/2017 06:15,2,0.000,ALERT,211.25,296.96,59.975,1486379703,"201051344000585","219011344069620",0.00,-6.00,0,293.06,300.87,0.0,0.0,0.000,615224.4,615224.4,24550,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486379716,1585718.00
02/06/2017 06:15,2,0.000,ALERT,211.25,297.57,60.012,1486379703,"201051344001230","219011344069620",0.00,-6.00,0,293.96,302.07,0.0,0.0,0.000,608605.1,608605.1,24258,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486379718,1585719.00
02/06/2017 06:15,2,0.000,ALERT,211.70,297.87,59.975,1486379703,"201051344000582","219011344069620",0.00,-7.00,0,294.56,302.07,0.0,0.0,0.000,600033.0,600033.0,24453,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486379720,1585720.00
02/06/2017 06:15,2,0.000,ALERT,210.80,296.96,59.981,1486379703,"201051344000955","219011344069620",0.00,-6.50,0,293.36,301.47,0.0,0.0,0.000,615395.6,615395.6,24395,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486379721,1585721.00
02/06/2017 06:15,2,0.000,ALERT,211.03,296.66,59.970,1486379703,"274151322000094","219011344069620",0.00,-6.50,0,292.76,298.47,0.0,0.0,0.000,721308.7,721308.7,24677,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486379723,1585722.00
02/06/2017 06:15,2,0.000,ALERT,211.48,299.07,59.949,1486379703,"201051344000579","219011344069620",0.00,-6.00,0,294.86,302.07,0.0,0.0,0.000,624381.7,624381.7,24369,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486379725,1585723.00
02/06/2017 06:15,2,0.000,ALERT,211.03,297.57,59.981,1486379703,"201051344000890","219011344069620",0.00,-6.00,0,293.96,302.68,0.0,0.0,0.000,612471.2,612471.2,24444,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486379727,1585724.00
02/06/2017 06:15,2,0.000,ALERT,211.48,296.96,59.981,1486379703,"201051344000438","219011344069620",0.00,-7.00,0,293.66,301.77,0.0,0.0,0.000,613573.6,613573.6,24440,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486379728,1585725.00
02/06/2017 06:15,2,0.000,ALERT,211.48,296.66,59.986,1486379703,"201051344000417","219011344069620",0.00,-6.50,0,292.76,301.17,0.0,0.0,0.000,596616.4,596616.4,24618,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486379730,1585726.00
02/06/2017 06:15,2,0.000,ALERT,211.03,297.57,59.981,1486379703,"274151322000083","219011344069620",0.00,-6.00,0,294.56,299.97,0.0,0.0,0.000,867596.7,867596.7,23908,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486379732,1585727.00
02/06/2017 06:15,2,0.000,ALERT,211.70,297.26,59.975,1486379703,"274151322000076","219011344069620",0.00,-6.00,0,293.96,299.67,0.0,0.0,0.000,924788.2,924788.2,24018,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486379734,1585728.00
02/06/2017 06:15,2,0.000,ALERT,211.48,299.37,59.970,1486379703,"201051344000868","219011344069620",0.00,-6.00,0,295.46,302.68,0.0,0.0,0.000,607269.3,607269.3,24498,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486379736,1585729.00
02/06/2017 06:15,2,0.000,ALERT,210.80,298.17,60.018,1486379703,"274151322000095","219011344069620",0.00,-6.50,0,295.46,300.57,0.0,0.0,0.000,916219.8,916219.8,24093,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486379737,1585730.00
02/06/2017 06:15,2,0.000,ALERT,211.48,298.47,59.991,1486379703,"201051344000988","219011344069620",0.00,-6.00,0,292.46,301.47,0.0,0.0,0.000,568964.4,568964.4,24529,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486379739,1585731.00
02/06/2017 06:15,2,0.000,ALERT,211.03,296.06,59.991,1486379703,"201051344001025","219011344069620",0.00,-7.00,0,292.76,301.47,0.0,0.0,0.000,613411.6,613411.6,24560,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486379741,1585732.00
02/06/2017 06:15,2,0.000,ALERT,211.48,298.47,59.986,1486379703,"201051344000458","219011344069620",0.00,-4.00,0,294.86,301.77,0.0,0.0,0.000,617575.5,617575.5,24203,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486379743,1585733.00
02/06/2017 06:15,2,0.000,ALERT,212.16,298.47,59.991,1486379703,"201051344000853","219011344069620",0.00,-6.50,0,294.56,301.77,0.0,0.0,0.000,617115.5,617115.5,24063,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486379745,1585734.00
02/06/2017 06:15,2,0.000,ALERT,211.48,297.26,59.959,1486379703,"201051344000685","219011344069620",0.00,-6.00,0,293.36,301.77,0.0,0.0,0.000,613459.5,613459.5,24322,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486379746,1585735.00
02/06/2017 06:15,2,0.000,ALERT,211.48,296.66,59.991,1486379703,"201051344000917","219011344069620",0.00,-5.00,0,292.46,300.57,0.0,0.0,0.000,610013.4,610013.4,24347,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486379748,1585736.00
02/06/2017 06:15,2,0.000,ALERT,211.70,297.57,60.002,1486379703,"201051344001145","219011344069620",0.00,-6.50,0,293.96,302.37,0.0,0.0,0.000,617214.8,617214.8,24179,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486379750,1585737.00
02/06/2017 06:15,2,0.000,ALERT,211.48,296.66,60.018,1486379703,"201051344000651","219011344069620",0.00,-8.00,0,293.06,300.87,0.0,0.0,0.000,608104.7,608104.7,24482,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486379752,1585738.00
02/06/2017 06:15,2,0.000,ALERT,210.80,297.57,60.002,1486379703,"274151322000088","219011344069620",0.00,-5.00,0,293.66,299.07,0.0,0.0,0.000,831981.5,831981.5,24067,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486379754,1585739.00
02/06/2017 06:15,2,0.000,ALERT,211.93,296.36,59.970,1486379703,"274151322000068","219011344069620",0.00,-5.50,0,293.96,298.77,0.0,0.0,0.000,722118.9,722118.9,24582,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486379756,1585740.00
02/06/2017 06:15,2,0.000,ALERT,211.03,296.96,60.002,1486379703,"201051344001135","219011344069620",0.00,-6.50,0,293.66,301.77,0.0,0.0,0.000,603612.3,603612.3,24549,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486379757,1585741.00
02/06/2017 06:15,2,0.000,ALERT,211.25,299.07,60.012,1486379703,"201051344000594","219011344069620",0.00,-6.50,0,294.56,302.68,0.0,0.0,0.000,619832.6,619832.6,24410,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486379759,1585742.00
02/06/2017 06:15,2,0.000,ALERT,211.48,296.96,59.991,1486379703,"201051344001203","219011344069620",0.00,-6.50,0,293.96,302.68,0.0,0.0,0.000,612015.9,612015.9,24527,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486379761,1585743.00
02/06/2017 06:15,2,0.000,ALERT,210.80,297.57,59.996,1486379703,"274151322000054","219011344069620",0.00,-5.00,0,293.96,299.97,0.0,0.0,0.000,848525.1,848525.1,24082,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486379763,1585744.00
02/06/2017 06:15,2,0.000,ALERT,211.93,298.17,60.007,1486379703,"201051344000867","219011344069620",0.00,-5.50,0,294.56,301.77,0.0,0.0,0.000,606107.6,606107.6,24547,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486379764,1585745.00
02/06/2017 06:15,2,0.000,ALERT,211.48,296.96,60.002,1486379703,"201051344001093","219011344069620",0.00,-5.00,0,293.66,300.87,0.0,0.0,0.000,609255.4,609255.4,24407,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486379766,1585746.00
02/06/2017 06:15,2,0.000,ALERT,211.48,298.47,60.002,1486379703,"201051344000900","219011344069620",0.00,-6.00,0,294.86,301.77,0.0,0.0,0.000,625525.1,625525.1,23975,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486379768,1585747.00
02/06/2017 06:15,2,0.000,ALERT,211.93,298.17,59.965,1486379703,"201051344000648","219011344069620",0.00,-7.00,0,294.56,301.17,0.0,0.0,0.000,614973.3,614973.3,24036,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486379770,1585748.00
02/06/2017 06:15,2,0.000,ALERT,211.93,299.37,60.007,1486379703,"201051344000569","219011344069620",0.00,-6.00,0,295.76,302.07,0.0,0.0,0.000,626877.1,626877.1,23967,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486379772,1585749.00
02/06/2017 06:15,2,0.000,ALERT,211.70,298.77,60.012,1486379703,"201051344000983","219011344069620",0.00,-6.00,0,295.46,301.77,0.0,0.0,0.000,618526.8,618526.8,24143,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486379773,1585750.00
02/06/2017 06:15,2,0.000,ALERT,211.93,298.77,60.007,1486379703,"201051344001158","219011344069620",0.00,-7.00,0,294.86,301.47,0.0,0.0,0.000,606749.7,606749.7,24449,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486379775,1585751.00
02/06/2017 06:15,2,0.000,ALERT,212.16,299.37,59.996,1486379703,"201051344000576","219011344069620",0.00,-5.50,0,295.46,302.07,0.0,0.0,0.000,617842.7,617842.7,24028,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486379777,1585752.00
02/06/2017 06:15,2,0.000,ALERT,211.25,296.36,60.002,1486379703,"274151322000087","219011344069620",0.00,-5.00,0,293.06,298.77,0.0,0.0,0.000,820324.5,820324.5,24347,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486379779,1585753.00
02/06/2017 06:30,2,0.000,ALERT,211.70,298.17,59.975,1486380603,"201051344000645","219011344069620",0.00,-5.50,0,296.36,300.27,0.0,0.0,0.000,616912.0,616912.0,24048,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486380605,1585754.00
02/06/2017 06:30,2,0.000,ALERT,211.03,296.66,59.965,1486380603,"274151322000085","219011344069620",0.00,-5.50,0,294.56,299.07,0.0,0.0,0.000,847112.5,847112.5,24113,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486380607,1585755.00
02/06/2017 06:30,2,0.000,ALERT,211.93,297.87,59.970,1486380603,"201051344000633","219011344069620",0.00,-6.00,0,294.86,300.57,0.0,0.0,0.000,605962.0,605962.0,24522,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486380609,1585756.00
02/06/2017 06:30,2,0.000,ALERT,211.25,297.87,59.970,1486380603,"201051344000469","219011344069620",0.00,-7.00,0,295.46,300.27,0.0,0.0,0.000,608847.8,608847.8,24480,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486380610,1585757.00
02/06/2017 06:30,2,0.000,ALERT,210.57,296.66,59.975,1486380603,"201051344000646","219011344069620",0.00,-6.50,0,294.26,299.07,0.0,0.0,0.000,604733.4,604733.4,24420,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486380612,1585758.00
02/06/2017 06:30,2,0.000,ALERT,210.80,296.66,59.981,1486380603,"274151322000052","219011344069620",0.00,-6.00,0,294.56,299.37,0.0,0.0,0.000,876149.9,876149.9,23872,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486380614,1585759.00
02/06/2017 06:30,2,0.000,ALERT,211.03,296.96,60.018,1486380603,"201051344000585","219011344069620",0.00,-6.00,0,294.56,298.47,0.0,0.0,0.000,615224.4,615224.4,24552,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486380616,1585760.00
02/06/2017 06:30,2,0.000,ALERT,210.80,297.26,59.981,1486380603,"201051344001230","219011344069620",0.00,-6.50,0,295.16,298.77,0.0,0.0,0.000,608605.1,608605.1,24260,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486380618,1585761.00
02/06/2017 06:30,2,0.000,ALERT,211.25,297.57,59.970,1486380603,"201051344000582","219011344069620",0.00,-7.00,0,295.76,299.07,0.0,0.0,0.000,600033.0,600033.0,24455,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486380620,1585762.00
02/06/2017 06:30,2,0.000,ALERT,210.57,296.66,59.981,1486380603,"201051344000955","219011344069620",0.00,-6.50,0,294.86,298.47,0.0,0.0,0.000,615395.6,615395.6,24397,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486380622,1585763.00
02/06/2017 06:30,2,0.000,ALERT,211.03,296.36,59.981,1486380603,"274151322000094","219011344069620",0.00,-6.50,0,294.26,298.47,0.0,0.0,0.000,721308.7,721308.7,24679,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486380623,1585764.00
02/06/2017 06:30,2,0.000,ALERT,211.25,298.47,60.002,1486380603,"201051344000579","219011344069620",0.00,-6.50,0,296.96,301.17,0.0,0.0,0.000,624381.7,624381.7,24371,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486380625,1585765.00
02/06/2017 06:30,2,0.000,ALERT,210.80,297.26,59.986,1486380603,"201051344000890","219011344069620",0.00,-6.00,0,295.46,299.67,0.0,0.0,0.000,612471.2,612471.2,24446,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486380627,1585766.00
02/06/2017 06:30,2,0.000,ALERT,211.03,296.96,59.986,1486380603,"201051344000438","219011344069620",0.00,-7.00,0,295.16,298.77,0.0,0.0,0.000,613573.6,613573.6,24442,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486380629,1585767.00
02/06/2017 06:30,2,0.000,ALERT,211.03,296.36,59.986,1486380603,"201051344000417","219011344069620",0.00,-6.50,0,294.56,298.17,0.0,0.0,0.000,596616.4,596616.4,24620,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486380631,1585768.00
02/06/2017 06:30,2,0.000,ALERT,211.03,296.96,59.981,1486380603,"274151322000083","219011344069620",0.00,-6.00,0,294.86,299.37,0.0,0.0,0.000,867596.7,867596.7,23910,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486380632,1585769.00
02/06/2017 06:30,2,0.000,ALERT,211.70,296.66,59.975,1486380603,"274151322000076","219011344069620",0.00,-6.00,0,294.56,299.67,0.0,0.0,0.000,924788.2,924788.2,24020,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486380634,1585770.00
02/06/2017 06:30,2,0.000,ALERT,211.25,298.77,59.996,1486380603,"201051344000868","219011344069620",0.00,-6.00,0,296.96,301.17,0.0,0.0,0.000,607269.3,607269.3,24500,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486380636,1585771.00
02/06/2017 06:30,2,0.000,ALERT,210.80,297.57,59.975,1486380603,"274151322000095","219011344069620",0.00,-6.50,0,295.76,299.67,0.0,0.0,0.000,916219.8,916219.8,24095,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486380638,1585772.00
02/06/2017 06:30,2,0.000,ALERT,211.03,297.87,59.986,1486380603,"201051344000988","219011344069620",0.00,-6.00,0,293.66,300.27,0.0,0.0,0.000,568964.4,568964.4,24531,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486380640,1585773.00
02/06/2017 06:30,2,0.000,ALERT,210.35,295.76,59.981,1486380603,"201051344001025","219011344069620",0.00,-7.00,0,294.26,299.07,0.0,0.0,0.000,613411.6,613411.6,24562,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486380641,1585774.00
02/06/2017 06:30,2,0.000,ALERT,211.25,298.17,59.986,1486380603,"201051344000458","219011344069620",0.00,-4.00,0,296.36,301.17,0.0,0.0,0.000,617575.5,617575.5,24205,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486380643,1585775.00
02/06/2017 06:30,2,0.000,ALERT,211.70,297.87,59.986,1486380603,"201051344000853","219011344069620",0.00,-6.50,0,296.36,300.57,0.0,0.0,0.000,617115.5,617115.5,24065,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486380645,1585776.00
02/06/2017 06:30,2,0.000,ALERT,211.03,296.66,60.018,1486380603,"201051344000685","219011344069620",0.00,-6.50,0,294.86,298.47,0.0,0.0,0.000,613459.5,613459.5,24324,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486380647,1585777.00
02/06/2017 06:30,2,0.000,ALERT,211.25,296.66,60.002,1486380603,"201051344000917","219011344069620",0.00,-5.00,0,293.66,298.17,0.0,0.0,0.000,610013.4,610013.4,24349,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486380649,1585778.00
02/06/2017 06:30,2,0.000,ALERT,211.03,296.66,59.981,1486380603,"201051344001145","219011344069620",0.00,-6.50,0,295.16,299.37,0.0,0.0,0.000,617214.8,617214.8,24181,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486380650,1585779.00
02/06/2017 06:30,2,0.000,ALERT,210.80,296.06,60.007,1486380603,"201051344000651","219011344069620",0.00,-8.00,0,294.26,298.17,0.0,0.0,0.000,608104.7,608104.7,24484,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486380652,1585780.00
02/06/2017 06:30,2,0.000,ALERT,210.57,296.66,59.981,1486380603,"274151322000088","219011344069620",0.00,-5.50,0,293.96,298.77,0.0,0.0,0.000,831981.5,831981.5,24069,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486380654,1585781.00
02/06/2017 06:30,2,0.000,ALERT,211.70,296.06,59.981,1486380603,"274151322000068","219011344069620",0.00,-5.50,0,293.96,297.87,0.0,0.0,0.000,722118.9,722118.9,24584,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486380656,1585782.00
02/06/2017 06:30,2,0.000,ALERT,210.35,296.66,59.991,1486380603,"201051344001135","219011344069620",0.00,-6.50,0,294.86,299.37,0.0,0.0,0.000,603612.3,603612.3,24551,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486380658,1585783.00
02/06/2017 06:30,2,0.000,ALERT,210.80,298.47,59.986,1486380603,"201051344000594","219011344069620",0.00,-6.50,0,296.06,300.57,0.0,0.0,0.000,619832.6,619832.6,24412,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486380659,1585784.00
02/06/2017 06:30,2,0.000,ALERT,210.80,296.06,59.981,1486380603,"201051344001203","219011344069620",0.00,-6.50,0,294.56,300.27,0.0,0.0,0.000,612015.9,612015.9,24529,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486380661,1585785.00
02/06/2017 06:30,2,0.000,ALERT,210.57,296.96,59.975,1486380603,"274151322000054","219011344069620",0.00,-5.50,0,294.56,299.07,0.0,0.0,0.000,848525.1,848525.1,24084,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486380663,1585786.00
02/06/2017 06:30,2,0.000,ALERT,211.48,297.26,59.986,1486380603,"201051344000867","219011344069620",0.00,-5.50,0,295.46,300.57,0.0,0.0,0.000,606107.6,606107.6,24549,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486380665,1585787.00
02/06/2017 06:30,2,0.000,ALERT,210.57,296.36,59.981,1486380603,"201051344001093","219011344069620",0.00,-5.00,0,294.56,298.17,0.0,0.0,0.000,609255.4,609255.4,24409,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486380666,1585788.00
02/06/2017 06:30,2,0.000,ALERT,210.80,297.87,59.981,1486380603,"201051344000900","219011344069620",0.00,-6.50,0,296.06,300.27,0.0,0.0,0.000,625525.1,625525.1,23977,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486380668,1585789.00
02/06/2017 06:30,2,0.000,ALERT,211.25,297.26,59.986,1486380603,"201051344000648","219011344069620",0.00,-7.00,0,295.46,300.27,0.0,0.0,0.000,614973.3,614973.3,24038,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486380670,1585790.00
02/06/2017 06:30,2,0.000,ALERT,211.25,298.47,59.981,1486380603,"201051344000569","219011344069620",0.00,-6.50,0,296.96,301.17,0.0,0.0,0.000,626877.1,626877.1,23969,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486380672,1585791.00
02/06/2017 06:30,2,0.000,ALERT,211.03,297.87,59.981,1486380603,"201051344000983","219011344069620",0.00,-6.00,0,296.66,300.87,0.0,0.0,0.000,618526.8,618526.8,24145,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486380674,1585792.00
02/06/2017 06:30,2,0.000,ALERT,211.48,297.87,59.986,1486380603,"201051344001158","219011344069620",0.00,-7.00,0,295.76,299.97,0.0,0.0,0.000,606749.7,606749.7,24451,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486380676,1585793.00
02/06/2017 06:30,2,0.000,ALERT,211.70,298.47,59.949,1486380603,"201051344000576","219011344069620",0.00,-6.50,0,296.66,300.57,0.0,0.0,0.000,617842.7,617842.7,24030,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486380678,1585794.00
02/06/2017 06:30,2,0.000,ALERT,211.03,296.06,59.975,1486380603,"274151322000087","219011344069620",0.00,-5.00,0,293.66,298.17,0.0,0.0,0.000,820324.5,820324.5,24349,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486380679,1585795.00
02/06/2017 06:45,2,0.000,ALERT,211.25,296.96,59.975,1486381503,"201051344000645","219011344069620",0.00,-5.50,0,295.16,299.97,0.0,0.0,0.000,616912.0,616912.0,24050,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486381505,1585796.00
02/06/2017 06:45,2,0.000,ALERT,210.35,296.06,59.981,1486381503,"274151322000085","219011344069620",0.00,-5.50,0,294.26,298.47,0.0,0.0,0.000,847112.5,847112.5,24115,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486381507,1585797.00
02/06/2017 06:45,2,0.000,ALERT,211.48,296.96,59.975,1486381503,"201051344000633","219011344069620",0.00,-6.50,0,293.66,299.37,0.0,0.0,0.000,605962.0,605962.0,24524,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486381508,1585798.00
02/06/2017 06:45,2,0.000,ALERT,210.80,296.96,59.981,1486381503,"201051344000469","219011344069620",0.00,-7.00,0,294.26,299.37,0.0,0.0,0.000,608847.8,608847.8,24482,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486381510,1585799.00
02/06/2017 06:45,2,0.000,ALERT,210.12,295.76,59.981,1486381503,"201051344000646","219011344069620",0.00,-7.00,0,293.36,298.47,0.0,0.0,0.000,604733.4,604733.4,24422,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486381512,1585800.00
02/06/2017 06:45,2,0.000,ALERT,209.90,296.36,59.970,1486381503,"274151322000052","219011344069620",0.00,-6.50,0,294.26,299.37,0.0,0.0,0.000,876149.9,876149.9,23874,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486381514,1585801.00
02/06/2017 06:45,2,0.000,ALERT,210.35,295.76,59.975,1486381503,"201051344000585","219011344069620",0.00,-6.00,0,293.36,298.47,0.0,0.0,0.000,615224.4,615224.4,24554,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486381516,1585802.00
02/06/2017 06:45,2,0.000,ALERT,210.12,296.06,59.970,1486381503,"201051344001230","219011344069620",0.00,-6.50,0,293.96,298.77,0.0,0.0,0.000,608605.1,608605.1,24262,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486381518,1585803.00
02/06/2017 06:45,2,0.000,ALERT,210.80,296.66,59.981,1486381503,"201051344000582","219011344069620",0.00,-7.00,0,294.56,299.37,0.0,0.0,0.000,600033.0,600033.0,24457,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486381519,1585804.00
02/06/2017 06:45,2,0.000,ALERT,209.90,295.76,59.959,1486381503,"201051344000955","219011344069620",0.00,-6.00,0,293.66,298.47,0.0,0.0,0.000,615395.6,615395.6,24399,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486381521,1585805.00
02/06/2017 06:45,2,0.000,ALERT,210.35,295.16,59.981,1486381503,"274151322000094","219011344069620",0.00,-7.00,0,293.66,297.87,0.0,0.0,0.000,721308.7,721308.7,24681,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486381523,1585806.00
02/06/2017 06:45,2,0.000,ALERT,210.80,297.57,59.981,1486381503,"201051344000579","219011344069620",0.00,-6.00,0,295.46,300.27,0.0,0.0,0.000,624381.7,624381.7,24373,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486381525,1585807.00
02/06/2017 06:45,2,0.000,ALERT,210.12,296.36,59.970,1486381503,"201051344000890","219011344069620",0.00,-6.00,0,294.26,299.37,0.0,0.0,0.000,612471.2,612471.2,24448,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486381527,1585808.00
02/06/2017 06:45,2,0.000,ALERT,210.12,295.46,59.954,1486381503,"201051344000438","219011344069620",0.00,-7.00,0,293.96,298.77,0.0,0.0,0.000,613573.6,613573.6,24444,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486381528,1585809.00
02/06/2017 06:45,2,0.000,ALERT,210.35,295.16,59.965,1486381503,"201051344000417","219011344069620",0.00,-6.50,0,293.36,298.17,0.0,0.0,0.000,596616.4,596616.4,24622,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486381530,1585810.00
02/06/2017 06:45,2,0.000,ALERT,210.57,296.06,59.970,1486381503,"274151322000083","219011344069620",0.00,-6.00,0,294.86,299.37,0.0,0.0,0.000,867596.7,867596.7,23912,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486381532,1585811.00
02/06/2017 06:45,2,0.000,ALERT,210.80,296.36,59.970,1486381503,"274151322000076","219011344069620",0.00,-6.00,0,293.96,298.77,0.0,0.0,0.000,924788.2,924788.2,24022,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486381534,1585812.00
02/06/2017 06:45,2,0.000,ALERT,210.80,297.87,59.986,1486381503,"201051344000868","219011344069620",0.00,-6.50,0,295.76,300.27,0.0,0.0,0.000,607269.3,607269.3,24502,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486381536,1585813.00
02/06/2017 06:45,2,0.000,ALERT,210.12,296.96,59.975,1486381503,"274151322000095","219011344069620",0.00,-7.00,0,295.46,299.67,0.0,0.0,0.000,916219.8,916219.8,24097,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486381538,1585814.00
02/06/2017 06:45,2,0.000,ALERT,210.57,296.96,60.002,1486381503,"201051344000988","219011344069620",0.00,-6.00,0,292.76,299.37,0.0,0.0,0.000,568964.4,568964.4,24533,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486381540,1585815.00
02/06/2017 06:45,2,0.000,ALERT,209.90,294.86,59.965,1486381503,"201051344001025","219011344069620",0.00,-7.00,0,293.06,298.77,0.0,0.0,0.000,613411.6,613411.6,24564,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486381541,1585816.00
02/06/2017 06:45,2,0.000,ALERT,210.57,296.96,59.938,1486381503,"201051344000458","219011344069620",0.00,-4.00,0,295.16,300.27,0.0,0.0,0.000,617575.5,617575.5,24207,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486381543,1585817.00
02/06/2017 06:45,2,0.000,ALERT,211.25,296.96,59.933,1486381503,"201051344000853","219011344069620",0.00,-6.50,0,295.16,299.97,0.0,0.0,0.000,617115.5,617115.5,24067,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486381545,1585818.00
02/06/2017 06:45,2,0.000,ALERT,210.57,295.76,59.954,1486381503,"201051344000685","219011344069620",0.00,-6.50,0,293.66,298.47,0.0,0.0,0.000,613459.5,613459.5,24326,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486381547,1585819.00
02/06/2017 06:45,2,0.000,ALERT,210.35,295.16,59.959,1486381503,"201051344000917","219011344069620",0.00,-5.50,0,292.76,297.87,0.0,0.0,0.000,610013.4,610013.4,24351,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486381549,1585820.00
02/06/2017 06:45,2,0.000,ALERT,210.35,295.46,59.954,1486381503,"201051344001145","219011344069620",0.00,-6.50,0,293.96,298.77,0.0,0.0,0.000,617214.8,617214.8,24183,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486381550,1585821.00
