ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/06/2017 06:45,2,0.000,ALERT,210.12,295.16,59.996,1486381503,"201051344000651","219011344069620",0.00,-8.00,0,293.06,297.57,0.0,0.0,0.000,608104.7,608104.7,24486,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486381552,1585822.00
02/06/2017 06:45,2,0.000,ALERT,209.90,295.46,59.944,1486381503,"274151322000088","219011344069620",0.00,-5.50,0,293.96,298.47,0.0,0.0,0.000,831981.5,831981.5,24071,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486381554,1585823.00
02/06/2017 06:45,2,0.000,ALERT,211.03,294.86,59.975,1486381503,"274151322000068","219011344069620",0.00,-5.50,0,293.36,297.87,0.0,0.0,0.000,722118.9,722118.9,24586,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486381556,1585824.00
02/06/2017 06:45,2,0.000,ALERT,209.90,295.76,59.954,1486381503,"201051344001135","219011344069620",0.00,-6.50,0,293.66,298.77,0.0,0.0,0.000,603612.3,603612.3,24553,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486381557,1585825.00
02/06/2017 06:45,2,0.000,ALERT,210.35,297.26,59.954,1486381503,"201051344000594","219011344069620",0.00,-6.50,0,294.86,299.97,0.0,0.0,0.000,619832.6,619832.6,24414,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486381559,1585826.00
02/06/2017 06:45,2,0.000,ALERT,210.80,296.06,59.970,1486381503,"201051344001203","219011344069620",0.00,-6.50,0,293.66,299.67,0.0,0.0,0.000,612015.9,612015.9,24531,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486381561,1585827.00
02/06/2017 06:45,2,0.000,ALERT,210.57,297.26,59.954,1486381503,"274151322000054","219011344069620",0.00,-5.00,0,294.26,299.07,0.0,0.0,0.000,848525.1,848525.1,24086,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486381563,1585828.00
02/06/2017 06:45,2,0.000,ALERT,211.48,296.96,59.949,1486381503,"201051344000867","219011344069620",0.00,-5.50,0,294.26,299.67,0.0,0.0,0.000,606107.6,606107.6,24551,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486381565,1585829.00
02/06/2017 06:45,2,0.000,ALERT,210.57,296.36,59.954,1486381503,"201051344001093","219011344069620",0.00,-5.50,0,293.66,298.17,0.0,0.0,0.000,609255.4,609255.4,24411,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486381566,1585830.00
02/06/2017 06:45,2,0.000,ALERT,211.25,297.87,59.954,1486381503,"201051344000900","219011344069620",0.00,-6.50,0,294.56,299.67,0.0,0.0,0.000,625525.1,625525.1,23979,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486381568,1585831.00
02/06/2017 06:45,2,0.000,ALERT,211.25,296.66,59.928,1486381503,"201051344000648","219011344069620",0.00,-7.00,0,294.26,299.67,0.0,0.0,0.000,614973.3,614973.3,24040,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486381570,1585832.00
02/06/2017 06:45,2,0.000,ALERT,211.25,298.17,59.954,1486381503,"201051344000569","219011344069620",0.00,-6.50,0,295.76,300.57,0.0,0.0,0.000,626877.1,626877.1,23971,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486381572,1585833.00
02/06/2017 06:45,2,0.000,ALERT,211.25,297.87,59.949,1486381503,"201051344000983","219011344069620",0.00,-6.00,0,295.16,299.97,0.0,0.0,0.000,618526.8,618526.8,24147,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486381574,1585834.00
02/06/2017 06:45,2,0.000,ALERT,211.48,297.57,59.954,1486381503,"201051344001158","219011344069620",0.00,-7.00,0,294.56,299.37,0.0,0.0,0.000,606749.7,606749.7,24453,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486381575,1585835.00
02/06/2017 06:45,2,0.000,ALERT,211.93,298.47,59.965,1486381503,"201051344000576","219011344069620",0.00,-6.50,0,295.16,299.97,0.0,0.0,0.000,617842.7,617842.7,24032,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486381577,1585836.00
02/06/2017 06:45,2,0.000,ALERT,211.25,296.06,59.944,1486381503,"274151322000087","219011344069620",0.00,-5.00,0,293.36,297.87,0.0,0.0,0.000,820324.5,820324.5,24351,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486381579,1585837.00
02/06/2017 07:00,2,0.000,ALERT,211.48,297.57,59.944,1486382403,"201051344000645","219011344069620",0.00,-5.50,0,295.16,299.07,0.0,0.0,0.000,616912.0,616912.0,24052,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486382405,1585838.00
02/06/2017 07:00,2,0.000,ALERT,210.80,296.96,59.965,1486382403,"274151322000085","219011344069620",0.00,-6.00,0,294.26,298.47,0.0,0.0,0.000,847112.5,847112.5,24117,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486382407,1585839.00
02/06/2017 07:00,2,0.000,ALERT,211.70,297.57,59.959,1486382403,"201051344000633","219011344069620",0.00,-6.50,0,293.66,298.77,0.0,0.0,0.000,605962.0,605962.0,24526,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486382409,1585840.00
02/06/2017 07:00,2,0.000,ALERT,211.25,297.57,59.917,1486382403,"201051344000469","219011344069620",0.00,-7.00,0,293.96,298.77,0.0,0.0,0.000,608847.8,608847.8,24484,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486382410,1585841.00
02/06/2017 07:00,2,0.000,ALERT,210.57,296.36,59.938,1486382403,"201051344000646","219011344069620",0.00,-7.00,0,293.36,298.47,0.0,0.0,0.000,604733.4,604733.4,24424,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486382412,1585842.00
02/06/2017 07:00,2,0.000,ALERT,210.35,296.66,59.917,1486382403,"274151322000052","219011344069620",0.00,-6.50,0,294.26,298.77,0.0,0.0,0.000,876149.9,876149.9,23876,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486382414,1585843.00
02/06/2017 07:00,2,0.000,ALERT,210.80,296.36,59.965,1486382403,"201051344000585","219011344069620",0.00,-6.00,0,293.36,298.47,0.0,0.0,0.000,615224.4,615224.4,24556,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486382416,1585844.00
02/06/2017 07:00,2,0.000,ALERT,210.80,296.96,59.970,1486382403,"201051344001230","219011344069620",0.00,-6.50,0,293.96,298.77,0.0,0.0,0.000,608605.1,608605.1,24264,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486382418,1585845.00
02/06/2017 07:00,2,0.000,ALERT,211.25,296.96,59.970,1486382403,"201051344000582","219011344069620",0.00,-7.00,0,294.56,299.07,0.0,0.0,0.000,600033.0,600033.0,24459,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486382420,1585846.00
02/06/2017 07:00,2,0.000,ALERT,210.35,296.06,59.928,1486382403,"201051344000955","219011344069620",0.00,-6.50,0,293.96,298.17,0.0,0.0,0.000,615395.6,615395.6,24401,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486382421,1585847.00
02/06/2017 07:00,2,0.000,ALERT,210.57,296.06,59.965,1486382403,"274151322000094","219011344069620",0.00,-7.00,0,293.96,297.87,0.0,0.0,0.000,721308.7,721308.7,24683,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486382423,1585848.00
02/06/2017 07:00,2,0.000,ALERT,211.03,298.17,59.922,1486382403,"201051344000579","219011344069620",0.00,-6.00,0,295.46,299.97,0.0,0.0,0.000,624381.7,624381.7,24375,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486382425,1585849.00
02/06/2017 07:00,2,0.000,ALERT,210.35,296.66,59.959,1486382403,"201051344000890","219011344069620",0.00,-6.00,0,294.26,299.07,0.0,0.0,0.000,612471.2,612471.2,24450,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486382427,1585850.00
02/06/2017 07:00,2,0.000,ALERT,210.80,296.06,59.959,1486382403,"201051344000438","219011344069620",0.00,-7.00,0,293.66,298.47,0.0,0.0,0.000,613573.6,613573.6,24446,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486382429,1585851.00
02/06/2017 07:00,2,0.000,ALERT,210.80,295.76,59.975,1486382403,"201051344000417","219011344069620",0.00,-6.50,0,293.06,297.87,0.0,0.0,0.000,596616.4,596616.4,24624,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486382430,1585852.00
02/06/2017 07:00,2,0.000,ALERT,210.80,297.26,59.959,1486382403,"274151322000083","219011344069620",0.00,-6.00,0,294.86,298.77,0.0,0.0,0.000,867596.7,867596.7,23914,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486382432,1585853.00
02/06/2017 07:00,2,0.000,ALERT,211.25,297.26,59.944,1486382403,"274151322000076","219011344069620",0.00,-6.00,0,294.26,299.07,0.0,0.0,0.000,924788.2,924788.2,24024,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486382434,1585854.00
02/06/2017 07:00,2,0.000,ALERT,210.80,298.17,59.959,1486382403,"201051344000868","219011344069620",0.00,-6.00,0,295.76,299.97,0.0,0.0,0.000,607269.3,607269.3,24504,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486382436,1585855.00
02/06/2017 07:00,2,0.000,ALERT,210.57,298.17,59.959,1486382403,"274151322000095","219011344069620",0.00,-7.00,0,295.46,299.37,0.0,0.0,0.000,916219.8,916219.8,24099,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486382437,1585856.00
02/06/2017 07:00,2,0.000,ALERT,210.80,297.26,59.954,1486382403,"201051344000988","219011344069620",0.00,-6.00,0,292.46,298.77,0.0,0.0,0.000,568964.4,568964.4,24535,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486382439,1585857.00
02/06/2017 07:00,2,0.000,ALERT,210.35,295.46,59.965,1486382403,"201051344001025","219011344069620",0.00,-7.00,0,293.06,298.47,0.0,0.0,0.000,613411.6,613411.6,24566,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486382441,1585858.00
02/06/2017 07:00,2,0.000,ALERT,210.80,297.57,59.954,1486382403,"201051344000458","219011344069620",0.00,-4.00,0,295.16,299.97,0.0,0.0,0.000,617575.5,617575.5,24209,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486382443,1585859.00
02/06/2017 07:00,2,0.000,ALERT,211.48,297.57,59.954,1486382403,"201051344000853","219011344069620",0.00,-6.50,0,295.16,299.37,0.0,0.0,0.000,617115.5,617115.5,24069,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486382445,1585860.00
02/06/2017 07:00,2,0.000,ALERT,211.03,296.36,59.922,1486382403,"201051344000685","219011344069620",0.00,-6.50,0,293.66,298.47,0.0,0.0,0.000,613459.5,613459.5,24328,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486382446,1585861.00
02/06/2017 07:00,2,0.000,ALERT,210.80,296.06,59.959,1486382403,"201051344000917","219011344069620",0.00,-5.50,0,292.46,297.87,0.0,0.0,0.000,610013.4,610013.4,24353,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486382448,1585862.00
02/06/2017 07:00,2,0.000,ALERT,211.03,296.66,59.949,1486382403,"201051344001145","219011344069620",0.00,-6.50,0,293.66,298.77,0.0,0.0,0.000,617214.8,617214.8,24185,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486382450,1585863.00
02/06/2017 07:00,2,0.000,ALERT,210.57,295.76,59.975,1486382403,"201051344000651","219011344069620",0.00,-8.00,0,293.06,297.57,0.0,0.0,0.000,608104.7,608104.7,24488,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486382452,1585864.00
02/06/2017 07:00,2,0.000,ALERT,210.12,296.36,59.954,1486382403,"274151322000088","219011344069620",0.00,-5.50,0,293.96,298.17,0.0,0.0,0.000,831981.5,831981.5,24073,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486382454,1585865.00
02/06/2017 07:00,2,0.000,ALERT,211.25,296.06,59.991,1486382403,"274151322000068","219011344069620",0.00,-5.00,0,293.96,297.57,0.0,0.0,0.000,722118.9,722118.9,24588,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486382456,1585866.00
02/06/2017 07:00,2,0.000,ALERT,210.35,296.36,59.949,1486382403,"201051344001135","219011344069620",0.00,-6.50,0,293.96,298.47,0.0,0.0,0.000,603612.3,603612.3,24555,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486382458,1585867.00
02/06/2017 07:00,2,0.000,ALERT,210.80,298.17,59.938,1486382403,"201051344000594","219011344069620",0.00,-6.50,0,294.86,299.37,0.0,0.0,0.000,619832.6,619832.6,24416,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486382460,1585868.00
02/06/2017 07:00,2,0.000,ALERT,210.80,296.06,59.954,1486382403,"201051344001203","219011344069620",0.00,-6.50,0,294.26,299.67,0.0,0.0,0.000,612015.9,612015.9,24533,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486382461,1585869.00
02/06/2017 07:00,2,0.000,ALERT,210.35,297.57,59.944,1486382403,"274151322000054","219011344069620",0.00,-5.50,0,294.56,298.77,0.0,0.0,0.000,848525.1,848525.1,24088,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486382463,1585870.00
02/06/2017 07:00,2,0.000,ALERT,211.25,297.26,59.949,1486382403,"201051344000867","219011344069620",0.00,-5.00,0,294.86,299.67,0.0,0.0,0.000,606107.6,606107.6,24553,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486382465,1585871.00
02/06/2017 07:00,2,0.000,ALERT,210.35,296.06,59.944,1486382403,"201051344001093","219011344069620",0.00,-5.50,0,293.96,298.17,0.0,0.0,0.000,609255.4,609255.4,24413,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486382467,1585872.00
02/06/2017 07:00,2,0.000,ALERT,210.80,297.57,59.917,1486382403,"201051344000900","219011344069620",0.00,-6.50,0,295.16,299.37,0.0,0.0,0.000,625525.1,625525.1,23981,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486382468,1585873.00
02/06/2017 07:00,2,0.000,ALERT,211.03,296.66,59.944,1486382403,"201051344000648","219011344069620",0.00,-7.00,0,294.86,299.07,0.0,0.0,0.000,614973.3,614973.3,24042,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486382470,1585874.00
02/06/2017 07:00,2,0.000,ALERT,211.03,298.17,59.944,1486382403,"201051344000569","219011344069620",0.00,-6.50,0,296.36,300.27,0.0,0.0,0.000,626877.1,626877.1,23973,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486382472,1585875.00
02/06/2017 07:00,2,0.000,ALERT,211.03,297.87,59.938,1486382403,"201051344000983","219011344069620",0.00,-6.00,0,296.06,299.67,0.0,0.0,0.000,618526.8,618526.8,24149,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486382474,1585876.00
02/06/2017 07:00,2,0.000,ALERT,211.03,297.26,59.944,1486382403,"201051344001158","219011344069620",0.00,-7.00,0,295.46,299.07,0.0,0.0,0.000,606749.7,606749.7,24455,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486382476,1585877.00
02/06/2017 07:00,2,0.000,ALERT,211.48,298.17,59.944,1486382403,"201051344000576","219011344069620",0.00,-6.00,0,296.06,299.97,0.0,0.0,0.000,617842.7,617842.7,24034,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486382477,1585878.00
02/06/2017 07:00,2,0.000,ALERT,210.57,296.36,59.944,1486382403,"274151322000087","219011344069620",0.00,-5.00,0,293.36,297.87,0.0,0.0,0.000,820324.5,820324.5,24353,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486382479,1585879.00
02/06/2017 07:15,2,0.000,ALERT,211.70,297.87,59.975,1486383303,"201051344000645","219011344069620",0.00,-5.50,0,294.56,299.67,0.0,0.0,0.000,616912.0,616912.0,24054,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486383305,1585880.00
02/06/2017 07:15,2,0.000,ALERT,210.35,296.36,59.975,1486383303,"274151322000085","219011344069620",0.00,-6.00,0,293.66,302.37,0.0,0.0,0.000,847112.5,847112.5,24119,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486383307,1585881.00
02/06/2017 07:15,2,0.000,ALERT,211.93,297.57,59.975,1486383303,"201051344000633","219011344069620",0.00,-6.50,0,294.26,299.37,0.0,0.0,0.000,605962.0,605962.0,24528,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486383308,1585882.00
02/06/2017 07:15,2,0.000,ALERT,211.25,297.57,59.981,1486383303,"201051344000469","219011344069620",0.00,-7.00,0,294.86,299.67,0.0,0.0,0.000,608847.8,608847.8,24486,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486383310,1585883.00
02/06/2017 07:15,2,0.000,ALERT,210.35,296.36,59.975,1486383303,"201051344000646","219011344069620",0.00,-7.00,0,293.36,297.87,0.0,0.0,0.000,604733.4,604733.4,24426,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486383312,1585884.00
02/06/2017 07:15,2,0.000,ALERT,210.35,296.36,59.986,1486383303,"274151322000052","219011344069620",0.00,-6.50,0,293.66,302.68,0.0,0.0,0.000,876149.9,876149.9,23878,0,0,0,L,1151911521,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486383314,1585885.00
02/06/2017 07:15,2,0.000,ALERT,210.57,296.06,59.981,1486383303,"201051344000585","219011344069620",0.00,-6.00,0,293.36,298.17,0.0,0.0,0.000,615224.4,615224.4,24558,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486383316,1585886.00
02/06/2017 07:15,2,0.000,ALERT,210.57,296.36,59.991,1486383303,"201051344001230","219011344069620",0.00,-6.50,0,294.26,298.47,0.0,0.0,0.000,608605.1,608605.1,24266,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486383318,1585887.00
02/06/2017 07:15,2,0.000,ALERT,211.03,296.96,60.002,1486383303,"201051344000582","219011344069620",0.00,-7.00,0,294.56,299.07,0.0,0.0,0.000,600033.0,600033.0,24461,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486383320,1585888.00
02/06/2017 07:15,2,0.000,ALERT,210.12,295.76,59.991,1486383303,"201051344000955","219011344069620",0.00,-6.50,0,293.66,298.17,0.0,0.0,0.000,615395.6,615395.6,24403,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486383321,1585889.00
02/06/2017 07:15,2,0.000,ALERT,210.57,295.76,59.981,1486383303,"274151322000094","219011344069620",0.00,-7.00,0,293.36,302.07,0.0,0.0,0.000,721308.7,721308.7,24685,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486383323,1585890.00
02/06/2017 07:15,2,0.000,ALERT,211.25,298.47,59.986,1486383303,"201051344000579","219011344069620",0.00,-6.50,0,296.06,300.57,0.0,0.0,0.000,624381.7,624381.7,24377,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486383325,1585891.00
02/06/2017 07:15,2,0.000,ALERT,210.35,296.36,59.975,1486383303,"201051344000890","219011344069620",0.00,-6.00,0,294.56,299.37,0.0,0.0,0.000,612471.2,612471.2,24452,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486383327,1585892.00
02/06/2017 07:15,2,0.000,ALERT,210.80,296.36,59.991,1486383303,"201051344000438","219011344069620",0.00,-7.00,0,294.26,298.77,0.0,0.0,0.000,613573.6,613573.6,24448,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486383329,1585893.00
02/06/2017 07:15,2,0.000,ALERT,211.03,295.76,59.981,1486383303,"201051344000417","219011344069620",0.00,-6.50,0,293.36,297.87,0.0,0.0,0.000,596616.4,596616.4,24626,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486383330,1585894.00
02/06/2017 07:15,2,0.000,ALERT,210.80,296.66,59.981,1486383303,"274151322000083","219011344069620",0.00,-6.50,0,294.26,302.68,0.0,0.0,0.000,867596.7,867596.7,23916,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486383332,1585895.00
02/06/2017 07:15,2,0.000,ALERT,211.25,296.36,59.981,1486383303,"274151322000076","219011344069620",0.00,-6.50,0,293.96,302.98,0.0,0.0,0.000,924788.2,924788.2,24026,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486383334,1585896.00
02/06/2017 07:15,2,0.000,ALERT,211.25,298.77,59.991,1486383303,"201051344000868","219011344069620",0.00,-6.50,0,296.06,300.57,0.0,0.0,0.000,607269.3,607269.3,24506,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486383336,1585897.00
02/06/2017 07:15,2,0.000,ALERT,210.57,297.57,59.981,1486383303,"274151322000095","219011344069620",0.00,-7.00,0,295.16,303.28,0.0,0.0,0.000,916219.8,916219.8,24101,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486383338,1585898.00
02/06/2017 07:15,2,0.000,ALERT,211.25,297.87,60.034,1486383303,"201051344000988","219011344069620",0.00,-6.00,0,292.76,299.37,0.0,0.0,0.000,568964.4,568964.4,24537,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486383340,1585899.00
02/06/2017 07:15,2,0.000,ALERT,210.57,295.46,59.991,1486383303,"201051344001025","219011344069620",0.00,-7.00,0,293.36,298.77,0.0,0.0,0.000,613411.6,613411.6,24568,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486383341,1585900.00
02/06/2017 07:15,2,0.000,ALERT,211.25,298.17,59.991,1486383303,"201051344000458","219011344069620",0.00,-4.00,0,295.76,300.57,0.0,0.0,0.000,617575.5,617575.5,24211,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486383343,1585901.00
02/06/2017 07:15,2,0.000,ALERT,211.93,298.17,59.991,1486383303,"201051344000853","219011344069620",0.00,-6.50,0,295.76,299.97,0.0,0.0,0.000,617115.5,617115.5,24071,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486383345,1585902.00
02/06/2017 07:15,2,0.000,ALERT,210.80,296.06,59.981,1486383303,"201051344000685","219011344069620",0.00,-6.50,0,293.96,298.47,0.0,0.0,0.000,613459.5,613459.5,24330,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486383347,1585903.00
02/06/2017 07:15,2,0.000,ALERT,210.80,295.76,59.986,1486383303,"201051344000917","219011344069620",0.00,-5.50,0,292.76,297.57,0.0,0.0,0.000,610013.4,610013.4,24355,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486383349,1585904.00
02/06/2017 07:15,2,0.000,ALERT,210.80,296.36,59.986,1486383303,"201051344001145","219011344069620",0.00,-6.50,0,294.26,299.07,0.0,0.0,0.000,617214.8,617214.8,24187,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486383350,1585905.00
02/06/2017 07:15,2,0.000,ALERT,210.57,295.46,59.970,1486383303,"201051344000651","219011344069620",0.00,-8.00,0,293.36,297.87,0.0,0.0,0.000,608104.7,608104.7,24490,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486383352,1585906.00
02/06/2017 07:15,2,0.000,ALERT,210.12,296.06,59.981,1486383303,"274151322000088","219011344069620",0.00,-5.50,0,293.66,301.77,0.0,0.0,0.000,831981.5,831981.5,24075,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486383354,1585907.00
02/06/2017 07:15,2,0.000,ALERT,211.25,296.06,59.981,1486383303,"274151322000068","219011344069620",0.00,-5.50,0,293.06,301.47,0.0,0.0,0.000,722118.9,722118.9,24590,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486383356,1585908.00
02/06/2017 07:15,2,0.000,ALERT,210.35,296.36,59.970,1486383303,"201051344001135","219011344069620",0.00,-6.50,0,294.26,298.77,0.0,0.0,0.000,603612.3,603612.3,24557,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486383357,1585909.00
02/06/2017 07:15,2,0.000,ALERT,210.80,298.47,59.975,1486383303,"201051344000594","219011344069620",0.00,-6.50,0,295.46,299.97,0.0,0.0,0.000,619832.6,619832.6,24418,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486383359,1585910.00
02/06/2017 07:15,2,0.000,ALERT,210.80,295.76,59.986,1486383303,"201051344001203","219011344069620",0.00,-7.00,0,293.96,299.97,0.0,0.0,0.000,612015.9,612015.9,24535,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486383361,1585911.00
02/06/2017 07:15,2,0.000,ALERT,210.35,296.96,59.959,1486383303,"274151322000054","219011344069620",0.00,-5.50,0,293.96,302.37,0.0,0.0,0.000,848525.1,848525.1,24090,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486383363,1585912.00
02/06/2017 07:15,2,0.000,ALERT,211.48,297.26,59.975,1486383303,"201051344000867","219011344069620",0.00,-5.50,0,294.86,299.97,0.0,0.0,0.000,606107.6,606107.6,24555,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486383365,1585913.00
02/06/2017 07:15,2,0.000,ALERT,210.35,295.76,59.981,1486383303,"201051344001093","219011344069620",0.00,-5.00,0,293.66,297.87,0.0,0.0,0.000,609255.4,609255.4,24415,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486383366,1585914.00
02/06/2017 07:15,2,0.000,ALERT,211.25,297.87,59.975,1486383303,"201051344000900","219011344069620",0.00,-6.50,0,295.16,299.67,0.0,0.0,0.000,625525.1,625525.1,23983,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486383368,1585915.00
02/06/2017 07:15,2,0.000,ALERT,211.48,297.26,59.981,1486383303,"201051344000648","219011344069620",0.00,-7.00,0,295.16,299.67,0.0,0.0,0.000,614973.3,614973.3,24044,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486383370,1585916.00
02/06/2017 07:15,2,0.000,ALERT,211.25,298.47,59.975,1486383303,"201051344000569","219011344069620",0.00,-6.50,0,296.36,300.57,0.0,0.0,0.000,626877.1,626877.1,23975,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486383372,1585917.00
02/06/2017 07:15,2,0.000,ALERT,211.25,297.87,60.023,1486383303,"201051344000983","219011344069620",0.00,-6.50,0,296.06,300.27,0.0,0.0,0.000,618526.8,618526.8,24151,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486383374,1585918.00
02/06/2017 07:15,2,0.000,ALERT,211.48,297.87,59.975,1486383303,"201051344001158","219011344069620",0.00,-7.00,0,295.16,299.37,0.0,0.0,0.000,606749.7,606749.7,24457,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486383376,1585919.00
02/06/2017 07:15,2,0.000,ALERT,211.70,298.17,59.975,1486383303,"201051344000576","219011344069620",0.00,-6.00,0,296.06,299.97,0.0,0.0,0.000,617842.7,617842.7,24036,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486383378,1585920.00
02/06/2017 07:15,2,0.000,ALERT,210.57,296.06,59.975,1486383303,"274151322000087","219011344069620",0.00,-5.00,0,293.06,301.47,0.0,0.0,0.000,820324.5,820324.5,24355,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486383380,1585921.00
02/06/2017 07:30,2,0.000,ALERT,211.25,297.26,60.018,1486384204,"201051344000645","219011344069620",0.00,-5.50,0,295.16,299.67,0.0,0.0,0.000,616912.0,616912.0,24056,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486384206,1585922.00
02/06/2017 07:30,2,0.000,ALERT,210.57,296.36,59.959,1486384204,"274151322000085","219011344069620",0.00,-6.00,0,294.26,298.77,0.0,0.0,0.000,847112.5,847112.5,24121,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486384208,1585923.00
02/06/2017 07:30,2,0.000,ALERT,211.70,297.57,59.975,1486384204,"201051344000633","219011344069620",0.00,-6.50,0,293.66,299.37,0.0,0.0,0.000,605962.0,605962.0,24530,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486384210,1585924.00
02/06/2017 07:30,2,0.000,ALERT,211.03,297.26,59.970,1486384204,"201051344000469","219011344069620",0.00,-7.00,0,294.26,299.37,0.0,0.0,0.000,608847.8,608847.8,24488,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486384211,1585925.00
02/06/2017 07:30,2,0.000,ALERT,210.35,296.36,59.970,1486384204,"201051344000646","219011344069620",0.00,-7.00,0,293.66,298.17,0.0,0.0,0.000,604733.4,604733.4,24428,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486384213,1585926.00
02/06/2017 07:30,2,0.000,ALERT,210.12,296.66,59.954,1486384204,"274151322000052","219011344069620",0.00,-6.50,0,294.26,299.07,0.0,0.0,0.000,876149.9,876149.9,23880,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486384215,1585927.00
02/06/2017 07:30,2,0.000,ALERT,210.35,296.36,59.970,1486384204,"201051344000585","219011344069620",0.00,-6.50,0,293.66,298.47,0.0,0.0,0.000,615224.4,615224.4,24560,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486384217,1585928.00
02/06/2017 07:30,2,0.000,ALERT,210.35,296.66,59.965,1486384204,"201051344001230","219011344069620",0.00,-6.50,0,294.56,298.47,0.0,0.0,0.000,608605.1,608605.1,24268,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486384219,1585929.00
02/06/2017 07:30,2,0.000,ALERT,210.80,296.96,59.981,1486384204,"201051344000582","219011344069620",0.00,-7.00,0,294.86,299.07,0.0,0.0,0.000,600033.0,600033.0,24463,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486384220,1585930.00
02/06/2017 07:30,2,0.000,ALERT,209.90,296.36,59.965,1486384204,"201051344000955","219011344069620",0.00,-6.50,0,293.96,298.17,0.0,0.0,0.000,615395.6,615395.6,24405,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486384222,1585931.00
02/06/2017 07:30,2,0.000,ALERT,210.35,295.46,59.949,1486384204,"274151322000094","219011344069620",0.00,-7.00,0,293.66,297.87,0.0,0.0,0.000,721308.7,721308.7,24687,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486384224,1585932.00
02/06/2017 07:30,2,0.000,ALERT,211.03,298.17,59.986,1486384204,"201051344000579","219011344069620",0.00,-6.50,0,296.06,300.27,0.0,0.0,0.000,624381.7,624381.7,24379,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486384226,1585933.00
02/06/2017 07:30,2,0.000,ALERT,210.35,296.66,59.970,1486384204,"201051344000890","219011344069620",0.00,-6.00,0,294.56,299.37,0.0,0.0,0.000,612471.2,612471.2,24454,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486384228,1585934.00
02/06/2017 07:30,2,0.000,ALERT,210.35,296.06,60.018,1486384204,"201051344000438","219011344069620",0.00,-7.00,0,294.26,298.77,0.0,0.0,0.000,613573.6,613573.6,24450,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486384229,1585935.00
02/06/2017 07:30,2,0.000,ALERT,210.57,295.46,59.975,1486384204,"201051344000417","219011344069620",0.00,-6.50,0,293.96,297.57,0.0,0.0,0.000,596616.4,596616.4,24628,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486384231,1585936.00
02/06/2017 07:30,2,0.000,ALERT,210.80,296.66,59.981,1486384204,"274151322000083","219011344069620",0.00,-6.50,0,294.86,299.07,0.0,0.0,0.000,867596.7,867596.7,23918,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486384233,1585937.00
02/06/2017 07:30,2,0.000,ALERT,211.25,296.66,59.975,1486384204,"274151322000076","219011344069620",0.00,-6.50,0,294.26,299.07,0.0,0.0,0.000,924788.2,924788.2,24028,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486384235,1585938.00
02/06/2017 07:30,2,0.000,ALERT,210.80,298.17,59.975,1486384204,"201051344000868","219011344069620",0.00,-6.50,0,296.06,300.57,0.0,0.0,0.000,607269.3,607269.3,24508,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486384237,1585939.00
02/06/2017 07:30,2,0.000,ALERT,210.35,297.57,59.991,1486384204,"274151322000095","219011344069620",0.00,-7.00,0,295.46,299.37,0.0,0.0,0.000,916219.8,916219.8,24103,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486384238,1585940.00
02/06/2017 07:30,2,0.000,ALERT,210.57,297.26,59.959,1486384204,"201051344000988","219011344069620",0.00,-6.50,0,292.76,299.37,0.0,0.0,0.000,568964.4,568964.4,24539,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486384240,1585941.00
02/06/2017 07:30,2,0.000,ALERT,210.12,294.86,59.991,1486384204,"201051344001025","219011344069620",0.00,-7.00,0,293.66,298.77,0.0,0.0,0.000,613411.6,613411.6,24570,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486384242,1585942.00
02/06/2017 07:30,2,0.000,ALERT,210.80,297.87,59.981,1486384204,"201051344000458","219011344069620",0.00,-5.00,0,295.76,300.57,0.0,0.0,0.000,617575.5,617575.5,24213,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486384244,1585943.00
02/06/2017 07:30,2,0.000,ALERT,211.25,297.26,59.965,1486384204,"201051344000853","219011344069620",0.00,-6.50,0,295.46,299.97,0.0,0.0,0.000,617115.5,617115.5,24073,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486384246,1585944.00
02/06/2017 07:30,2,0.000,ALERT,210.57,296.06,59.991,1486384204,"201051344000685","219011344069620",0.00,-6.50,0,294.26,298.17,0.0,0.0,0.000,613459.5,613459.5,24332,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486384247,1585945.00
02/06/2017 07:30,2,0.000,ALERT,210.35,295.76,59.986,1486384204,"201051344000917","219011344069620",0.00,-5.50,0,293.06,297.57,0.0,0.0,0.000,610013.4,610013.4,24357,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486384249,1585946.00
02/06/2017 07:30,2,0.000,ALERT,210.57,296.36,60.028,1486384204,"201051344001145","219011344069620",0.00,-6.50,0,294.56,298.77,0.0,0.0,0.000,617214.8,617214.8,24189,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486384251,1585947.00
02/06/2017 07:30,2,0.000,ALERT,210.35,295.16,59.991,1486384204,"201051344000651","219011344069620",0.00,-8.00,0,293.36,297.87,0.0,0.0,0.000,608104.7,608104.7,24492,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486384253,1585948.00
02/06/2017 07:30,2,0.000,ALERT,210.12,296.06,60.007,1486384204,"274151322000088","219011344069620",0.00,-5.50,0,293.96,298.47,0.0,0.0,0.000,831981.5,831981.5,24077,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486384255,1585949.00
02/06/2017 07:30,2,0.000,ALERT,211.03,295.46,59.991,1486384204,"274151322000068","219011344069620",0.00,-5.50,0,293.66,297.87,0.0,0.0,0.000,722118.9,722118.9,24592,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486384256,1585950.00
02/06/2017 07:30,2,0.000,ALERT,210.12,296.06,60.028,1486384204,"201051344001135","219011344069620",0.00,-6.50,0,294.26,298.77,0.0,0.0,0.000,603612.3,603612.3,24559,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486384258,1585951.00
02/06/2017 07:30,2,0.000,ALERT,210.57,298.17,60.034,1486384204,"201051344000594","219011344069620",0.00,-7.00,0,294.86,299.97,0.0,0.0,0.000,619832.6,619832.6,24420,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486384260,1585952.00
02/06/2017 07:30,2,0.000,ALERT,210.35,295.76,59.996,1486384204,"201051344001203","219011344069620",0.00,-7.00,0,293.96,299.67,0.0,0.0,0.000,612015.9,612015.9,24537,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486384262,1585953.00
02/06/2017 07:30,2,0.000,ALERT,210.35,296.36,59.991,1486384204,"274151322000054","219011344069620",0.00,-5.50,0,294.26,298.77,0.0,0.0,0.000,848525.1,848525.1,24092,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486384264,1585954.00
02/06/2017 07:30,2,0.000,ALERT,211.25,296.96,59.996,1486384204,"201051344000867","219011344069620",0.00,-5.50,0,294.86,299.97,0.0,0.0,0.000,606107.6,606107.6,24557,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486384265,1585955.00
02/06/2017 07:30,2,0.000,ALERT,210.35,296.06,59.991,1486384204,"201051344001093","219011344069620",0.00,-5.50,0,293.96,298.17,0.0,0.0,0.000,609255.4,609255.4,24417,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486384267,1585956.00
02/06/2017 07:30,2,0.000,ALERT,210.57,297.26,60.007,1486384204,"201051344000900","219011344069620",0.00,-6.50,0,294.86,299.67,0.0,0.0,0.000,625525.1,625525.1,23985,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486384269,1585957.00
02/06/2017 07:30,2,0.000,ALERT,211.03,296.66,59.996,1486384204,"201051344000648","219011344069620",0.00,-7.00,0,294.86,299.67,0.0,0.0,0.000,614973.3,614973.3,24046,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486384271,1585958.00
02/06/2017 07:30,2,0.000,ALERT,211.03,297.87,59.996,1486384204,"201051344000569","219011344069620",0.00,-6.50,0,296.06,300.57,0.0,0.0,0.000,626877.1,626877.1,23977,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486384273,1585959.00
02/06/2017 07:30,2,0.000,ALERT,210.80,297.26,59.996,1486384204,"201051344000983","219011344069620",0.00,-6.00,0,295.76,299.97,0.0,0.0,0.000,618526.8,618526.8,24153,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486384274,1585960.00
02/06/2017 07:30,2,0.000,ALERT,211.03,297.57,59.991,1486384204,"201051344001158","219011344069620",0.00,-7.00,0,294.86,299.37,0.0,0.0,0.000,606749.7,606749.7,24459,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486384276,1585961.00
02/06/2017 07:30,2,0.000,ALERT,211.25,297.87,59.996,1486384204,"201051344000576","219011344069620",0.00,-6.50,0,295.46,299.97,0.0,0.0,0.000,617842.7,617842.7,24038,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486384278,1585962.00
02/06/2017 07:30,2,0.000,ALERT,210.35,295.46,59.986,1486384204,"274151322000087","219011344069620",0.00,-5.50,0,293.36,297.87,0.0,0.0,0.000,820324.5,820324.5,24357,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486384280,1585963.00
02/06/2017 07:45,2,0.000,ALERT,213.74,302.37,59.965,1486385103,"201051344000645","219011344069620",0.00,-5.50,0,295.16,304.48,0.0,0.0,0.000,616912.0,616912.0,24058,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486385105,1585964.00
02/06/2017 07:45,2,0.000,ALERT,212.38,300.57,59.959,1486385103,"274151322000085","219011344069620",0.00,-6.00,0,293.96,303.88,0.0,0.0,0.000,847112.5,847112.5,24123,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486385107,1585965.00
02/06/2017 07:45,2,0.000,ALERT,213.96,302.07,59.970,1486385103,"201051344000633","219011344069620",0.00,-6.50,0,293.66,304.18,0.0,0.0,0.000,605962.0,605962.0,24532,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486385109,1585966.00
