ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/06/2017 07:45,2,0.000,ALERT,213.29,301.77,59.965,1486385103,"201051344000469","219011344069620",0.00,-7.00,0,294.56,304.18,0.0,0.0,0.000,608847.8,608847.8,24490,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486385111,1585967.00
02/06/2017 07:45,2,0.000,ALERT,212.16,300.87,59.938,1486385103,"201051344000646","219011344069620",0.00,-7.00,0,293.66,321.31,0.0,0.0,0.000,604733.4,604733.4,24430,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486385112,1585968.00
02/06/2017 07:45,2,0.000,ALERT,211.93,301.47,59.975,1486385103,"274151322000052","219011344069620",0.00,-6.50,0,293.66,303.88,0.0,0.0,0.000,876149.9,876149.9,23882,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486385114,1585969.00
02/06/2017 07:45,2,0.000,ALERT,212.61,301.17,59.965,1486385103,"201051344000585","219011344069620",0.00,-6.00,0,293.66,320.71,0.0,0.0,0.000,615224.4,615224.4,24562,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486385116,1585970.00
02/06/2017 07:45,2,0.000,ALERT,212.38,301.47,59.970,1486385103,"201051344001230","219011344069620",0.00,-6.50,0,294.26,322.21,0.0,0.0,0.000,608605.1,608605.1,24270,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486385118,1585971.00
02/06/2017 07:45,2,0.000,ALERT,213.06,302.07,59.965,1486385103,"201051344000582","219011344069620",0.00,-7.00,0,295.16,321.91,0.0,0.0,0.000,600033.0,600033.0,24465,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486385120,1585972.00
02/06/2017 07:45,2,0.000,ALERT,212.16,301.17,59.922,1486385103,"201051344000955","219011344069620",0.00,-6.50,0,294.26,321.01,0.0,0.0,0.000,615395.6,615395.6,24407,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486385121,1585973.00
02/06/2017 07:45,2,0.000,ALERT,212.16,299.97,59.965,1486385103,"274151322000094","219011344069620",0.00,-7.00,0,293.36,303.28,0.0,0.0,0.000,721308.7,721308.7,24689,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486385123,1585974.00
02/06/2017 07:45,2,0.000,ALERT,213.51,303.28,59.970,1486385103,"201051344000579","219011344069620",0.00,-6.50,0,296.06,305.08,0.0,0.0,0.000,624381.7,624381.7,24381,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486385125,1585975.00
02/06/2017 07:45,2,0.000,ALERT,212.38,301.77,59.996,1486385103,"201051344000890","219011344069620",0.00,-6.00,0,294.26,321.91,0.0,0.0,0.000,612471.2,612471.2,24456,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486385127,1585976.00
02/06/2017 07:45,2,0.000,ALERT,212.61,301.47,59.970,1486385103,"201051344000438","219011344069620",0.00,-7.00,0,294.26,321.01,0.0,0.0,0.000,613573.6,613573.6,24452,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486385129,1585977.00
02/06/2017 07:45,2,0.000,ALERT,212.83,300.87,59.991,1486385103,"201051344000417","219011344069620",0.00,-6.50,0,293.36,320.71,0.0,0.0,0.000,596616.4,596616.4,24630,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486385130,1585978.00
02/06/2017 07:45,2,0.000,ALERT,212.61,301.47,59.959,1486385103,"274151322000083","219011344069620",0.00,-6.00,0,294.26,304.18,0.0,0.0,0.000,867596.7,867596.7,23920,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486385132,1585979.00
02/06/2017 07:45,2,0.000,ALERT,213.06,300.87,59.970,1486385103,"274151322000076","219011344069620",0.00,-6.50,0,293.96,304.18,0.0,0.0,0.000,924788.2,924788.2,24030,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486385134,1585980.00
02/06/2017 07:45,2,0.000,ALERT,213.06,302.98,59.986,1486385103,"201051344000868","219011344069620",0.00,-6.50,0,296.06,305.08,0.0,0.0,0.000,607269.3,607269.3,24510,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486385136,1585981.00
02/06/2017 07:45,2,0.000,ALERT,211.93,301.47,59.970,1486385103,"274151322000095","219011344069620",0.00,-7.00,0,294.86,304.78,0.0,0.0,0.000,916219.8,916219.8,24105,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486385138,1585982.00
02/06/2017 07:45,2,0.000,ALERT,212.83,302.07,59.981,1486385103,"201051344000988","219011344069620",0.00,-6.00,0,293.06,304.18,0.0,0.0,0.000,568964.4,568964.4,24541,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486385139,1585983.00
02/06/2017 07:45,2,0.000,ALERT,212.16,300.27,59.938,1486385103,"201051344001025","219011344069620",0.00,-7.00,0,293.06,320.11,0.0,0.0,0.000,613411.6,613411.6,24572,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486385141,1585984.00
02/06/2017 07:45,2,0.000,ALERT,212.83,302.07,59.986,1486385103,"201051344000458","219011344069620",0.00,-5.00,0,295.16,305.38,0.0,0.0,0.000,617575.5,617575.5,24215,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486385143,1585985.00
02/06/2017 07:45,2,0.000,ALERT,213.51,301.77,59.986,1486385103,"201051344000853","219011344069620",0.00,-6.50,0,295.46,304.48,0.0,0.0,0.000,617115.5,617115.5,24075,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486385145,1585986.00
02/06/2017 07:45,2,0.000,ALERT,212.83,301.47,59.991,1486385103,"201051344000685","219011344069620",0.00,-6.50,0,293.96,322.21,0.0,0.0,0.000,613459.5,613459.5,24334,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486385147,1585987.00
02/06/2017 07:45,2,0.000,ALERT,212.61,300.57,59.981,1486385103,"201051344000917","219011344069620",0.00,-5.00,0,293.06,320.11,0.0,0.0,0.000,610013.4,610013.4,24359,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486385148,1585988.00
02/06/2017 07:45,2,0.000,ALERT,212.83,301.47,59.981,1486385103,"201051344001145","219011344069620",0.00,-6.50,0,294.56,321.91,0.0,0.0,0.000,617214.8,617214.8,24191,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486385150,1585989.00
02/06/2017 07:45,2,0.000,ALERT,212.61,300.57,59.954,1486385103,"201051344000651","219011344069620",0.00,-8.00,0,293.66,319.81,0.0,0.0,0.000,608104.7,608104.7,24494,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486385152,1585990.00
02/06/2017 07:45,2,0.000,ALERT,211.70,299.97,59.981,1486385103,"274151322000088","219011344069620",0.00,-5.50,0,293.36,303.28,0.0,0.0,0.000,831981.5,831981.5,24079,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486385154,1585991.00
02/06/2017 07:45,2,0.000,ALERT,212.61,299.67,59.975,1486385103,"274151322000068","219011344069620",0.00,-5.50,0,293.06,302.68,0.0,0.0,0.000,722118.9,722118.9,24594,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486385156,1585992.00
02/06/2017 07:45,2,0.000,ALERT,212.16,301.17,59.981,1486385103,"201051344001135","219011344069620",0.00,-6.50,0,294.26,320.41,0.0,0.0,0.000,603612.3,603612.3,24561,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486385158,1585993.00
02/06/2017 07:45,2,0.000,ALERT,212.61,302.37,59.991,1486385103,"201051344000594","219011344069620",0.00,-6.50,0,295.16,304.78,0.0,0.0,0.000,619832.6,619832.6,24422,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486385159,1585994.00
02/06/2017 07:45,2,0.000,ALERT,212.61,300.87,59.986,1486385103,"201051344001203","219011344069620",0.00,-7.00,0,293.96,321.31,0.0,0.0,0.000,612015.9,612015.9,24539,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486385161,1585995.00
02/06/2017 07:45,2,0.000,ALERT,211.93,300.27,59.986,1486385103,"274151322000054","219011344069620",0.00,-5.50,0,293.96,303.58,0.0,0.0,0.000,848525.1,848525.1,24094,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486385163,1585996.00
02/06/2017 07:45,2,0.000,ALERT,213.29,301.47,59.991,1486385103,"201051344000867","219011344069620",0.00,-5.50,0,294.56,304.48,0.0,0.0,0.000,606107.6,606107.6,24559,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486385165,1585997.00
02/06/2017 07:45,2,0.000,ALERT,212.61,301.47,59.996,1486385103,"201051344001093","219011344069620",0.00,-5.50,0,293.96,320.71,0.0,0.0,0.000,609255.4,609255.4,24419,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486385167,1585998.00
02/06/2017 07:45,2,0.000,ALERT,213.06,302.37,59.949,1486385103,"201051344000900","219011344069620",0.00,-6.50,0,295.16,304.18,0.0,0.0,0.000,625525.1,625525.1,23987,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486385168,1585999.00
02/06/2017 07:45,2,0.000,ALERT,213.29,301.17,59.996,1486385103,"201051344000648","219011344069620",0.00,-7.00,0,294.56,304.18,0.0,0.0,0.000,614973.3,614973.3,24048,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486385170,1586000.00
02/06/2017 07:45,2,0.000,ALERT,212.83,302.37,60.007,1486385103,"201051344000569","219011344069620",0.00,-6.50,0,295.76,305.38,0.0,0.0,0.000,626877.1,626877.1,23979,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486385172,1586001.00
02/06/2017 07:45,2,0.000,ALERT,213.06,302.37,59.986,1486385103,"201051344000983","219011344069620",0.00,-6.00,0,295.76,304.78,0.0,0.0,0.000,618526.8,618526.8,24155,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486385174,1586002.00
02/06/2017 07:45,2,0.000,ALERT,213.29,301.77,59.991,1486385103,"201051344001158","219011344069620",0.00,-8.00,0,294.86,304.18,0.0,0.0,0.000,606749.7,606749.7,24461,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486385176,1586003.00
02/06/2017 07:45,2,0.000,ALERT,213.51,302.68,59.991,1486385103,"201051344000576","219011344069620",0.00,-6.00,0,295.46,304.78,0.0,0.0,0.000,617842.7,617842.7,24040,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486385177,1586004.00
02/06/2017 07:45,2,0.000,ALERT,211.93,299.07,60.012,1486385103,"274151322000087","219011344069620",0.00,-5.00,0,292.76,302.68,0.0,0.0,0.000,820324.5,820324.5,24359,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486385179,1586005.00
02/06/2017 08:00,2,0.000,ALERT,213.29,301.47,60.018,1486386003,"201051344000645","219011344069620",0.00,-5.50,0,299.97,303.88,0.0,0.0,0.000,616912.0,616912.0,24060,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486386006,1586006.00
02/06/2017 08:00,2,0.000,ALERT,211.70,299.97,60.012,1486386003,"274151322000085","219011344069620",0.00,-6.00,0,297.57,302.37,0.0,0.0,0.000,847112.5,847112.5,24125,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486386007,1586007.00
02/06/2017 08:00,2,0.000,ALERT,213.29,300.57,59.975,1486386003,"201051344000633","219011344069620",0.00,-6.50,0,298.47,303.58,0.0,0.0,0.000,605962.0,605962.0,24534,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486386009,1586008.00
02/06/2017 08:00,2,0.000,ALERT,212.83,301.17,59.981,1486386003,"201051344000469","219011344069620",0.00,-7.00,0,299.07,303.88,0.0,0.0,0.000,608847.8,608847.8,24492,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486386011,1586009.00
02/06/2017 08:00,2,0.000,ALERT,212.16,300.57,59.965,1486386003,"201051344000646","219011344069620",0.00,-7.00,0,297.87,302.68,0.0,0.0,0.000,604733.4,604733.4,24432,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486386013,1586010.00
02/06/2017 08:00,2,0.000,ALERT,211.70,300.27,60.007,1486386003,"274151322000052","219011344069620",0.00,-6.50,0,297.57,302.98,0.0,0.0,0.000,876149.9,876149.9,23884,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486386014,1586011.00
02/06/2017 08:00,2,0.000,ALERT,212.38,300.87,60.002,1486386003,"201051344000585","219011344069620",0.00,-6.00,0,297.87,302.68,0.0,0.0,0.000,615224.4,615224.4,24564,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486386016,1586012.00
02/06/2017 08:00,2,0.000,ALERT,212.16,301.17,59.970,1486386003,"201051344001230","219011344069620",0.00,-6.50,0,298.77,303.58,0.0,0.0,0.000,608605.1,608605.1,24272,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486386018,1586013.00
02/06/2017 08:00,2,0.000,ALERT,212.83,301.77,59.970,1486386003,"201051344000582","219011344069620",0.00,-7.00,0,299.07,303.88,0.0,0.0,0.000,600033.0,600033.0,24467,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486386020,1586014.00
02/06/2017 08:00,2,0.000,ALERT,211.93,300.57,59.981,1486386003,"201051344000955","219011344069620",0.00,-6.50,0,298.47,303.28,0.0,0.0,0.000,615395.6,615395.6,24409,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486386022,1586015.00
02/06/2017 08:00,2,0.000,ALERT,211.70,299.37,59.970,1486386003,"274151322000094","219011344069620",0.00,-7.00,0,297.57,301.77,0.0,0.0,0.000,721308.7,721308.7,24691,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486386024,1586016.00
02/06/2017 08:00,2,0.000,ALERT,212.83,302.07,59.991,1486386003,"201051344000579","219011344069620",0.00,-6.50,0,300.57,304.78,0.0,0.0,0.000,624381.7,624381.7,24383,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486386025,1586017.00
02/06/2017 08:00,2,0.000,ALERT,212.16,300.87,59.981,1486386003,"201051344000890","219011344069620",0.00,-6.00,0,299.07,304.48,0.0,0.0,0.000,612471.2,612471.2,24458,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486386027,1586018.00
02/06/2017 08:00,2,0.000,ALERT,212.38,300.57,59.970,1486386003,"201051344000438","219011344069620",0.00,-7.00,0,298.47,303.58,0.0,0.0,0.000,613573.6,613573.6,24454,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486386029,1586019.00
02/06/2017 08:00,2,0.000,ALERT,212.61,300.27,59.996,1486386003,"201051344000417","219011344069620",0.00,-6.50,0,297.87,302.68,0.0,0.0,0.000,596616.4,596616.4,24632,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486386031,1586020.00
02/06/2017 08:00,2,0.000,ALERT,211.93,301.17,59.949,1486386003,"274151322000083","219011344069620",0.00,-6.00,0,298.47,302.98,0.0,0.0,0.000,867596.7,867596.7,23922,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486386033,1586021.00
02/06/2017 08:00,2,0.000,ALERT,212.38,301.17,59.965,1486386003,"274151322000076","219011344069620",0.00,-6.00,0,297.87,302.98,0.0,0.0,0.000,924788.2,924788.2,24032,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486386035,1586022.00
02/06/2017 08:00,2,0.000,ALERT,212.61,302.68,59.965,1486386003,"201051344000868","219011344069620",0.00,-6.50,0,300.57,304.78,0.0,0.0,0.000,607269.3,607269.3,24512,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486386036,1586023.00
02/06/2017 08:00,2,0.000,ALERT,211.70,301.47,59.986,1486386003,"274151322000095","219011344069620",0.00,-7.00,0,299.07,303.28,0.0,0.0,0.000,916219.8,916219.8,24107,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486386038,1586024.00
02/06/2017 08:00,2,0.000,ALERT,212.61,301.47,59.970,1486386003,"201051344000988","219011344069620",0.00,-6.00,0,297.57,303.58,0.0,0.0,0.000,568964.4,568964.4,24543,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486386040,1586025.00
02/06/2017 08:00,2,0.000,ALERT,212.38,300.27,60.012,1486386003,"201051344001025","219011344069620",0.00,-7.00,0,297.87,303.88,0.0,0.0,0.000,613411.6,613411.6,24574,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486386042,1586026.00
02/06/2017 08:00,2,0.000,ALERT,212.83,301.47,59.981,1486386003,"201051344000458","219011344069620",0.00,-4.00,0,299.97,304.78,0.0,0.0,0.000,617575.5,617575.5,24217,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486386043,1586027.00
02/06/2017 08:00,2,0.000,ALERT,213.29,301.47,60.007,1486386003,"201051344000853","219011344069620",0.00,-6.50,0,299.97,304.18,0.0,0.0,0.000,617115.5,617115.5,24077,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486386045,1586028.00
02/06/2017 08:00,2,0.000,ALERT,212.61,300.57,59.959,1486386003,"201051344000685","219011344069620",0.00,-6.50,0,298.17,303.28,0.0,0.0,0.000,613459.5,613459.5,24336,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486386047,1586029.00
02/06/2017 08:00,2,0.000,ALERT,212.38,300.57,59.938,1486386003,"201051344000917","219011344069620",0.00,-5.50,0,296.96,302.37,0.0,0.0,0.000,610013.4,610013.4,24361,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486386049,1586030.00
02/06/2017 08:00,2,0.000,ALERT,212.61,301.17,59.970,1486386003,"201051344001145","219011344069620",0.00,-6.50,0,298.77,303.88,0.0,0.0,0.000,617214.8,617214.8,24193,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486386051,1586031.00
02/06/2017 08:00,2,0.000,ALERT,212.61,300.57,60.007,1486386003,"201051344000651","219011344069620",0.00,-8.00,0,297.57,302.68,0.0,0.0,0.000,608104.7,608104.7,24496,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486386052,1586032.00
02/06/2017 08:00,2,0.000,ALERT,211.48,299.37,59.996,1486386003,"274151322000088","219011344069620",0.00,-5.50,0,297.26,302.07,0.0,0.0,0.000,831981.5,831981.5,24081,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486386054,1586033.00
02/06/2017 08:00,2,0.000,ALERT,212.61,300.57,59.975,1486386003,"274151322000068","219011344069620",0.00,-5.50,0,296.96,301.47,0.0,0.0,0.000,722118.9,722118.9,24596,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486386056,1586034.00
02/06/2017 08:00,2,0.000,ALERT,212.16,300.87,60.007,1486386003,"201051344001135","219011344069620",0.00,-6.50,0,298.47,303.88,0.0,0.0,0.000,603612.3,603612.3,24563,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486386058,1586035.00
02/06/2017 08:00,2,0.000,ALERT,212.38,301.77,59.970,1486386003,"201051344000594","219011344069620",0.00,-6.50,0,299.67,304.18,0.0,0.0,0.000,619832.6,619832.6,24424,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486386060,1586036.00
02/06/2017 08:00,2,0.000,ALERT,212.38,299.97,59.970,1486386003,"201051344001203","219011344069620",0.00,-7.00,0,298.17,304.78,0.0,0.0,0.000,612015.9,612015.9,24541,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486386061,1586037.00
02/06/2017 08:00,2,0.000,ALERT,211.48,300.87,59.970,1486386003,"274151322000054","219011344069620",0.00,-6.00,0,297.87,302.98,0.0,0.0,0.000,848525.1,848525.1,24096,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486386063,1586038.00
02/06/2017 08:00,2,0.000,ALERT,213.06,301.77,59.965,1486386003,"201051344000867","219011344069620",0.00,-5.50,0,299.37,304.18,0.0,0.0,0.000,606107.6,606107.6,24561,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486386065,1586039.00
02/06/2017 08:00,2,0.000,ALERT,212.38,300.57,59.970,1486386003,"201051344001093","219011344069620",0.00,-5.50,0,298.17,302.68,0.0,0.0,0.000,609255.4,609255.4,24421,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486386067,1586040.00
02/06/2017 08:00,2,0.000,ALERT,212.83,302.07,59.970,1486386003,"201051344000900","219011344069620",0.00,-6.50,0,299.67,303.88,0.0,0.0,0.000,625525.1,625525.1,23989,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486386069,1586041.00
02/06/2017 08:00,2,0.000,ALERT,212.83,301.17,59.959,1486386003,"201051344000648","219011344069620",0.00,-7.00,0,299.37,303.88,0.0,0.0,0.000,614973.3,614973.3,24050,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486386070,1586042.00
02/06/2017 08:00,2,0.000,ALERT,212.83,302.07,59.938,1486386003,"201051344000569","219011344069620",0.00,-6.50,0,300.57,304.78,0.0,0.0,0.000,626877.1,626877.1,23981,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486386072,1586043.00
02/06/2017 08:00,2,0.000,ALERT,212.83,301.77,59.959,1486386003,"201051344000983","219011344069620",0.00,-6.00,0,300.27,304.48,0.0,0.0,0.000,618526.8,618526.8,24157,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486386074,1586044.00
02/06/2017 08:00,2,0.000,ALERT,213.06,301.77,59.975,1486386003,"201051344001158","219011344069620",0.00,-7.00,0,299.37,303.88,0.0,0.0,0.000,606749.7,606749.7,24463,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486386076,1586045.00
02/06/2017 08:00,2,0.000,ALERT,213.29,302.68,59.970,1486386003,"201051344000576","219011344069620",0.00,-6.00,0,299.97,304.18,0.0,0.0,0.000,617842.7,617842.7,24042,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486386078,1586046.00
02/06/2017 08:00,2,0.000,ALERT,212.16,299.97,59.965,1486386003,"274151322000087","219011344069620",0.00,-5.50,0,296.96,301.77,0.0,0.0,0.000,820324.5,820324.5,24361,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486386080,1586047.00
02/06/2017 08:15,2,0.000,ALERT,213.74,301.17,59.991,1486386903,"201051344000645","219011344069620",0.00,-6.00,0,299.07,303.88,0.0,0.0,0.000,616912.0,616912.0,24062,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486386905,1586048.00
02/06/2017 08:15,2,0.000,ALERT,212.38,300.57,59.986,1486386903,"274151322000085","219011344069620",0.00,-6.00,0,298.17,302.68,0.0,0.0,0.000,847112.5,847112.5,24127,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486386907,1586049.00
02/06/2017 08:15,2,0.000,ALERT,213.96,301.77,60.012,1486386903,"201051344000633","219011344069620",0.00,-6.50,0,297.26,304.18,0.0,0.0,0.000,605962.0,605962.0,24536,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486386909,1586050.00
02/06/2017 08:15,2,0.000,ALERT,213.29,301.77,60.002,1486386903,"201051344000469","219011344069620",0.00,-7.00,0,298.17,303.88,0.0,0.0,0.000,608847.8,608847.8,24494,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486386910,1586051.00
02/06/2017 08:15,2,0.000,ALERT,212.38,301.47,59.996,1486386903,"201051344000646","219011344069620",0.00,-7.00,0,298.17,302.98,0.0,0.0,0.000,604733.4,604733.4,24434,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486386912,1586052.00
02/06/2017 08:15,2,0.000,ALERT,212.16,299.97,59.996,1486386903,"274151322000052","219011344069620",0.00,-6.50,0,298.17,302.98,0.0,0.0,0.000,876149.9,876149.9,23886,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486386914,1586053.00
02/06/2017 08:15,2,0.000,ALERT,212.83,301.47,60.012,1486386903,"201051344000585","219011344069620",0.00,-6.50,0,298.17,302.98,0.0,0.0,0.000,615224.4,615224.4,24566,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486386916,1586054.00
02/06/2017 08:15,2,0.000,ALERT,212.83,302.07,60.007,1486386903,"201051344001230","219011344069620",0.00,-6.50,0,299.07,303.58,0.0,0.0,0.000,608605.1,608605.1,24274,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486386918,1586055.00
02/06/2017 08:15,2,0.000,ALERT,213.29,302.37,59.996,1486386903,"201051344000582","219011344069620",0.00,-7.00,0,299.37,303.88,0.0,0.0,0.000,600033.0,600033.0,24469,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486386919,1586056.00
02/06/2017 08:15,2,0.000,ALERT,212.38,301.47,59.996,1486386903,"201051344000955","219011344069620",0.00,-6.50,0,298.47,303.28,0.0,0.0,0.000,615395.6,615395.6,24411,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486386921,1586057.00
02/06/2017 08:15,2,0.000,ALERT,212.38,300.27,60.007,1486386903,"274151322000094","219011344069620",0.00,-7.00,0,297.87,301.77,0.0,0.0,0.000,721308.7,721308.7,24693,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486386923,1586058.00
02/06/2017 08:15,2,0.000,ALERT,213.51,302.98,60.018,1486386903,"201051344000579","219011344069620",0.00,-6.50,0,299.97,304.78,0.0,0.0,0.000,624381.7,624381.7,24385,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486386925,1586059.00
02/06/2017 08:15,2,0.000,ALERT,212.61,302.07,60.007,1486386903,"201051344000890","219011344069620",0.00,-6.00,0,298.77,304.18,0.0,0.0,0.000,612471.2,612471.2,24460,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486386927,1586060.00
02/06/2017 08:15,2,0.000,ALERT,212.61,301.17,59.996,1486386903,"201051344000438","219011344069620",0.00,-7.00,0,298.77,303.58,0.0,0.0,0.000,613573.6,613573.6,24456,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486386928,1586061.00
02/06/2017 08:15,2,0.000,ALERT,213.06,300.87,60.023,1486386903,"201051344000417","219011344069620",0.00,-7.00,0,298.17,302.68,0.0,0.0,0.000,596616.4,596616.4,24634,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486386930,1586062.00
02/06/2017 08:15,2,0.000,ALERT,212.38,300.87,59.996,1486386903,"274151322000083","219011344069620",0.00,-6.50,0,298.77,302.98,0.0,0.0,0.000,867596.7,867596.7,23924,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486386932,1586063.00
02/06/2017 08:15,2,0.000,ALERT,213.06,301.17,59.986,1486386903,"274151322000076","219011344069620",0.00,-6.50,0,298.47,302.98,0.0,0.0,0.000,924788.2,924788.2,24034,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486386934,1586064.00
02/06/2017 08:15,2,0.000,ALERT,213.29,302.98,59.996,1486386903,"201051344000868","219011344069620",0.00,-6.50,0,300.27,304.78,0.0,0.0,0.000,607269.3,607269.3,24514,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486386936,1586065.00
02/06/2017 08:15,2,0.000,ALERT,212.61,301.77,60.002,1486386903,"274151322000095","219011344069620",0.00,-7.00,0,299.37,303.28,0.0,0.0,0.000,916219.8,916219.8,24109,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486386938,1586066.00
02/06/2017 08:15,2,0.000,ALERT,213.29,302.07,59.991,1486386903,"201051344000988","219011344069620",0.00,-6.00,0,297.26,303.88,0.0,0.0,0.000,568964.4,568964.4,24545,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486386940,1586067.00
02/06/2017 08:15,2,0.000,ALERT,212.38,300.27,59.996,1486386903,"201051344001025","219011344069620",0.00,-7.00,0,298.17,303.58,0.0,0.0,0.000,613411.6,613411.6,24576,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486386941,1586068.00
02/06/2017 08:15,2,0.000,ALERT,213.29,302.37,59.986,1486386903,"201051344000458","219011344069620",0.00,-5.00,0,299.67,304.78,0.0,0.0,0.000,617575.5,617575.5,24219,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486386943,1586069.00
02/06/2017 08:15,2,0.000,ALERT,213.96,301.77,59.986,1486386903,"201051344000853","219011344069620",0.00,-6.50,0,299.37,304.18,0.0,0.0,0.000,617115.5,617115.5,24079,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486386945,1586070.00
02/06/2017 08:15,2,0.000,ALERT,212.83,301.47,60.002,1486386903,"201051344000685","219011344069620",0.00,-6.50,0,297.87,303.28,0.0,0.0,0.000,613459.5,613459.5,24338,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486386947,1586071.00
02/06/2017 08:15,2,0.000,ALERT,213.06,301.17,59.991,1486386903,"201051344000917","219011344069620",0.00,-5.50,0,297.57,302.37,0.0,0.0,0.000,610013.4,610013.4,24363,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486386949,1586072.00
02/06/2017 08:15,2,0.000,ALERT,213.06,301.77,59.996,1486386903,"201051344001145","219011344069620",0.00,-6.50,0,299.07,303.88,0.0,0.0,0.000,617214.8,617214.8,24195,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486386950,1586073.00
02/06/2017 08:15,2,0.000,ALERT,212.83,300.57,60.007,1486386903,"201051344000651","219011344069620",0.00,-8.00,0,298.17,302.68,0.0,0.0,0.000,608104.7,608104.7,24498,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486386952,1586074.00
02/06/2017 08:15,2,0.000,ALERT,212.16,300.27,59.986,1486386903,"274151322000088","219011344069620",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,831981.5,831981.5,24083,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486386954,1586075.00
02/06/2017 08:15,2,0.000,ALERT,213.06,299.67,59.996,1486386903,"274151322000068","219011344069620",0.00,-5.50,0,297.57,301.47,0.0,0.0,0.000,722118.9,722118.9,24598,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486386956,1586076.00
02/06/2017 08:15,2,0.000,ALERT,212.38,301.47,59.996,1486386903,"201051344001135","219011344069620",0.00,-7.00,0,298.77,303.58,0.0,0.0,0.000,603612.3,603612.3,24565,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486386957,1586077.00
02/06/2017 08:15,2,0.000,ALERT,213.29,302.68,60.039,1486386903,"201051344000594","219011344069620",0.00,-7.00,0,299.07,304.48,0.0,0.0,0.000,619832.6,619832.6,24426,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486386959,1586078.00
02/06/2017 08:15,2,0.000,ALERT,212.61,301.17,59.986,1486386903,"201051344001203","219011344069620",0.00,-7.00,0,298.17,304.78,0.0,0.0,0.000,612015.9,612015.9,24543,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486386961,1586079.00
02/06/2017 08:15,2,0.000,ALERT,212.38,301.17,59.996,1486386903,"274151322000054","219011344069620",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,848525.1,848525.1,24098,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486386963,1586080.00
02/06/2017 08:15,2,0.000,ALERT,213.74,301.77,60.007,1486386903,"201051344000867","219011344069620",0.00,-5.50,0,298.77,304.18,0.0,0.0,0.000,606107.6,606107.6,24563,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486386965,1586081.00
02/06/2017 08:15,2,0.000,ALERT,212.61,301.47,59.991,1486386903,"201051344001093","219011344069620",0.00,-5.50,0,298.17,302.98,0.0,0.0,0.000,609255.4,609255.4,24423,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486386966,1586082.00
02/06/2017 08:15,2,0.000,ALERT,213.51,302.07,59.996,1486386903,"201051344000900","219011344069620",0.00,-6.50,0,299.37,303.88,0.0,0.0,0.000,625525.1,625525.1,23991,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486386968,1586083.00
02/06/2017 08:15,2,0.000,ALERT,213.74,301.47,59.996,1486386903,"201051344000648","219011344069620",0.00,-8.00,0,298.77,303.88,0.0,0.0,0.000,614973.3,614973.3,24052,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486386970,1586084.00
02/06/2017 08:15,2,0.000,ALERT,213.51,302.98,59.959,1486386903,"201051344000569","219011344069620",0.00,-6.50,0,300.27,305.08,0.0,0.0,0.000,626877.1,626877.1,23983,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486386972,1586085.00
02/06/2017 08:15,2,0.000,ALERT,213.51,302.37,59.981,1486386903,"201051344000983","219011344069620",0.00,-6.50,0,299.97,304.48,0.0,0.0,0.000,618526.8,618526.8,24159,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486386974,1586086.00
02/06/2017 08:15,2,0.000,ALERT,213.74,302.07,59.986,1486386903,"201051344001158","219011344069620",0.00,-8.00,0,299.37,303.88,0.0,0.0,0.000,606749.7,606749.7,24465,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486386975,1586087.00
02/06/2017 08:15,2,0.000,ALERT,213.96,302.37,59.991,1486386903,"201051344000576","219011344069620",0.00,-7.00,0,299.97,304.48,0.0,0.0,0.000,617842.7,617842.7,24044,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486386977,1586088.00
02/06/2017 08:15,2,0.000,ALERT,212.83,300.27,59.991,1486386903,"274151322000087","219011344069620",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,820324.5,820324.5,24363,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486386979,1586089.00
02/06/2017 08:30,2,0.000,ALERT,213.74,302.37,59.986,1486387803,"201051344000645","219011344069620",0.00,-5.50,0,299.07,303.88,0.0,0.0,0.000,616912.0,616912.0,24064,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486387805,1586090.00
02/06/2017 08:30,2,0.000,ALERT,212.16,299.97,59.949,1486387803,"274151322000085","219011344069620",0.00,-6.00,0,296.96,302.37,0.0,0.0,0.000,847112.5,847112.5,24129,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486387807,1586091.00
02/06/2017 08:30,2,0.000,ALERT,214.19,302.37,59.970,1486387803,"201051344000633","219011344069620",0.00,-6.50,0,297.87,303.58,0.0,0.0,0.000,605962.0,605962.0,24538,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486387809,1586092.00
02/06/2017 08:30,2,0.000,ALERT,213.29,302.37,60.007,1486387803,"201051344000469","219011344069620",0.00,-7.00,0,298.47,303.88,0.0,0.0,0.000,608847.8,608847.8,24496,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486387810,1586093.00
02/06/2017 08:30,2,0.000,ALERT,212.16,300.87,60.034,1486387803,"201051344000646","219011344069620",0.00,-7.00,0,298.17,302.68,0.0,0.0,0.000,604733.4,604733.4,24436,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486387812,1586094.00
02/06/2017 08:30,2,0.000,ALERT,211.70,300.27,59.986,1486387803,"274151322000052","219011344069620",0.00,-6.50,0,297.26,302.68,0.0,0.0,0.000,876149.9,876149.9,23888,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486387814,1586095.00
02/06/2017 08:30,2,0.000,ALERT,212.61,301.17,59.954,1486387803,"201051344000585","219011344069620",0.00,-6.00,0,298.17,302.98,0.0,0.0,0.000,615224.4,615224.4,24568,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486387816,1586096.00
02/06/2017 08:30,2,0.000,ALERT,212.38,301.17,59.981,1486387803,"201051344001230","219011344069620",0.00,-6.50,0,299.07,303.28,0.0,0.0,0.000,608605.1,608605.1,24276,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486387818,1586097.00
02/06/2017 08:30,2,0.000,ALERT,212.83,301.47,59.986,1486387803,"201051344000582","219011344069620",0.00,-7.00,0,299.37,303.88,0.0,0.0,0.000,600033.0,600033.0,24471,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486387820,1586098.00
02/06/2017 08:30,2,0.000,ALERT,211.93,300.87,59.996,1486387803,"201051344000955","219011344069620",0.00,-6.50,0,298.47,303.28,0.0,0.0,0.000,615395.6,615395.6,24413,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486387821,1586099.00
02/06/2017 08:30,2,0.000,ALERT,212.16,299.37,60.028,1486387803,"274151322000094","219011344069620",0.00,-7.00,0,296.66,301.77,0.0,0.0,0.000,721308.7,721308.7,24695,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486387823,1586100.00
02/06/2017 08:30,2,0.000,ALERT,213.51,302.98,59.991,1486387803,"201051344000579","219011344069620",0.00,-6.50,0,299.97,304.78,0.0,0.0,0.000,624381.7,624381.7,24387,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486387825,1586101.00
02/06/2017 08:30,2,0.000,ALERT,212.16,301.17,59.991,1486387803,"201051344000890","219011344069620",0.00,-6.00,0,299.37,304.48,0.0,0.0,0.000,612471.2,612471.2,24462,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486387827,1586102.00
02/06/2017 08:30,2,0.000,ALERT,212.83,301.17,59.996,1486387803,"201051344000438","219011344069620",0.00,-7.00,0,298.77,303.28,0.0,0.0,0.000,613573.6,613573.6,24458,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486387829,1586103.00
02/06/2017 08:30,2,0.000,ALERT,212.83,300.57,59.996,1486387803,"201051344000417","219011344069620",0.00,-6.50,0,298.17,302.37,0.0,0.0,0.000,596616.4,596616.4,24636,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486387830,1586104.00
02/06/2017 08:30,2,0.000,ALERT,212.16,299.97,59.986,1486387803,"274151322000083","219011344069620",0.00,-6.00,0,297.87,302.68,0.0,0.0,0.000,867596.7,867596.7,23926,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486387832,1586105.00
02/06/2017 08:30,2,0.000,ALERT,212.83,299.97,60.007,1486387803,"274151322000076","219011344069620",0.00,-6.50,0,297.26,302.68,0.0,0.0,0.000,924788.2,924788.2,24036,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486387834,1586106.00
02/06/2017 08:30,2,0.000,ALERT,213.29,302.98,60.002,1486387803,"201051344000868","219011344069620",0.00,-6.50,0,299.97,304.78,0.0,0.0,0.000,607269.3,607269.3,24516,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486387836,1586107.00
02/06/2017 08:30,2,0.000,ALERT,211.93,301.17,59.996,1486387803,"274151322000095","219011344069620",0.00,-7.00,0,298.47,302.98,0.0,0.0,0.000,916219.8,916219.8,24111,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486387837,1586108.00
02/06/2017 08:30,2,0.000,ALERT,213.29,302.07,59.991,1486387803,"201051344000988","219011344069620",0.00,-6.50,0,296.66,303.58,0.0,0.0,0.000,568964.4,568964.4,24547,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486387839,1586109.00
02/06/2017 08:30,2,0.000,ALERT,212.16,299.67,59.996,1486387803,"201051344001025","219011344069620",0.00,-7.00,0,297.87,303.28,0.0,0.0,0.000,613411.6,613411.6,24578,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486387841,1586110.00
02/06/2017 08:30,2,0.000,ALERT,213.51,302.68,60.002,1486387803,"201051344000458","219011344069620",0.00,-4.00,0,299.37,304.78,0.0,0.0,0.000,617575.5,617575.5,24221,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486387843,1586111.00
