ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/06/2017 08:30,2,0.000,ALERT,213.96,302.68,60.002,1486387803,"201051344000853","219011344069620",0.00,-7.00,0,299.37,304.18,0.0,0.0,0.000,617115.5,617115.5,24081,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486387845,1586112.00
02/06/2017 08:30,2,0.000,ALERT,212.83,300.87,59.996,1486387803,"201051344000685","219011344069620",0.00,-6.50,0,298.47,302.98,0.0,0.0,0.000,613459.5,613459.5,24340,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486387847,1586113.00
02/06/2017 08:30,2,0.000,ALERT,212.38,300.27,59.981,1486387803,"201051344000917","219011344069620",0.00,-5.50,0,297.57,302.68,0.0,0.0,0.000,610013.4,610013.4,24365,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486387848,1586114.00
02/06/2017 08:30,2,0.000,ALERT,212.16,299.67,59.991,1486387803,"201051344001145","219011344069620",0.00,-6.50,0,299.07,303.88,0.0,0.0,0.000,617214.8,617214.8,24197,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486387850,1586115.00
02/06/2017 08:30,2,0.000,ALERT,212.16,299.07,59.975,1486387803,"201051344000651","219011344069620",0.00,-8.00,0,297.87,302.37,0.0,0.0,0.000,608104.7,608104.7,24500,0,0,0,L,1122011218,0,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486387852,1586116.00
02/06/2017 08:30,2,0.000,ALERT,211.70,300.87,59.975,1486387803,"274151322000088","219011344069620",0.00,-5.50,0,296.66,301.77,0.0,0.0,0.000,831981.5,831981.5,24085,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486387854,1586117.00
02/06/2017 08:30,2,0.000,ALERT,212.61,299.67,59.981,1486387803,"274151322000068","219011344069620",0.00,-5.50,0,296.66,301.17,0.0,0.0,0.000,722118.9,722118.9,24600,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486387856,1586118.00
02/06/2017 08:30,2,0.000,ALERT,211.48,299.07,59.986,1486387803,"201051344001135","219011344069620",0.00,-6.50,0,298.47,303.58,0.0,0.0,0.000,603612.3,603612.3,24567,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486387858,1586119.00
02/06/2017 08:30,2,0.000,ALERT,213.06,302.68,59.981,1486387803,"201051344000594","219011344069620",0.00,-7.00,0,299.07,304.48,0.0,0.0,0.000,619832.6,619832.6,24428,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486387860,1586120.00
02/06/2017 08:30,2,0.000,ALERT,211.93,299.07,59.975,1486387803,"201051344001203","219011344069620",0.00,-7.00,0,298.47,304.78,0.0,0.0,0.000,612015.9,612015.9,24545,0,0,0,L,1122011218,0,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486387861,1586121.00
02/06/2017 08:30,2,0.000,ALERT,211.70,300.57,59.981,1486387803,"274151322000054","219011344069620",0.00,-5.50,0,297.26,302.37,0.0,0.0,0.000,848525.1,848525.1,24100,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486387863,1586122.00
02/06/2017 08:30,2,0.000,ALERT,213.74,301.17,59.991,1486387803,"201051344000867","219011344069620",0.00,-5.50,0,298.47,304.78,0.0,0.0,0.000,606107.6,606107.6,24565,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486387865,1586123.00
02/06/2017 08:30,2,0.000,ALERT,211.93,299.37,59.986,1486387803,"201051344001093","219011344069620",0.00,-5.00,0,298.17,302.98,0.0,0.0,0.000,609255.4,609255.4,24425,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486387867,1586124.00
02/06/2017 08:30,2,0.000,ALERT,213.06,301.47,59.970,1486387803,"201051344000900","219011344069620",0.00,-6.50,0,299.07,304.18,0.0,0.0,0.000,625525.1,625525.1,23993,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486387869,1586125.00
02/06/2017 08:30,2,0.000,ALERT,213.29,301.17,59.965,1486387803,"201051344000648","219011344069620",0.00,-7.00,0,298.77,304.18,0.0,0.0,0.000,614973.3,614973.3,24054,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486387870,1586126.00
02/06/2017 08:30,2,0.000,ALERT,213.29,302.37,59.970,1486387803,"201051344000569","219011344069620",0.00,-6.50,0,299.97,305.08,0.0,0.0,0.000,626877.1,626877.1,23985,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486387872,1586127.00
02/06/2017 08:30,2,0.000,ALERT,213.29,301.77,59.922,1486387803,"201051344000983","219011344069620",0.00,-6.00,0,299.67,304.78,0.0,0.0,0.000,618526.8,618526.8,24161,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486387874,1586128.00
02/06/2017 08:30,2,0.000,ALERT,213.29,301.47,60.002,1486387803,"201051344001158","219011344069620",0.00,-7.00,0,298.77,304.18,0.0,0.0,0.000,606749.7,606749.7,24467,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486387876,1586129.00
02/06/2017 08:30,2,0.000,ALERT,213.29,301.77,59.944,1486387803,"201051344000576","219011344069620",0.00,-6.50,0,299.37,304.48,0.0,0.0,0.000,617842.7,617842.7,24046,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486387878,1586130.00
02/06/2017 08:30,2,0.000,ALERT,212.16,299.97,59.959,1486387803,"274151322000087","219011344069620",0.00,-5.50,0,296.36,301.77,0.0,0.0,0.000,820324.5,820324.5,24365,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486387879,1586131.00
02/06/2017 08:45,2,0.000,ALERT,213.29,300.87,59.986,1486388703,"201051344000645","219011344069620",0.00,-5.50,0,299.67,304.48,0.0,0.0,0.000,616912.0,616912.0,24066,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486388705,1586132.00
02/06/2017 08:45,2,0.000,ALERT,211.70,298.47,59.981,1486388703,"274151322000085","219011344069620",0.00,-6.00,0,297.57,302.37,0.0,0.0,0.000,847112.5,847112.5,24131,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486388706,1586133.00
02/06/2017 08:45,2,0.000,ALERT,213.51,300.87,59.949,1486388703,"201051344000633","219011344069620",0.00,-6.50,0,298.17,304.18,0.0,0.0,0.000,605962.0,605962.0,24540,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486388708,1586134.00
02/06/2017 08:45,2,0.000,ALERT,213.06,300.87,59.981,1486388703,"201051344000469","219011344069620",0.00,-7.00,0,298.77,304.18,0.0,0.0,0.000,608847.8,608847.8,24498,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486388710,1586135.00
02/06/2017 08:45,2,0.000,ALERT,211.93,299.97,59.991,1486388703,"201051344000646","219011344069620",0.00,-7.00,0,296.96,302.68,0.0,0.0,0.000,604733.4,604733.4,24438,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486388712,1586136.00
02/06/2017 08:45,2,0.000,ALERT,211.25,299.07,59.981,1486388703,"274151322000052","219011344069620",0.00,-6.50,0,297.26,302.68,0.0,0.0,0.000,876149.9,876149.9,23890,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486388714,1586137.00
02/06/2017 08:45,2,0.000,ALERT,212.16,300.27,59.991,1486388703,"201051344000585","219011344069620",0.00,-6.00,0,296.96,302.98,0.0,0.0,0.000,615224.4,615224.4,24570,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486388715,1586138.00
02/06/2017 08:45,2,0.000,ALERT,211.93,299.97,59.991,1486388703,"201051344001230","219011344069620",0.00,-6.50,0,297.57,303.28,0.0,0.0,0.000,608605.1,608605.1,24278,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486388717,1586139.00
02/06/2017 08:45,2,0.000,ALERT,212.38,300.57,59.991,1486388703,"201051344000582","219011344069620",0.00,-7.00,0,298.17,303.58,0.0,0.0,0.000,600033.0,600033.0,24473,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486388719,1586140.00
02/06/2017 08:45,2,0.000,ALERT,211.70,299.97,59.949,1486388703,"201051344000955","219011344069620",0.00,-6.50,0,297.26,302.68,0.0,0.0,0.000,615395.6,615395.6,24415,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486388721,1586141.00
02/06/2017 08:45,2,0.000,ALERT,211.70,297.87,60.002,1486388703,"274151322000094","219011344069620",0.00,-7.00,0,296.96,301.47,0.0,0.0,0.000,721308.7,721308.7,24697,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486388723,1586142.00
02/06/2017 08:45,2,0.000,ALERT,212.83,301.17,59.986,1486388703,"201051344000579","219011344069620",0.00,-6.50,0,300.27,305.08,0.0,0.0,0.000,624381.7,624381.7,24389,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486388724,1586143.00
02/06/2017 08:45,2,0.000,ALERT,212.16,300.27,60.002,1486388703,"201051344000890","219011344069620",0.00,-6.00,0,298.17,303.58,0.0,0.0,0.000,612471.2,612471.2,24464,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486388726,1586144.00
02/06/2017 08:45,2,0.000,ALERT,212.38,299.97,59.996,1486388703,"201051344000438","219011344069620",0.00,-7.00,0,297.57,302.98,0.0,0.0,0.000,613573.6,613573.6,24460,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486388728,1586145.00
02/06/2017 08:45,2,0.000,ALERT,212.61,299.67,60.002,1486388703,"201051344000417","219011344069620",0.00,-6.50,0,296.96,302.37,0.0,0.0,0.000,596616.4,596616.4,24638,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486388730,1586146.00
02/06/2017 08:45,2,0.000,ALERT,211.70,299.37,59.954,1486388703,"274151322000083","219011344069620",0.00,-6.50,0,297.87,302.37,0.0,0.0,0.000,867596.7,867596.7,23928,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486388732,1586147.00
02/06/2017 08:45,2,0.000,ALERT,212.38,298.47,60.018,1486388703,"274151322000076","219011344069620",0.00,-6.50,0,297.26,302.68,0.0,0.0,0.000,924788.2,924788.2,24038,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486388734,1586148.00
02/06/2017 08:45,2,0.000,ALERT,212.83,301.77,60.018,1486388703,"201051344000868","219011344069620",0.00,-6.50,0,299.97,305.08,0.0,0.0,0.000,607269.3,607269.3,24518,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486388735,1586149.00
02/06/2017 08:45,2,0.000,ALERT,211.70,299.97,59.991,1486388703,"274151322000095","219011344069620",0.00,-7.00,0,298.47,302.98,0.0,0.0,0.000,916219.8,916219.8,24113,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486388737,1586150.00
02/06/2017 08:45,2,0.000,ALERT,212.61,300.87,60.023,1486388703,"201051344000988","219011344069620",0.00,-6.50,0,297.26,304.18,0.0,0.0,0.000,568964.4,568964.4,24549,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486388739,1586151.00
02/06/2017 08:45,2,0.000,ALERT,211.93,299.07,59.996,1486388703,"201051344001025","219011344069620",0.00,-7.00,0,296.96,303.28,0.0,0.0,0.000,613411.6,613411.6,24580,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486388741,1586152.00
02/06/2017 08:45,2,0.000,ALERT,212.83,300.87,60.012,1486388703,"201051344000458","219011344069620",0.00,-5.00,0,299.37,305.08,0.0,0.0,0.000,617575.5,617575.5,24223,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486388742,1586153.00
02/06/2017 08:45,2,0.000,ALERT,213.29,300.57,59.970,1486388703,"201051344000853","219011344069620",0.00,-6.50,0,299.67,304.48,0.0,0.0,0.000,617115.5,617115.5,24083,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486388744,1586154.00
02/06/2017 08:45,2,0.000,ALERT,212.61,299.97,59.959,1486388703,"201051344000685","219011344069620",0.00,-6.50,0,297.26,302.98,0.0,0.0,0.000,613459.5,613459.5,24342,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486388746,1586155.00
02/06/2017 08:45,2,0.000,ALERT,212.61,299.67,59.996,1486388703,"201051344000917","219011344069620",0.00,-5.50,0,296.36,302.37,0.0,0.0,0.000,610013.4,610013.4,24367,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486388748,1586156.00
02/06/2017 08:45,2,0.000,ALERT,212.16,299.67,59.970,1486388703,"201051344001145","219011344069620",0.00,-6.50,0,297.87,303.28,0.0,0.0,0.000,617214.8,617214.8,24199,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486388750,1586157.00
02/06/2017 08:45,2,0.000,ALERT,212.16,299.07,60.034,1486388703,"201051344000651","219011344069620",0.00,-8.00,0,296.96,302.07,0.0,0.0,0.000,608104.7,608104.7,24502,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486388751,1586158.00
02/06/2017 08:45,2,0.000,ALERT,211.25,298.17,59.986,1486388703,"274151322000088","219011344069620",0.00,-5.50,0,296.66,301.77,0.0,0.0,0.000,831981.5,831981.5,24087,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486388753,1586159.00
02/06/2017 08:45,2,0.000,ALERT,212.38,297.87,59.991,1486388703,"274151322000068","219011344069620",0.00,-5.50,0,296.66,301.17,0.0,0.0,0.000,722118.9,722118.9,24602,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486388755,1586160.00
02/06/2017 08:45,2,0.000,ALERT,211.93,299.97,59.975,1486388703,"201051344001135","219011344069620",0.00,-6.50,0,297.57,303.28,0.0,0.0,0.000,603612.3,603612.3,24569,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486388757,1586161.00
02/06/2017 08:45,2,0.000,ALERT,212.61,301.47,59.991,1486388703,"201051344000594","219011344069620",0.00,-7.00,0,299.07,304.18,0.0,0.0,0.000,619832.6,619832.6,24430,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486388759,1586162.00
02/06/2017 08:45,2,0.000,ALERT,212.16,299.67,59.991,1486388703,"201051344001203","219011344069620",0.00,-7.00,0,297.26,304.18,0.0,0.0,0.000,612015.9,612015.9,24547,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486388760,1586163.00
02/06/2017 08:45,2,0.000,ALERT,211.25,299.07,59.991,1486388703,"274151322000054","219011344069620",0.00,-5.50,0,297.26,302.07,0.0,0.0,0.000,848525.1,848525.1,24102,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486388762,1586164.00
02/06/2017 08:45,2,0.000,ALERT,213.06,300.27,59.991,1486388703,"201051344000867","219011344069620",0.00,-5.50,0,298.77,304.18,0.0,0.0,0.000,606107.6,606107.6,24567,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486388764,1586165.00
02/06/2017 08:45,2,0.000,ALERT,212.16,299.67,59.970,1486388703,"201051344001093","219011344069620",0.00,-5.50,0,296.96,302.68,0.0,0.0,0.000,609255.4,609255.4,24427,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486388766,1586166.00
02/06/2017 08:45,2,0.000,ALERT,212.83,301.17,60.034,1486388703,"201051344000900","219011344069620",0.00,-6.50,0,299.37,303.88,0.0,0.0,0.000,625525.1,625525.1,23995,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486388768,1586167.00
02/06/2017 08:45,2,0.000,ALERT,213.06,299.97,59.996,1486388703,"201051344000648","219011344069620",0.00,-7.00,0,298.77,303.88,0.0,0.0,0.000,614973.3,614973.3,24056,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486388770,1586168.00
02/06/2017 08:45,2,0.000,ALERT,212.61,300.87,59.996,1486388703,"201051344000569","219011344069620",0.00,-6.50,0,299.97,304.78,0.0,0.0,0.000,626877.1,626877.1,23987,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486388771,1586169.00
02/06/2017 08:45,2,0.000,ALERT,212.61,300.57,60.007,1486388703,"201051344000983","219011344069620",0.00,-6.00,0,299.67,304.18,0.0,0.0,0.000,618526.8,618526.8,24163,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486388773,1586170.00
02/06/2017 08:45,2,0.000,ALERT,212.83,300.57,59.991,1486388703,"201051344001158","219011344069620",0.00,-8.00,0,299.07,303.58,0.0,0.0,0.000,606749.7,606749.7,24469,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486388775,1586171.00
02/06/2017 08:45,2,0.000,ALERT,213.06,300.87,59.991,1486388703,"201051344000576","219011344069620",0.00,-6.50,0,299.07,304.18,0.0,0.0,0.000,617842.7,617842.7,24048,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486388777,1586172.00
02/06/2017 08:45,2,0.000,ALERT,211.70,297.57,59.996,1486388703,"274151322000087","219011344069620",0.00,-5.50,0,295.76,301.17,0.0,0.0,0.000,820324.5,820324.5,24367,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486388779,1586173.00
02/06/2017 09:00,2,0.000,ALERT,213.06,301.17,59.996,1486389603,"201051344000645","219011344069620",0.00,-5.50,0,298.77,303.28,0.0,0.0,0.000,616912.0,616912.0,24068,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486389605,1586174.00
02/06/2017 09:00,2,0.000,ALERT,211.70,299.07,60.018,1486389603,"274151322000085","219011344069620",0.00,-6.00,0,296.36,300.57,0.0,0.0,0.000,847112.5,847112.5,24133,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486389607,1586175.00
02/06/2017 09:00,2,0.000,ALERT,213.51,301.17,59.996,1486389603,"201051344000633","219011344069620",0.00,-6.50,0,296.96,302.98,0.0,0.0,0.000,605962.0,605962.0,24542,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486389609,1586176.00
02/06/2017 09:00,2,0.000,ALERT,212.83,301.47,59.991,1486389603,"201051344000469","219011344069620",0.00,-8.00,0,297.87,303.28,0.0,0.0,0.000,608847.8,608847.8,24500,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486389611,1586177.00
02/06/2017 09:00,2,0.000,ALERT,211.70,299.67,60.007,1486389603,"201051344000646","219011344069620",0.00,-7.00,0,297.26,301.47,0.0,0.0,0.000,604733.4,604733.4,24440,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486389613,1586178.00
02/06/2017 09:00,2,0.057,ALERT,211.03,298.77,59.991,1486389603,"274151322000052","219011344069620",13.04,-6.50,0,296.66,301.47,0.0,0.0,0.000,876149.9,876149.9,23892,0,0,0,L,1151911521,0,120.88,122.46,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486389615,1586179.00
02/06/2017 09:00,2,0.000,ALERT,211.93,299.97,60.007,1486389603,"201051344000585","219011344069620",0.00,-6.00,0,297.26,301.77,0.0,0.0,0.000,615224.4,615224.4,24572,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486389616,1586180.00
02/06/2017 09:00,2,0.000,ALERT,211.93,300.57,60.028,1486389603,"201051344001230","219011344069620",0.00,-6.50,0,298.17,301.77,0.0,0.0,0.000,608605.1,608605.1,24280,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486389618,1586181.00
02/06/2017 09:00,2,0.000,ALERT,212.38,300.87,60.018,1486389603,"201051344000582","219011344069620",0.00,-7.00,0,298.77,302.37,0.0,0.0,0.000,600033.0,600033.0,24475,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486389620,1586182.00
02/06/2017 09:00,2,0.000,ALERT,211.25,299.97,59.986,1486389603,"201051344000955","219011344069620",0.00,-6.50,0,297.87,301.47,0.0,0.0,0.000,615395.6,615395.6,24417,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486389622,1586183.00
02/06/2017 09:00,2,0.000,ALERT,211.48,298.17,60.002,1486389603,"274151322000094","219011344069620",0.00,-7.00,0,296.06,299.97,0.0,0.0,0.000,721308.7,721308.7,24699,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486389624,1586184.00
02/06/2017 09:00,2,0.000,ALERT,212.83,302.07,60.012,1486389603,"201051344000579","219011344069620",0.00,-6.50,0,299.37,303.88,0.0,0.0,0.000,624381.7,624381.7,24391,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486389625,1586185.00
02/06/2017 09:00,2,0.000,ALERT,211.70,300.57,59.981,1486389603,"201051344000890","219011344069620",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,612471.2,612471.2,24466,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486389627,1586186.00
02/06/2017 09:00,2,0.000,ALERT,212.16,300.27,59.991,1486389603,"201051344000438","219011344069620",0.00,-7.00,0,297.87,301.77,0.0,0.0,0.000,613573.6,613573.6,24462,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486389629,1586187.00
02/06/2017 09:00,2,0.000,ALERT,212.38,300.27,59.981,1486389603,"201051344000417","219011344069620",0.00,-6.50,0,297.57,301.17,0.0,0.0,0.000,596616.4,596616.4,24640,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486389631,1586188.00
02/06/2017 09:00,2,0.000,ALERT,211.70,299.37,59.975,1486389603,"274151322000083","219011344069620",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,867596.7,867596.7,23930,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1486389633,1586189.00
02/06/2017 09:00,2,0.000,ALERT,212.38,300.27,59.975,1486389603,"274151322000076","219011344069620",0.00,-6.50,0,296.36,301.47,0.0,0.0,0.000,924788.2,924788.2,24040,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1486389634,1586190.00
02/06/2017 09:00,2,0.000,ALERT,213.06,302.37,60.034,1486389603,"201051344000868","219011344069620",0.00,-6.00,0,299.67,304.18,0.0,0.0,0.000,607269.3,607269.3,24520,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486389636,1586191.00
02/06/2017 09:00,2,0.000,ALERT,211.70,299.97,59.949,1486389603,"274151322000095","219011344069620",0.00,-7.00,0,297.57,301.47,0.0,0.0,0.000,916219.8,916219.8,24115,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486389638,1586192.00
02/06/2017 09:00,2,0.000,ALERT,212.61,301.17,59.991,1486389603,"201051344000988","219011344069620",0.00,-6.00,0,296.36,302.98,0.0,0.0,0.000,568964.4,568964.4,24551,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486389640,1586193.00
02/06/2017 09:00,2,0.000,ALERT,211.70,299.07,59.975,1486389603,"201051344001025","219011344069620",0.00,-7.00,0,296.96,302.07,0.0,0.0,0.000,613411.6,613411.6,24582,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486389642,1586194.00
02/06/2017 09:00,2,0.000,ALERT,212.83,301.47,59.975,1486389603,"201051344000458","219011344069620",0.00,-4.00,0,299.07,303.88,0.0,0.0,0.000,617575.5,617575.5,24225,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486389644,1586195.00
02/06/2017 09:00,2,0.000,ALERT,213.29,301.47,59.975,1486389603,"201051344000853","219011344069620",0.00,-6.50,0,298.77,303.58,0.0,0.0,0.000,617115.5,617115.5,24085,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486389645,1586196.00
02/06/2017 09:00,2,0.000,ALERT,212.16,300.27,60.002,1486389603,"201051344000685","219011344069620",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,613459.5,613459.5,24344,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486389647,1586197.00
02/06/2017 09:00,2,0.000,ALERT,212.38,300.27,59.922,1486389603,"201051344000917","219011344069620",0.00,-5.00,0,296.66,301.17,0.0,0.0,0.000,610013.4,610013.4,24369,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486389649,1586198.00
02/06/2017 09:00,2,0.000,ALERT,212.38,300.57,59.970,1486389603,"201051344001145","219011344069620",0.00,-6.50,0,297.87,302.37,0.0,0.0,0.000,617214.8,617214.8,24201,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486389651,1586199.00
02/06/2017 09:00,2,0.000,ALERT,212.16,299.67,59.959,1486389603,"201051344000651","219011344069620",0.00,-8.00,0,297.26,301.17,0.0,0.0,0.000,608104.7,608104.7,24504,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486389653,1586200.00
02/06/2017 09:00,2,0.000,ALERT,211.48,299.67,59.954,1486389603,"274151322000088","219011344069620",0.00,-6.00,0,296.36,300.57,0.0,0.0,0.000,831981.5,831981.5,24089,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486389654,1586201.00
02/06/2017 09:00,2,0.000,ALERT,212.38,298.47,59.991,1486389603,"274151322000068","219011344069620",0.00,-5.50,0,296.06,299.97,0.0,0.0,0.000,722118.9,722118.9,24604,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486389656,1586202.00
02/06/2017 09:00,2,0.000,ALERT,211.70,299.97,59.975,1486389603,"201051344001135","219011344069620",0.00,-6.50,0,297.87,302.07,0.0,0.0,0.000,603612.3,603612.3,24571,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486389658,1586203.00
02/06/2017 09:00,2,0.000,ALERT,212.61,302.07,59.965,1486389603,"201051344000594","219011344069620",0.00,-7.00,0,298.47,303.58,0.0,0.0,0.000,619832.6,619832.6,24432,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486389660,1586204.00
02/06/2017 09:00,2,0.000,ALERT,211.70,299.37,59.965,1486389603,"201051344001203","219011344069620",0.00,-6.50,0,297.57,303.28,0.0,0.0,0.000,612015.9,612015.9,24549,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486389661,1586205.00
02/06/2017 09:00,2,0.016,ALERT,211.25,298.77,59.954,1486389603,"274151322000054","219011344069620",28.39,-5.50,0,296.36,301.17,0.0,0.0,0.000,848525.1,848525.1,24104,0,0,0,L,1151911521,0,121.33,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1486389663,1586206.00
02/06/2017 09:00,2,0.000,ALERT,213.06,300.87,59.965,1486389603,"201051344000867","219011344069620",0.00,-5.50,0,298.17,303.58,0.0,0.0,0.000,606107.6,606107.6,24569,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486389665,1586207.00
02/06/2017 09:00,2,0.000,ALERT,211.93,300.27,59.965,1486389603,"201051344001093","219011344069620",0.00,-5.00,0,297.87,301.77,0.0,0.0,0.000,609255.4,609255.4,24429,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486389667,1586208.00
02/06/2017 09:00,2,0.000,ALERT,212.61,301.47,59.954,1486389603,"201051344000900","219011344069620",0.00,-6.50,0,298.47,302.98,0.0,0.0,0.000,625525.1,625525.1,23997,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486389669,1586209.00
02/06/2017 09:00,2,0.000,ALERT,212.83,300.57,59.965,1486389603,"201051344000648","219011344069620",0.00,-7.00,0,298.17,303.28,0.0,0.0,0.000,614973.3,614973.3,24058,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486389670,1586210.00
02/06/2017 09:00,2,0.000,ALERT,213.06,302.07,59.965,1486389603,"201051344000569","219011344069620",0.00,-6.50,0,299.37,304.18,0.0,0.0,0.000,626877.1,626877.1,23989,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486389672,1586211.00
02/06/2017 09:00,2,0.000,ALERT,212.83,301.77,59.954,1486389603,"201051344000983","219011344069620",0.00,-6.00,0,298.77,303.58,0.0,0.0,0.000,618526.8,618526.8,24165,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486389674,1586212.00
02/06/2017 09:00,2,0.000,ALERT,213.06,301.17,59.965,1486389603,"201051344001158","219011344069620",0.00,-7.00,0,296.96,302.98,0.0,0.0,0.000,606749.7,606749.7,24471,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486389676,1586213.00
02/06/2017 09:00,2,0.000,ALERT,213.29,301.77,59.986,1486389603,"201051344000576","219011344069620",0.00,-7.00,0,298.77,303.58,0.0,0.0,0.000,617842.7,617842.7,24050,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486389678,1586214.00
02/06/2017 09:00,2,0.000,ALERT,211.70,297.87,60.002,1486389603,"274151322000087","219011344069620",0.00,-5.50,0,295.76,299.97,0.0,0.0,0.000,820324.5,820324.5,24369,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486389680,1586215.00
02/06/2017 09:15,2,0.000,ALERT,213.06,299.97,60.007,1486390503,"201051344000645","219011344069620",0.00,-5.50,0,298.47,303.58,0.0,0.0,0.000,616912.0,616912.0,24070,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486390505,1586216.00
02/06/2017 09:15,2,0.000,ALERT,211.48,297.26,59.996,1486390503,"274151322000085","219011344069620",0.00,-5.50,0,296.06,300.87,0.0,0.0,0.000,847112.5,847112.5,24135,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1486390507,1586217.00
02/06/2017 09:15,2,0.000,ALERT,213.29,300.27,59.986,1486390503,"201051344000633","219011344069620",0.00,-6.50,0,297.26,303.28,0.0,0.0,0.000,605962.0,605962.0,24544,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486390509,1586218.00
02/06/2017 09:15,2,0.000,ALERT,212.83,300.27,59.975,1486390503,"201051344000469","219011344069620",0.00,-7.00,0,297.87,303.28,0.0,0.0,0.000,608847.8,608847.8,24502,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486390511,1586219.00
02/06/2017 09:15,2,0.000,ALERT,211.48,299.97,60.002,1486390503,"201051344000646","219011344069620",0.00,-7.00,0,297.57,301.77,0.0,0.0,0.000,604733.4,604733.4,24442,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486390512,1586220.00
02/06/2017 09:15,2,0.043,ALERT,211.25,298.17,59.996,1486390503,"274151322000052","219011344069620",29.22,-6.50,0,296.06,301.77,0.0,0.0,0.000,876149.9,876149.9,23894,0,0,0,L,1151911521,0,120.65,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486390514,1586221.00
02/06/2017 09:15,2,0.000,ALERT,211.70,299.97,60.002,1486390503,"201051344000585","219011344069620",0.00,-6.00,0,297.57,302.07,0.0,0.0,0.000,615224.4,615224.4,24574,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486390516,1586222.00
02/06/2017 09:15,2,0.000,ALERT,211.48,299.67,60.002,1486390503,"201051344001230","219011344069620",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,608605.1,608605.1,24282,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486390518,1586223.00
02/06/2017 09:15,2,0.000,ALERT,212.16,300.57,59.996,1486390503,"201051344000582","219011344069620",0.00,-7.00,0,298.77,302.68,0.0,0.0,0.000,600033.0,600033.0,24477,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486390519,1586224.00
02/06/2017 09:15,2,0.000,ALERT,211.03,299.37,60.023,1486390503,"201051344000955","219011344069620",0.00,-6.00,0,297.87,301.77,0.0,0.0,0.000,615395.6,615395.6,24419,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486390521,1586225.00
02/06/2017 09:15,2,0.000,ALERT,211.25,297.26,59.991,1486390503,"274151322000094","219011344069620",0.00,-7.00,0,295.46,300.27,0.0,0.0,0.000,721308.7,721308.7,24701,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486390523,1586226.00
02/06/2017 09:15,2,0.000,ALERT,212.38,300.27,60.034,1486390503,"201051344000579","219011344069620",0.00,-6.00,0,299.37,304.18,0.0,0.0,0.000,624381.7,624381.7,24393,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486390525,1586227.00
02/06/2017 09:15,2,0.000,ALERT,211.25,300.27,60.007,1486390503,"201051344000890","219011344069620",0.00,-6.00,0,298.17,302.98,0.0,0.0,0.000,612471.2,612471.2,24468,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486390527,1586228.00
02/06/2017 09:15,2,0.000,ALERT,211.48,299.97,59.991,1486390503,"201051344000438","219011344069620",0.00,-6.50,0,297.87,302.37,0.0,0.0,0.000,613573.6,613573.6,24464,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486390528,1586229.00
02/06/2017 09:15,2,0.000,ALERT,211.48,298.77,59.996,1486390503,"201051344000417","219011344069620",0.00,-6.50,0,297.26,301.77,0.0,0.0,0.000,596616.4,596616.4,24642,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486390530,1586230.00
02/06/2017 09:15,2,0.000,ALERT,211.48,298.17,59.991,1486390503,"274151322000083","219011344069620",0.00,-6.00,0,296.66,301.47,0.0,0.0,0.000,867596.7,867596.7,23932,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1486390532,1586231.00
02/06/2017 09:15,2,0.000,ALERT,211.93,297.87,59.975,1486390503,"274151322000076","219011344069620",0.00,-6.00,0,296.36,301.17,0.0,0.0,0.000,924788.2,924788.2,24042,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1486390534,1586232.00
02/06/2017 09:15,2,0.000,ALERT,212.38,300.57,60.044,1486390503,"201051344000868","219011344069620",0.00,-6.00,0,299.37,304.18,0.0,0.0,0.000,607269.3,607269.3,24522,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486390536,1586233.00
02/06/2017 09:15,2,0.000,ALERT,211.25,299.07,60.002,1486390503,"274151322000095","219011344069620",0.00,-7.00,0,297.26,301.77,0.0,0.0,0.000,916219.8,916219.8,24117,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1486390538,1586234.00
02/06/2017 09:15,2,0.000,ALERT,212.16,299.97,60.002,1486390503,"201051344000988","219011344069620",0.00,-6.00,0,296.06,302.98,0.0,0.0,0.000,568964.4,568964.4,24553,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486390540,1586235.00
02/06/2017 09:15,2,0.000,ALERT,211.25,299.07,60.034,1486390503,"201051344001025","219011344069620",0.00,-7.00,0,296.96,302.37,0.0,0.0,0.000,613411.6,613411.6,24584,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486390541,1586236.00
02/06/2017 09:15,2,0.000,ALERT,212.38,299.97,60.023,1486390503,"201051344000458","219011344069620",0.00,-4.00,0,298.77,304.18,0.0,0.0,0.000,617575.5,617575.5,24227,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486390543,1586237.00
02/06/2017 09:15,2,0.000,ALERT,212.83,299.67,59.996,1486390503,"201051344000853","219011344069620",0.00,-6.50,0,298.77,303.88,0.0,0.0,0.000,617115.5,617115.5,24087,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486390545,1586238.00
02/06/2017 09:15,2,0.000,ALERT,211.93,299.97,59.996,1486390503,"201051344000685","219011344069620",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,613459.5,613459.5,24346,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486390547,1586239.00
02/06/2017 09:15,2,0.000,ALERT,211.70,299.67,59.986,1486390503,"201051344000917","219011344069620",0.00,-5.00,0,296.96,301.77,0.0,0.0,0.000,610013.4,610013.4,24371,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486390548,1586240.00
02/06/2017 09:15,2,0.000,ALERT,211.70,299.97,59.991,1486390503,"201051344001145","219011344069620",0.00,-6.50,0,298.17,302.68,0.0,0.0,0.000,617214.8,617214.8,24203,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486390550,1586241.00
02/06/2017 09:15,2,0.000,ALERT,211.48,299.37,59.996,1486390503,"201051344000651","219011344069620",0.00,-8.00,0,297.26,301.17,0.0,0.0,0.000,608104.7,608104.7,24506,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486390552,1586242.00
02/06/2017 09:15,2,0.000,ALERT,210.80,297.57,59.991,1486390503,"274151322000088","219011344069620",0.00,-5.50,0,295.76,300.87,0.0,0.0,0.000,831981.5,831981.5,24091,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486390554,1586243.00
02/06/2017 09:15,2,0.000,ALERT,211.93,297.57,60.012,1486390503,"274151322000068","219011344069620",0.00,-5.50,0,295.76,299.97,0.0,0.0,0.000,722118.9,722118.9,24606,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486390556,1586244.00
02/06/2017 09:15,2,0.000,ALERT,211.03,299.37,59.991,1486390503,"201051344001135","219011344069620",0.00,-6.00,0,297.87,302.37,0.0,0.0,0.000,603612.3,603612.3,24573,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486390558,1586245.00
02/06/2017 09:15,2,0.000,ALERT,211.93,300.57,60.034,1486390503,"201051344000594","219011344069620",0.00,-6.50,0,298.17,303.58,0.0,0.0,0.000,619832.6,619832.6,24434,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486390560,1586246.00
02/06/2017 09:15,2,0.000,ALERT,211.25,299.37,59.991,1486390503,"201051344001203","219011344069620",0.00,-6.50,0,297.57,303.58,0.0,0.0,0.000,612015.9,612015.9,24551,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486390562,1586247.00
02/06/2017 09:15,2,0.016,ALERT,211.03,297.57,59.996,1486390503,"274151322000054","219011344069620",28.69,-5.00,0,296.36,301.47,0.0,0.0,0.000,848525.1,848525.1,24106,0,0,0,L,1151911521,0,121.10,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486390563,1586248.00
02/06/2017 09:15,2,0.000,ALERT,212.83,299.37,59.991,1486390503,"201051344000867","219011344069620",0.00,-5.50,0,297.87,303.88,0.0,0.0,0.000,606107.6,606107.6,24571,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486390565,1586249.00
02/06/2017 09:15,2,0.000,ALERT,211.25,299.67,59.986,1486390503,"201051344001093","219011344069620",0.00,-5.00,0,297.87,301.77,0.0,0.0,0.000,609255.4,609255.4,24431,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486390567,1586250.00
02/06/2017 09:15,2,0.000,ALERT,212.38,300.27,59.981,1486390503,"201051344000900","219011344069620",0.00,-6.50,0,298.17,303.28,0.0,0.0,0.000,625525.1,625525.1,23999,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486390569,1586251.00
02/06/2017 09:15,2,0.000,ALERT,212.61,299.07,59.986,1486390503,"201051344000648","219011344069620",0.00,-7.00,0,297.87,303.58,0.0,0.0,0.000,614973.3,614973.3,24060,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486390571,1586252.00
02/06/2017 09:15,2,0.000,ALERT,212.38,300.27,59.991,1486390503,"201051344000569","219011344069620",0.00,-6.00,0,299.07,304.48,0.0,0.0,0.000,626877.1,626877.1,23991,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486390572,1586253.00
02/06/2017 09:15,2,0.000,ALERT,212.38,300.27,59.981,1486390503,"201051344000983","219011344069620",0.00,-6.00,0,298.47,303.88,0.0,0.0,0.000,618526.8,618526.8,24167,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486390574,1586254.00
02/06/2017 09:15,2,0.000,ALERT,212.61,300.27,59.991,1486390503,"201051344001158","219011344069620",0.00,-8.00,0,297.87,303.28,0.0,0.0,0.000,606749.7,606749.7,24473,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486390576,1586255.00
