ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/06/2017 09:15,2,0.000,ALERT,212.83,300.87,59.991,1486390503,"201051344000576","219011344069620",0.00,-6.00,0,298.47,303.58,0.0,0.0,0.000,617842.7,617842.7,24052,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486390578,1586256.00
02/06/2017 09:15,2,0.000,ALERT,211.03,296.66,59.991,1486390503,"274151322000087","219011344069620",0.00,-5.00,0,295.16,299.97,0.0,0.0,0.000,820324.5,820324.5,24371,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486390579,1586257.00
02/06/2017 09:30,2,0.000,ALERT,212.83,300.27,59.981,1486391403,"201051344000645","219011344069620",0.00,-5.50,0,285.84,302.07,0.0,0.0,0.000,616912.0,616912.0,24072,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486391405,1586258.00
02/06/2017 09:30,2,0.018,ALERT,210.80,297.87,59.991,1486391403,"274151322000085","219011344069620",30.04,-5.00,0,284.04,299.97,0.0,0.0,0.000,847112.5,847112.5,24137,0,0,0,L,1151911521,0,121.55,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486391407,1586259.00
02/06/2017 09:30,2,0.000,ALERT,213.06,300.57,59.981,1486391403,"201051344000633","219011344069620",0.00,-6.50,0,284.04,301.77,0.0,0.0,0.000,605962.0,605962.0,24546,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486391409,1586260.00
02/06/2017 09:30,2,0.000,ALERT,212.61,300.57,59.981,1486391403,"201051344000469","219011344069620",0.00,-7.00,0,284.64,302.07,0.0,0.0,0.000,608847.8,608847.8,24504,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486391411,1586261.00
02/06/2017 09:30,2,0.000,ALERT,211.48,299.67,59.975,1486391403,"201051344000646","219011344069620",0.00,-6.50,0,284.64,302.07,0.0,0.0,0.000,604733.4,604733.4,24444,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486391413,1586262.00
02/06/2017 09:30,2,0.043,ALERT,211.03,299.07,59.981,1486391403,"274151322000052","219011344069620",30.57,-6.00,0,284.04,300.57,0.0,0.0,0.000,876149.9,876149.9,23896,0,0,0,L,1151911521,0,120.42,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486391414,1586263.00
02/06/2017 09:30,2,0.000,ALERT,211.70,300.27,59.981,1486391403,"201051344000585","219011344069620",0.00,-6.00,0,284.64,302.37,0.0,0.0,0.000,615224.4,615224.4,24576,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486391416,1586264.00
02/06/2017 09:30,2,0.000,ALERT,211.70,300.27,59.981,1486391403,"201051344001230","219011344069620",0.00,-6.00,0,285.24,302.68,0.0,0.0,0.000,608605.1,608605.1,24284,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486391418,1586265.00
02/06/2017 09:30,2,0.000,ALERT,212.16,300.87,59.996,1486391403,"201051344000582","219011344069620",0.00,-6.50,0,285.84,303.28,0.0,0.0,0.000,600033.0,600033.0,24479,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486391420,1586266.00
02/06/2017 09:30,2,0.000,ALERT,211.25,299.67,59.996,1486391403,"201051344000955","219011344069620",0.00,-6.00,0,284.94,302.37,0.0,0.0,0.000,615395.6,615395.6,24421,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486391422,1586267.00
02/06/2017 09:30,2,0.000,ALERT,211.03,297.57,59.991,1486391403,"274151322000094","219011344069620",0.00,-7.00,0,283.44,299.37,0.0,0.0,0.000,721308.7,721308.7,24703,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486391424,1586268.00
02/06/2017 09:30,2,0.000,ALERT,212.38,301.17,59.996,1486391403,"201051344000579","219011344069620",0.00,-6.00,0,286.44,302.98,0.0,0.0,0.000,624381.7,624381.7,24395,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486391425,1586269.00
02/06/2017 09:30,2,0.000,ALERT,211.48,300.27,59.965,1486391403,"201051344000890","219011344069620",0.00,-5.50,0,285.84,302.68,0.0,0.0,0.000,612471.2,612471.2,24470,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486391427,1586270.00
02/06/2017 09:30,2,0.000,ALERT,211.70,299.97,60.012,1486391403,"201051344000438","219011344069620",0.00,-6.50,0,285.24,302.07,0.0,0.0,0.000,613573.6,613573.6,24466,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486391429,1586271.00
02/06/2017 09:30,2,0.000,ALERT,211.93,299.67,60.034,1486391403,"201051344000417","219011344069620",0.00,-6.00,0,284.34,301.77,0.0,0.0,0.000,596616.4,596616.4,24644,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486391431,1586272.00
02/06/2017 09:30,2,0.018,ALERT,211.25,298.77,59.996,1486391403,"274151322000083","219011344069620",30.04,-6.00,0,284.64,300.57,0.0,0.0,0.000,867596.7,867596.7,23934,0,0,0,L,1151911521,0,121.10,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486391433,1586273.00
02/06/2017 09:30,2,0.018,ALERT,211.48,298.47,59.996,1486391403,"274151322000076","219011344069620",30.69,-6.00,0,284.04,300.87,0.0,0.0,0.000,924788.2,924788.2,24044,0,0,0,L,1151911521,0,121.55,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486391434,1586274.00
02/06/2017 09:30,2,0.000,ALERT,212.38,301.17,60.002,1486391403,"201051344000868","219011344069620",0.00,-6.00,0,286.44,302.98,0.0,0.0,0.000,607269.3,607269.3,24524,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486391436,1586275.00
02/06/2017 09:30,2,0.012,ALERT,211.03,299.07,59.996,1486391403,"274151322000095","219011344069620",29.52,-7.00,0,284.94,300.87,0.0,0.0,0.000,916219.8,916219.8,24119,0,0,0,L,1151911521,0,121.33,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1486391438,1586276.00
02/06/2017 09:30,2,0.000,ALERT,212.16,300.57,60.034,1486391403,"201051344000988","219011344069620",0.00,-6.00,0,283.14,301.77,0.0,0.0,0.000,568964.4,568964.4,24555,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486391440,1586277.00
02/06/2017 09:30,2,0.000,ALERT,211.48,299.07,59.986,1486391403,"201051344001025","219011344069620",0.00,-7.00,0,284.64,302.07,0.0,0.0,0.000,613411.6,613411.6,24586,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486391442,1586278.00
02/06/2017 09:30,2,0.000,ALERT,212.38,300.57,60.002,1486391403,"201051344000458","219011344069620",0.00,-4.00,0,285.84,302.98,0.0,0.0,0.000,617575.5,617575.5,24229,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486391443,1586279.00
02/06/2017 09:30,2,0.068,ALERT,213.06,301.47,60.007,1486391403,"201051344000853","219011344069620",31.77,-6.00,0,285.84,307.78,2.2,0.2,0.000,617115.5,617115.5,24089,0,0,0,L,1122011218,0,121.55,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1486391445,1586280.00
02/06/2017 09:30,2,0.000,ALERT,212.16,300.27,60.002,1486391403,"201051344000685","219011344069620",0.00,-6.00,0,284.94,302.37,0.0,0.0,0.000,613459.5,613459.5,24348,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486391447,1586281.00
02/06/2017 09:30,2,0.000,ALERT,211.93,299.67,59.996,1486391403,"201051344000917","219011344069620",0.00,-5.00,0,283.74,301.77,0.0,0.0,0.000,610013.4,610013.4,24373,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486391449,1586282.00
02/06/2017 09:30,2,0.000,ALERT,211.93,300.27,59.986,1486391403,"201051344001145","219011344069620",0.00,-6.00,0,285.54,302.37,0.0,0.0,0.000,617214.8,617214.8,24205,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486391451,1586283.00
02/06/2017 09:30,2,0.000,ALERT,211.70,299.07,59.996,1486391403,"201051344000651","219011344069620",0.00,-8.00,0,284.34,301.47,0.0,0.0,0.000,608104.7,608104.7,24508,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486391453,1586284.00
02/06/2017 09:30,2,0.000,ALERT,210.80,298.17,60.007,1486391403,"274151322000088","219011344069620",0.00,-5.00,0,283.74,299.37,0.0,0.0,0.000,831981.5,831981.5,24093,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486391455,1586285.00
02/06/2017 09:30,2,0.000,ALERT,211.70,297.57,59.981,1486391403,"274151322000068","219011344069620",0.00,-5.50,0,283.44,299.07,0.0,0.0,0.000,722118.9,722118.9,24608,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486391456,1586286.00
02/06/2017 09:30,2,0.000,ALERT,211.25,299.37,60.028,1486391403,"201051344001135","219011344069620",0.00,-6.00,0,285.24,302.07,0.0,0.0,0.000,603612.3,603612.3,24575,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486391458,1586287.00
02/06/2017 09:30,2,0.000,ALERT,212.16,301.47,60.002,1486391403,"201051344000594","219011344069620",0.00,-6.50,0,285.54,302.37,0.0,0.0,0.000,619832.6,619832.6,24436,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486391460,1586288.00
02/06/2017 09:30,2,0.000,ALERT,211.70,299.37,60.007,1486391403,"201051344001203","219011344069620",0.00,-6.50,0,284.94,302.98,0.0,0.0,0.000,612015.9,612015.9,24553,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486391462,1586289.00
02/06/2017 09:30,2,0.016,ALERT,211.03,299.07,59.996,1486391403,"274151322000054","219011344069620",30.04,-5.00,0,284.34,300.57,0.0,0.0,0.000,848525.1,848525.1,24108,0,0,0,L,1151911521,0,121.33,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486391463,1586290.00
02/06/2017 09:30,2,0.000,ALERT,212.83,300.27,60.007,1486391403,"201051344000867","219011344069620",0.00,-5.50,0,284.94,302.37,0.0,0.0,0.000,606107.6,606107.6,24573,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486391465,1586291.00
02/06/2017 09:30,2,0.000,ALERT,211.48,299.67,60.012,1486391403,"201051344001093","219011344069620",0.00,-5.00,0,284.94,302.07,0.0,0.0,0.000,609255.4,609255.4,24433,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486391467,1586292.00
02/06/2017 09:30,2,0.000,ALERT,212.38,300.87,60.002,1486391403,"201051344000900","219011344069620",0.00,-6.00,0,285.24,302.07,0.0,0.0,0.000,625525.1,625525.1,24001,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486391469,1586293.00
02/06/2017 09:30,2,0.000,ALERT,212.61,299.67,60.007,1486391403,"201051344000648","219011344069620",0.00,-7.00,0,284.94,302.07,0.0,0.0,0.000,614973.3,614973.3,24062,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486391471,1586294.00
02/06/2017 09:30,2,0.092,ALERT,212.38,301.17,59.996,1486391403,"201051344000569","219011344069620",31.97,-6.00,0,286.44,309.59,3.0,1.0,0.000,626877.3,626877.3,23993,0,0,0,L,1122011218,0,120.65,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486391472,1586295.00
02/06/2017 09:30,2,0.000,ALERT,212.61,300.87,59.981,1486391403,"201051344000983","219011344069620",0.00,-5.50,0,285.84,302.68,0.0,0.0,0.000,618526.8,618526.8,24169,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486391474,1586296.00
02/06/2017 09:30,2,0.000,ALERT,212.61,300.87,60.002,1486391403,"201051344001158","219011344069620",0.00,-7.00,0,284.94,301.77,0.0,0.0,0.000,606749.7,606749.7,24475,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486391476,1586297.00
02/06/2017 09:30,2,0.000,ALERT,213.06,301.17,59.986,1486391403,"201051344000576","219011344069620",0.00,-6.00,0,285.84,302.37,0.0,0.0,0.000,617842.7,617842.7,24054,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486391478,1586298.00
02/06/2017 09:30,2,0.000,ALERT,211.25,297.26,59.996,1486391403,"274151322000087","219011344069620",0.00,-5.00,0,283.14,299.07,0.0,0.0,0.000,820324.5,820324.5,24373,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486391480,1586299.00
02/06/2017 09:45,2,0.000,ALERT,212.83,299.97,59.981,1486392304,"201051344000645","219011344069620",0.00,-5.50,0,298.17,302.98,0.0,0.0,0.000,616912.0,616912.0,24074,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486392306,1586300.00
02/06/2017 09:45,2,0.018,ALERT,211.03,297.87,59.954,1486392304,"274151322000085","219011344069620",29.90,-5.00,0,296.06,303.58,0.0,0.0,0.000,847112.5,847112.5,24139,0,0,0,L,1151911521,0,121.33,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486392307,1586301.00
02/06/2017 09:45,2,0.000,ALERT,213.06,299.97,59.986,1486392304,"201051344000633","219011344069620",0.00,-6.50,0,296.96,302.68,0.0,0.0,0.000,605962.0,605962.0,24548,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486392309,1586302.00
02/06/2017 09:45,2,0.000,ALERT,212.61,300.27,59.981,1486392304,"201051344000469","219011344069620",0.00,-7.00,0,297.26,302.98,0.0,0.0,0.000,608847.8,608847.8,24506,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486392311,1586303.00
02/06/2017 09:45,2,0.000,ALERT,211.25,299.37,59.975,1486392304,"201051344000646","219011344069620",0.00,-6.50,0,297.26,301.47,0.0,0.0,0.000,604733.4,604733.4,24446,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486392313,1586304.00
02/06/2017 09:45,2,0.043,ALERT,210.80,297.87,60.002,1486392304,"274151322000052","219011344069620",30.26,-6.00,0,296.06,303.88,0.0,0.0,0.000,876149.9,876149.9,23898,0,0,0,L,1151911521,0,120.42,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486392315,1586305.00
02/06/2017 09:45,2,0.000,ALERT,211.70,299.37,59.933,1486392304,"201051344000585","219011344069620",0.00,-5.50,0,296.96,301.77,0.0,0.0,0.000,615224.4,615224.4,24578,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486392316,1586306.00
02/06/2017 09:45,2,0.000,ALERT,211.48,299.67,59.975,1486392304,"201051344001230","219011344069620",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,608605.1,608605.1,24286,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486392318,1586307.00
02/06/2017 09:45,2,0.000,ALERT,211.93,300.27,59.970,1486392304,"201051344000582","219011344069620",0.00,-6.50,0,298.17,302.37,0.0,0.0,0.000,600033.0,600033.0,24481,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486392320,1586308.00
02/06/2017 09:45,2,0.000,ALERT,211.03,299.37,59.986,1486392304,"201051344000955","219011344069620",0.00,-6.00,0,297.57,301.47,0.0,0.0,0.000,615395.6,615395.6,24423,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486392322,1586309.00
02/06/2017 09:45,2,0.000,ALERT,211.03,297.26,59.975,1486392304,"274151322000094","219011344069620",0.00,-6.50,0,295.46,302.98,0.0,0.0,0.000,721308.7,721308.7,24705,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486392323,1586310.00
02/06/2017 09:45,2,0.000,ALERT,212.38,300.57,59.970,1486392304,"201051344000579","219011344069620",0.00,-6.00,0,298.77,303.58,0.0,0.0,0.000,624381.7,624381.7,24397,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486392325,1586311.00
02/06/2017 09:45,2,0.000,ALERT,211.25,299.67,59.991,1486392304,"201051344000890","219011344069620",0.00,-5.50,0,297.87,302.68,0.0,0.0,0.000,612471.2,612471.2,24472,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486392327,1586312.00
02/06/2017 09:45,2,0.000,ALERT,211.48,299.07,59.986,1486392304,"201051344000438","219011344069620",0.00,-6.50,0,297.57,302.07,0.0,0.0,0.000,613573.6,613573.6,24468,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486392329,1586313.00
02/06/2017 09:45,2,0.000,ALERT,211.93,299.07,59.986,1486392304,"201051344000417","219011344069620",0.00,-6.00,0,297.26,301.17,0.0,0.0,0.000,596616.4,596616.4,24646,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486392331,1586314.00
02/06/2017 09:45,2,0.020,ALERT,211.03,298.47,59.970,1486392304,"274151322000083","219011344069620",29.80,-6.00,0,296.66,304.48,0.0,0.0,0.000,867596.7,867596.7,23936,0,0,0,L,1151911521,0,120.88,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486392333,1586315.00
02/06/2017 09:45,2,0.018,ALERT,211.70,297.87,60.002,1486392304,"274151322000076","219011344069620",30.47,-6.00,0,296.06,304.18,0.0,0.0,0.000,924788.2,924788.2,24046,0,0,0,L,1151911521,0,121.10,122.46,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486392334,1586316.00
02/06/2017 09:45,2,0.000,ALERT,212.38,300.57,59.996,1486392304,"201051344000868","219011344069620",0.00,-6.00,0,299.07,303.88,0.0,0.0,0.000,607269.3,607269.3,24526,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486392336,1586317.00
02/06/2017 09:45,2,0.012,ALERT,211.25,299.07,59.986,1486392304,"274151322000095","219011344069620",29.30,-7.00,0,297.26,304.48,0.0,0.0,0.000,916219.8,916219.8,24121,0,0,0,L,1151911521,0,121.33,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486392338,1586318.00
02/06/2017 09:45,2,0.000,ALERT,212.16,299.67,59.991,1486392304,"201051344000988","219011344069620",0.00,-6.00,0,295.76,302.68,0.0,0.0,0.000,568964.4,568964.4,24557,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486392340,1586319.00
02/06/2017 09:45,2,0.000,ALERT,211.25,298.47,59.981,1486392304,"201051344001025","219011344069620",0.00,-6.50,0,296.66,302.07,0.0,0.0,0.000,613411.6,613411.6,24588,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486392342,1586320.00
02/06/2017 09:45,2,0.000,ALERT,212.16,299.97,59.986,1486392304,"201051344000458","219011344069620",0.00,-4.00,0,298.47,303.88,0.0,0.0,0.000,617575.5,617575.5,24231,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486392344,1586321.00
02/06/2017 09:45,2,0.068,ALERT,212.83,299.67,59.954,1486392304,"201051344000853","219011344069620",31.69,-6.00,0,298.17,309.29,2.2,0.2,0.000,617115.5,617115.5,24091,0,0,0,L,1122011218,0,121.55,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486392345,1586322.00
02/06/2017 09:45,2,0.000,ALERT,211.93,299.37,59.975,1486392304,"201051344000685","219011344069620",0.00,-6.00,0,297.57,301.77,0.0,0.0,0.000,613459.5,613459.5,24350,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486392347,1586323.00
02/06/2017 09:45,2,0.000,ALERT,211.70,298.47,59.970,1486392304,"201051344000917","219011344069620",0.00,-4.00,0,296.36,301.17,0.0,0.0,0.000,610013.4,610013.4,24375,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486392349,1586324.00
02/06/2017 09:45,2,0.000,ALERT,211.70,299.67,59.928,1486392304,"201051344001145","219011344069620",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,617214.8,617214.8,24207,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486392351,1586325.00
02/06/2017 09:45,2,0.000,ALERT,211.48,298.47,59.970,1486392304,"201051344000651","219011344069620",0.00,-7.00,0,296.96,300.87,0.0,0.0,0.000,608104.7,608104.7,24510,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486392352,1586326.00
02/06/2017 09:45,2,0.000,ALERT,210.80,297.87,59.965,1486392304,"274151322000088","219011344069620",0.00,-5.50,0,295.76,303.28,0.0,0.0,0.000,831981.5,831981.5,24095,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486392354,1586327.00
02/06/2017 09:45,2,0.000,ALERT,211.93,297.26,59.965,1486392304,"274151322000068","219011344069620",0.00,-5.00,0,295.76,302.68,0.0,0.0,0.000,722118.9,722118.9,24610,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486392356,1586328.00
02/06/2017 09:45,2,0.000,ALERT,211.03,299.07,59.959,1486392304,"201051344001135","219011344069620",0.00,-6.00,0,297.57,302.07,0.0,0.0,0.000,603612.3,603612.3,24577,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486392358,1586329.00
02/06/2017 09:45,2,0.000,ALERT,212.16,300.57,59.954,1486392304,"201051344000594","219011344069620",0.00,-6.50,0,298.17,303.28,0.0,0.0,0.000,619832.6,619832.6,24438,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486392360,1586330.00
02/06/2017 09:45,2,0.000,ALERT,211.48,298.77,59.970,1486392304,"201051344001203","219011344069620",0.00,-6.50,0,297.26,303.28,0.0,0.0,0.000,612015.9,612015.9,24555,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486392361,1586331.00
02/06/2017 09:45,2,0.016,ALERT,211.03,297.87,59.959,1486392304,"274151322000054","219011344069620",30.30,-5.00,0,296.06,303.88,0.0,0.0,0.000,848525.1,848525.1,24110,0,0,0,L,1151911521,0,121.10,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486392363,1586332.00
02/06/2017 09:45,2,0.000,ALERT,212.61,299.67,59.959,1486392304,"201051344000867","219011344069620",0.00,-5.50,0,297.57,303.28,0.0,0.0,0.000,606107.6,606107.6,24575,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486392365,1586333.00
02/06/2017 09:45,2,0.000,ALERT,211.48,299.07,59.991,1486392304,"201051344001093","219011344069620",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,609255.4,609255.4,24435,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486392367,1586334.00
02/06/2017 09:45,2,0.000,ALERT,212.38,299.97,59.954,1486392304,"201051344000900","219011344069620",0.00,-5.50,0,297.87,302.98,0.0,0.0,0.000,625525.1,625525.1,24003,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486392369,1586335.00
02/06/2017 09:45,2,0.000,ALERT,212.61,299.37,59.959,1486392304,"201051344000648","219011344069620",0.00,-6.50,0,297.57,302.98,0.0,0.0,0.000,614973.3,614973.3,24064,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486392370,1586336.00
02/06/2017 09:45,2,0.092,ALERT,212.38,300.57,59.959,1486392304,"201051344000569","219011344069620",32.01,-5.50,0,298.77,310.19,3.0,1.0,0.000,626877.5,626877.5,23995,0,0,0,L,1122011218,0,120.88,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486392372,1586337.00
02/06/2017 09:45,2,0.000,ALERT,212.38,300.27,59.954,1486392304,"201051344000983","219011344069620",0.00,-5.50,0,298.47,303.58,0.0,0.0,0.000,618526.8,618526.8,24171,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486392374,1586338.00
02/06/2017 09:45,2,0.000,ALERT,212.61,299.97,59.922,1486392304,"201051344001158","219011344069620",0.00,-7.00,0,297.87,302.68,0.0,0.0,0.000,606749.7,606749.7,24477,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486392376,1586339.00
02/06/2017 09:45,2,0.000,ALERT,212.83,300.27,59.917,1486392304,"201051344000576","219011344069620",0.00,-5.50,0,298.47,303.28,0.0,0.0,0.000,617842.7,617842.7,24056,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486392378,1586340.00
02/06/2017 09:45,2,0.000,ALERT,211.25,297.26,59.944,1486392304,"274151322000087","219011344069620",0.00,-5.00,0,295.16,302.68,0.0,0.0,0.000,820324.5,820324.5,24375,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486392379,1586341.00
02/06/2017 10:00,2,0.000,ALERT,212.83,299.67,59.996,1486393203,"201051344000645","219011344069620",0.00,-5.00,0,297.87,302.68,0.0,0.0,0.000,616912.0,616912.0,24076,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486393205,1586342.00
02/06/2017 10:00,2,0.018,ALERT,211.25,297.57,60.002,1486393203,"274151322000085","219011344069620",31.17,-4.00,0,296.06,300.27,0.0,0.0,0.000,847112.5,847112.5,24141,0,0,0,L,1151911521,0,121.33,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486393207,1586343.00
02/06/2017 10:00,2,0.000,ALERT,213.06,299.67,59.986,1486393203,"201051344000633","219011344069620",0.00,-6.00,0,296.36,302.37,0.0,0.0,0.000,605962.0,605962.0,24550,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486393209,1586344.00
02/06/2017 10:00,2,0.000,ALERT,212.38,299.67,59.986,1486393203,"201051344000469","219011344069620",0.00,-6.50,0,296.96,302.37,0.0,0.0,0.000,608847.8,608847.8,24508,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486393211,1586345.00
02/06/2017 10:00,2,0.000,ALERT,211.03,298.47,59.954,1486393203,"201051344000646","219011344069620",0.00,-6.00,0,296.36,300.87,0.0,0.0,0.000,604733.4,604733.4,24448,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486393213,1586346.00
02/06/2017 10:00,2,0.078,ALERT,211.25,298.77,59.981,1486393203,"274151322000052","219011344069620",16.42,-6.00,0,295.76,300.57,1.3,0.0,0.000,876149.9,876149.9,23900,0,0,0,L,1151911521,0,120.42,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486393214,1586347.00
02/06/2017 10:00,2,0.000,ALERT,211.25,298.77,59.975,1486393203,"201051344000585","219011344069620",0.00,-6.00,0,296.36,301.17,0.0,0.0,0.000,615224.4,615224.4,24580,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486393216,1586348.00
02/06/2017 10:00,2,0.068,ALERT,211.03,298.77,59.981,1486393203,"201051344001230","219011344069620",31.45,-6.00,0,297.26,301.47,2.2,0.2,0.000,608605.1,608605.1,24288,0,0,0,L,1122011218,0,121.55,120.42,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1486393218,1586349.00
02/06/2017 10:00,2,0.000,ALERT,211.70,299.67,59.996,1486393203,"201051344000582","219011344069620",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,600033.0,600033.0,24483,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486393220,1586350.00
02/06/2017 10:00,2,0.000,ALERT,210.57,298.77,59.986,1486393203,"201051344000955","219011344069620",0.00,-5.50,0,296.36,301.17,0.0,0.0,0.000,615395.6,615395.6,24425,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486393222,1586351.00
02/06/2017 10:00,2,0.000,ALERT,211.03,297.26,59.975,1486393203,"274151322000094","219011344069620",0.00,-6.50,0,295.46,299.07,0.0,0.0,0.000,721308.7,721308.7,24707,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486393223,1586352.00
02/06/2017 10:00,2,0.000,ALERT,212.16,299.97,59.981,1486393203,"201051344000579","219011344069620",0.00,-6.00,0,298.47,303.28,0.0,0.0,0.000,624381.7,624381.7,24399,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486393225,1586353.00
02/06/2017 10:00,2,0.000,ALERT,211.03,299.07,59.981,1486393203,"201051344000890","219011344069620",0.00,-5.50,0,296.96,302.37,0.0,0.0,0.000,612471.2,612471.2,24474,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486393227,1586354.00
02/06/2017 10:00,2,0.102,ALERT,211.25,298.77,59.944,1486393203,"201051344000438","219011344069620",31.85,-6.00,0,296.66,308.09,3.3,1.3,0.000,613573.6,613573.6,24470,0,0,0,L,1122011218,0,121.78,120.88,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1486393229,1586355.00
02/06/2017 10:00,2,0.000,ALERT,211.25,297.87,59.981,1486393203,"201051344000417","219011344069620",0.00,-6.00,0,296.06,300.57,0.0,0.0,0.000,596616.4,596616.4,24648,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486393230,1586356.00
02/06/2017 10:00,2,0.018,ALERT,211.48,298.47,59.965,1486393203,"274151322000083","219011344069620",31.09,-5.50,0,296.06,300.57,0.0,0.0,0.000,867596.7,867596.7,23938,0,0,0,L,1151911521,0,120.65,122.23,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486393232,1586357.00
02/06/2017 10:00,2,0.018,ALERT,211.70,297.87,59.975,1486393203,"274151322000076","219011344069620",31.75,-5.50,0,296.06,304.18,0.0,0.0,0.000,924788.2,924788.2,24048,0,0,0,L,1151911521,0,121.10,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486393234,1586358.00
02/06/2017 10:00,2,0.000,ALERT,212.38,300.57,59.981,1486393203,"201051344000868","219011344069620",0.00,-6.00,0,298.17,303.58,0.0,0.0,0.000,607269.3,607269.3,24528,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486393236,1586359.00
02/06/2017 10:00,2,0.012,ALERT,211.48,299.07,59.981,1486393203,"274151322000095","219011344069620",30.81,-6.50,0,296.96,300.87,0.0,0.0,0.000,916219.8,916219.8,24123,0,0,0,L,1151911521,0,121.10,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486393238,1586360.00
02/06/2017 10:00,2,0.000,ALERT,212.16,299.67,59.981,1486393203,"201051344000988","219011344069620",0.00,-5.50,0,295.16,302.37,0.0,0.0,0.000,568964.4,568964.4,24559,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486393240,1586361.00
02/06/2017 10:00,2,0.000,ALERT,211.25,297.87,59.986,1486393203,"201051344001025","219011344069620",0.00,-6.50,0,295.76,301.77,0.0,0.0,0.000,613411.6,613411.6,24590,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486393241,1586362.00
02/06/2017 10:00,2,0.000,ALERT,212.38,299.97,60.023,1486393203,"201051344000458","219011344069620",0.00,-3.50,0,297.87,303.28,0.0,0.0,0.000,617575.5,617575.5,24233,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486393243,1586363.00
02/06/2017 10:00,2,0.143,ALERT,212.83,299.97,59.986,1486393203,"201051344000853","219011344069620",18.09,-6.00,0,297.57,309.89,2.6,0.6,0.000,617115.6,617115.6,24093,0,0,0,L,1122011218,0,121.55,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1486393245,1586364.00
02/06/2017 10:00,2,0.150,ALERT,211.70,299.37,60.034,1486393203,"201051344000685","219011344069620",15.59,-6.00,0,296.66,301.17,2.4,0.4,0.000,613459.6,613459.6,24352,0,0,0,L,1122011218,0,122.23,120.88,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1486393247,1586365.00
02/06/2017 10:00,2,0.131,ALERT,211.70,298.77,59.981,1486393203,"201051344000917","219011344069620",15.15,-4.00,0,295.76,300.57,2.0,0.0,0.000,610013.4,610013.4,24377,0,0,0,L,1122011218,0,121.55,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1486393249,1586366.00
02/06/2017 10:00,2,0.123,ALERT,211.70,299.07,59.975,1486393203,"201051344001145","219011344069620",16.32,-5.50,0,296.96,311.09,2.0,0.1,0.000,617214.8,617214.8,24209,0,0,0,L,1122011218,0,121.55,120.88,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1486393250,1586367.00
02/06/2017 10:00,2,0.000,ALERT,211.48,298.17,59.986,1486393203,"201051344000651","219011344069620",0.00,-7.00,0,296.06,300.57,0.0,0.0,0.000,608104.7,608104.7,24512,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486393252,1586368.00
02/06/2017 10:00,2,0.010,ALERT,210.80,298.17,59.981,1486393203,"274151322000088","219011344069620",27.31,-5.00,0,295.46,299.67,0.0,0.0,0.000,831981.5,831981.5,24097,0,0,0,L,1151911521,0,121.33,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1486393254,1586369.00
02/06/2017 10:00,2,0.000,ALERT,211.93,297.26,59.996,1486393203,"274151322000068","219011344069620",0.00,-5.00,0,295.16,299.07,0.0,0.0,0.000,722118.9,722118.9,24612,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486393256,1586370.00
02/06/2017 10:00,2,0.000,ALERT,211.03,299.07,59.991,1486393203,"201051344001135","219011344069620",0.00,-5.50,0,296.66,301.47,0.0,0.0,0.000,603612.3,603612.3,24579,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486393258,1586371.00
02/06/2017 10:00,2,0.000,ALERT,211.93,300.27,59.991,1486393203,"201051344000594","219011344069620",0.00,-6.50,0,297.57,302.98,0.0,0.0,0.000,619832.6,619832.6,24440,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486393260,1586372.00
02/06/2017 10:00,2,0.000,ALERT,211.25,298.17,59.991,1486393203,"201051344001203","219011344069620",0.00,-6.00,0,296.36,302.68,0.0,0.0,0.000,612015.9,612015.9,24557,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486393262,1586373.00
02/06/2017 10:00,2,0.049,ALERT,210.80,297.57,59.965,1486393203,"274151322000054","219011344069620",16.92,-4.00,0,296.06,300.27,0.8,0.0,0.000,848525.1,848525.1,24112,0,0,0,L,1151911521,0,121.10,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1486393263,1586374.00
02/06/2017 10:00,2,0.000,ALERT,212.38,299.07,59.959,1486393203,"201051344000867","219011344069620",0.00,-5.00,0,296.96,302.98,0.0,0.0,0.000,606107.6,606107.6,24577,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486393265,1586375.00
02/06/2017 10:00,2,0.000,ALERT,211.25,298.47,59.996,1486393203,"201051344001093","219011344069620",0.00,-4.00,0,296.66,300.87,0.0,0.0,0.000,609255.4,609255.4,24437,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486393267,1586376.00
02/06/2017 10:00,2,0.070,ALERT,212.16,299.37,59.991,1486393203,"201051344000900","219011344069620",17.83,-5.50,0,297.26,307.78,1.3,0.0,0.000,625525.1,625525.1,24005,0,0,0,L,1122011218,0,121.33,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1486393269,1586377.00
02/06/2017 10:00,2,0.000,ALERT,212.38,298.77,60.002,1486393203,"201051344000648","219011344069620",0.00,-6.50,0,296.96,302.68,0.0,0.0,0.000,614973.3,614973.3,24066,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486393271,1586378.00
02/06/2017 10:00,2,0.166,ALERT,212.38,300.27,59.954,1486393203,"201051344000569","219011344069620",20.30,-5.50,0,298.47,307.78,3.4,1.4,0.000,626877.7,626877.7,23997,0,0,0,L,1122011218,0,120.88,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1486393273,1586379.00
02/06/2017 10:00,2,0.117,ALERT,212.16,299.67,59.991,1486393203,"201051344000983","219011344069620",15.55,-5.50,0,297.87,310.79,1.9,0.0,0.000,618526.8,618526.8,24173,0,0,0,L,1122011218,0,121.10,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1486393274,1586380.00
02/06/2017 10:00,2,0.000,ALERT,212.38,299.67,59.986,1486393203,"201051344001158","219011344069620",0.00,-6.50,0,297.57,302.37,0.0,0.0,0.000,606749.7,606749.7,24479,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486393276,1586381.00
02/06/2017 10:00,2,0.104,ALERT,212.61,300.27,59.970,1486393203,"201051344000576","219011344069620",31.39,-5.50,0,297.87,302.98,3.3,1.3,0.000,617842.9,617842.9,24058,0,0,0,L,1122011218,0,121.33,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1486393278,1586382.00
02/06/2017 10:00,2,0.029,ALERT,210.80,296.66,59.991,1486393203,"274151322000087","219011344069620",28.33,-4.00,0,294.86,299.07,0.0,0.0,0.000,820324.5,820324.5,24377,0,0,0,L,1151911521,0,121.10,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1486393280,1586383.00
02/06/2017 10:15,2,0.139,ALERT,212.61,299.67,59.965,1486394103,"201051344000645","219011344069620",20.83,-4.00,0,297.26,307.78,3.0,0.9,0.000,616912.1,616912.1,24078,0,0,0,L,1122011218,0,121.55,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1486394105,1586384.00
02/06/2017 10:15,2,0.072,ALERT,210.80,297.57,59.965,1486394103,"274151322000085","219011344069620",23.10,-3.50,0,295.76,299.97,1.7,0.0,0.000,847112.5,847112.5,24143,0,0,0,L,1151911521,0,121.33,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1486394107,1586385.00
02/06/2017 10:15,2,0.000,ALERT,212.83,299.37,59.975,1486394103,"201051344000633","219011344069620",0.00,-6.00,0,295.76,302.37,0.0,0.0,0.000,605962.0,605962.0,24552,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486394109,1586386.00
02/06/2017 10:15,2,0.105,ALERT,212.16,299.97,59.970,1486394103,"201051344000469","219011344069620",31.41,-6.00,0,296.66,302.68,3.4,1.3,0.000,608847.9,608847.9,24510,0,0,0,L,1122011218,0,120.42,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1486394110,1586387.00
02/06/2017 10:15,2,0.123,ALERT,211.48,299.07,59.965,1486394103,"201051344000646","219011344069620",14.19,-6.00,0,296.36,308.99,1.8,0.0,0.000,604733.4,604733.4,24450,0,0,0,L,1122011218,0,121.78,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1486394112,1586388.00
02/06/2017 10:15,2,0.111,ALERT,210.80,297.26,59.965,1486394103,"274151322000052","219011344069620",23.54,-5.00,0,295.76,335.44,2.7,0.6,0.000,876149.9,876149.9,23902,0,0,0,L,1151911521,0,120.42,121.78,0002,-4,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486394114,1586389.00
02/06/2017 10:15,2,0.000,ALERT,211.48,298.77,59.970,1486394103,"201051344000585","219011344069620",0.00,-5.50,0,296.06,300.87,0.0,0.0,0.000,615224.4,615224.4,24582,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486394116,1586390.00
02/06/2017 10:15,2,0.201,ALERT,211.25,299.07,59.965,1486394103,"201051344001230","219011344069620",18.77,-5.00,0,296.96,301.17,3.9,1.8,0.000,608605.4,608605.4,24290,0,0,0,L,1122011218,0,121.78,120.65,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1486394118,1586391.00
02/06/2017 10:15,2,0.088,ALERT,212.16,299.97,59.959,1486394103,"201051344000582","219011344069620",32.16,-6.00,0,297.57,311.09,2.9,0.9,0.000,600033.2,600033.2,24485,0,0,0,L,1122011218,0,121.78,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1486394119,1586392.00
02/06/2017 10:15,2,0.176,ALERT,211.25,299.07,59.959,1486394103,"201051344000955","219011344069620",18.15,-5.50,0,296.66,313.80,3.2,1.2,0.000,615395.8,615395.8,24427,0,0,0,L,1122011218,0,121.10,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1486394121,1586393.00
02/06/2017 10:15,2,0.000,ALERT,211.03,303.28,59.933,1486394103,"274151322000094","219011344069620",42.42,-6.00,0,295.76,407.87,0.0,0.0,0.000,721308.7,721308.7,24709,0,0,0,L,1151911521,0,120.88,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486394123,1586394.00
02/06/2017 10:15,2,0.178,ALERT,212.16,300.87,59.975,1486394103,"201051344000579","219011344069620",17.73,-5.50,0,298.17,308.99,3.2,1.2,0.000,624381.9,624381.9,24401,0,0,0,L,1122011218,0,120.88,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1486394125,1586395.00
02/06/2017 10:15,2,0.182,ALERT,211.25,299.67,59.944,1486394103,"201051344000890","219011344069620",21.43,-5.00,0,297.26,310.49,4.0,1.9,0.000,612471.6,612471.6,24476,0,0,0,L,1122011218,0,121.55,120.42,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1486394127,1586396.00
02/06/2017 10:15,2,0.195,ALERT,211.70,299.07,59.970,1486394103,"201051344000438","219011344069620",22.13,-5.50,0,296.66,308.69,4.4,2.3,0.000,613574.1,613574.1,24472,0,0,0,L,1122011218,0,121.78,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1486394128,1586397.00
02/06/2017 10:15,2,0.209,ALERT,211.70,298.77,59.970,1486394103,"201051344000417","219011344069620",15.01,-5.50,0,296.06,300.27,3.2,1.2,0.000,596616.6,596616.6,24650,0,0,0,L,1122011218,0,121.33,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1486394130,1586398.00
02/06/2017 10:15,2,0.076,ALERT,211.25,298.47,59.965,1486394103,"274151322000083","219011344069620",23.16,-5.50,0,296.36,300.57,1.8,0.0,0.000,867596.7,867596.7,23940,0,0,0,L,1151911521,0,120.88,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1486394132,1586399.00
