ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/06/2017 10:15,2,0.080,ALERT,211.70,298.77,59.975,1486394103,"274151322000076","219011344069620",23.56,-5.50,0,296.06,308.09,1.9,0.0,0.000,924788.2,924788.2,24050,0,0,0,L,1151911521,0,121.10,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1486394134,1586400.00
02/06/2017 10:15,2,0.068,ALERT,212.16,300.27,59.981,1486394103,"201051344000868","219011344069620",31.25,-5.50,0,298.47,303.58,2.2,0.2,0.000,607269.3,607269.3,24530,0,0,0,L,1122011218,0,120.88,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1486394136,1586401.00
02/06/2017 10:15,2,0.062,ALERT,211.03,299.37,59.965,1486394103,"274151322000095","219011344069620",22.32,-6.00,0,296.96,300.87,1.4,0.0,0.000,916219.8,916219.8,24125,0,0,0,L,1151911521,0,121.33,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1486394138,1586402.00
02/06/2017 10:15,2,0.000,ALERT,212.16,299.97,59.975,1486394103,"201051344000988","219011344069620",0.00,-5.50,0,294.86,302.37,0.0,0.0,0.000,568964.4,568964.4,24561,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486394140,1586403.00
02/06/2017 10:15,2,0.000,ALERT,211.25,298.17,59.975,1486394103,"201051344001025","219011344069620",0.00,-6.00,0,296.36,301.17,0.0,0.0,0.000,613411.6,613411.6,24592,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486394141,1586404.00
02/06/2017 10:15,2,0.172,ALERT,212.16,299.97,59.986,1486394103,"201051344000458","219011344069620",21.55,-3.00,0,297.57,307.78,3.8,1.7,0.000,617575.8,617575.8,24235,0,0,0,L,1122011218,0,121.10,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1486394143,1586405.00
02/06/2017 10:15,2,0.189,ACTIVE,212.83,336.34,59.938,1486394103,"201051344000853","219011344069620",25.29,-5.00,0,297.87,349.26,4.8,2.8,0.000,617116.1,617116.1,24095,0,0,0,L,1122011218,0,121.55,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486394144,1586406.00
02/06/2017 10:15,2,0.180,ALERT,211.70,299.07,59.975,1486394103,"201051344000685","219011344069620",23.46,-5.00,0,296.96,335.44,4.3,2.2,0.000,613460.1,613460.1,24354,0,0,0,L,1122011218,0,122.23,120.88,0002,-7,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486394146,1586407.00
02/06/2017 10:15,2,0.191,ACTIVE,211.70,298.47,59.970,1486394103,"201051344000917","219011344069620",19.88,-3.50,0,295.46,305.68,3.9,1.8,0.000,610013.8,610013.8,24379,0,0,0,L,1122011218,0,121.55,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486394147,1586408.00
02/06/2017 10:15,2,0.158,ALERT,211.70,299.07,59.981,1486394103,"201051344001145","219011344069620",22.92,-5.00,0,297.26,336.34,3.7,1.7,0.000,617215.1,617215.1,24211,0,0,0,L,1122011218,0,121.55,120.88,0002,-5,0,0,0,0,0,0,5,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486394149,1586409.00
02/06/2017 10:15,2,0.092,ALERT,211.70,298.47,59.996,1486394103,"201051344000651","219011344069620",31.75,-6.50,0,296.36,309.29,3.0,1.0,0.000,608104.8,608104.8,24514,0,0,0,L,1122011218,0,122.01,120.65,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1486394150,1586410.00
02/06/2017 10:15,2,0.008,ALERT,210.57,297.87,59.975,1486394103,"274151322000088","219011344069620",29.76,-5.00,0,295.16,299.97,0.0,0.0,0.000,831981.5,831981.5,24099,0,0,0,L,1151911521,0,121.55,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486394152,1586411.00
02/06/2017 10:15,2,0.006,ALERT,211.48,296.96,59.975,1486394103,"274151322000068","219011344069620",42.66,-4.00,0,295.16,409.38,0.0,0.0,0.000,722118.9,722118.9,24614,0,0,0,L,1151911521,0,121.33,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486394154,1586412.00
02/06/2017 10:15,2,0.000,ALERT,211.25,299.07,59.981,1486394103,"201051344001135","219011344069620",0.00,-5.50,0,296.96,301.47,0.0,0.0,0.000,603612.3,603612.3,24581,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486394156,1586413.00
02/06/2017 10:15,2,0.148,ALERT,211.93,299.97,59.981,1486394103,"201051344000594","219011344069620",16.22,-6.00,0,296.96,314.40,2.5,0.4,0.000,619832.8,619832.8,24442,0,0,0,L,1122011218,0,120.88,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1486394158,1586414.00
02/06/2017 10:15,2,0.000,ALERT,211.70,298.77,59.970,1486394103,"201051344001203","219011344069620",0.00,-5.50,0,296.66,302.37,0.0,0.0,0.000,612015.9,612015.9,24559,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486394159,1586415.00
02/06/2017 10:15,2,0.074,ACTIVE_NO_POWER,210.80,298.47,59.965,1486394103,"274151322000054","219011344069620",23.30,-3.50,0,296.06,300.27,1.8,0.0,0.000,848525.1,848525.1,24114,0,0,0,L,1151911521,0,121.10,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486394160,1586416.00
02/06/2017 10:15,2,0.000,ALERT,212.61,299.37,60.018,1486394103,"201051344000867","219011344069620",0.00,-5.00,0,296.66,302.98,0.0,0.0,0.000,606107.6,606107.6,24579,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486394162,1586417.00
02/06/2017 10:15,2,0.143,ALERT,211.25,298.77,59.975,1486394103,"201051344001093","219011344069620",32.20,-3.50,0,296.36,308.99,4.7,2.6,0.000,609255.8,609255.8,24439,0,0,0,L,1122011218,0,121.33,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486394164,1586418.00
02/06/2017 10:15,2,0.102,ACTIVE,212.38,317.70,59.981,1486394103,"201051344000900","219011344069620",24.93,-5.00,0,296.96,342.35,2.6,0.6,0.000,625525.1,625525.1,24007,0,0,0,L,1122011218,0,121.10,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486394165,1586419.00
02/06/2017 10:15,2,0.172,ALERT,212.38,299.07,59.975,1486394103,"201051344000648","219011344069620",20.30,-6.00,0,296.96,309.89,3.5,1.5,0.000,614973.6,614973.6,24068,0,0,0,L,1122011218,0,120.65,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1486394167,1586420.00
02/06/2017 10:15,2,0.197,ALERT,212.38,335.74,59.981,1486394103,"201051344000569","219011344069620",27.39,-4.00,0,298.47,353.47,5.5,3.4,0.004,626878.3,626878.3,23999,0,0,0,L,1122011218,0,120.65,122.01,0002,-6,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486394169,1586421.00
02/06/2017 10:15,2,0.150,ACTIVE,211.93,299.67,60.034,1486394103,"201051344000983","219011344069620",23.32,-4.00,0,297.57,303.28,3.6,1.5,0.000,618527.1,618527.1,24175,0,0,0,L,1122011218,0,120.88,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486394169,1586422.00
02/06/2017 10:15,2,0.000,ALERT,212.16,299.67,59.986,1486394103,"201051344001158","219011344069620",0.00,-6.50,0,296.96,302.37,0.0,0.0,0.000,606749.7,606749.7,24481,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486394171,1586423.00
02/06/2017 10:15,2,0.193,ALERT,212.61,300.57,59.981,1486394103,"201051344000576","219011344069620",22.30,-5.00,0,297.87,302.98,4.4,2.3,0.000,617843.3,617843.3,24060,0,0,0,L,1122011218,0,121.33,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1486394173,1586424.00
02/06/2017 10:15,2,0.029,ALERT,210.80,296.06,59.975,1486394103,"274151322000087","219011344069620",30.43,-3.50,0,294.86,299.37,0.0,0.0,0.000,820324.5,820324.5,24379,0,0,0,L,1151911521,0,121.10,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486394175,1586425.00
02/06/2017 10:30,2,0.133,ACTIVE,212.61,299.37,60.002,1486395004,"201051344000645","219011344069620",20.14,-3.50,0,297.87,302.68,2.8,0.7,0.000,616912.3,616912.3,24080,0,0,0,L,1122011218,0,121.33,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486395005,1586426.00
02/06/2017 10:30,2,0.070,ACTIVE_NO_POWER,210.80,297.87,59.975,1486395004,"274151322000085","219011344069620",22.74,-3.00,0,295.76,299.97,1.6,0.0,0.000,847112.5,847112.5,24145,0,0,0,L,1151911521,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486395006,1586427.00
02/06/2017 10:30,2,0.000,ALERT,212.83,299.37,59.975,1486395004,"201051344000633","219011344069620",0.00,-6.00,0,296.06,302.37,0.0,0.0,0.000,605962.0,605962.0,24554,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486395008,1586428.00
02/06/2017 10:30,2,0.105,ALERT,212.38,299.37,59.938,1486395004,"201051344000469","219011344069620",31.23,-6.00,0,296.66,302.68,3.4,1.3,0.000,608848.2,608848.2,24512,0,0,0,L,1122011218,0,120.65,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486395010,1586429.00
02/06/2017 10:30,2,0.119,ALERT,211.25,298.77,60.023,1486395004,"201051344000646","219011344069620",12.31,-5.50,0,296.66,308.69,1.5,0.0,0.000,604733.4,604733.4,24452,0,0,0,L,1122011218,0,121.78,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1486395011,1586430.00
02/06/2017 10:30,2,0.107,ALERT,210.80,298.77,59.975,1486395004,"274151322000052","219011344069620",23.30,-4.00,0,296.06,334.84,2.5,0.5,0.000,876150.1,876150.1,23904,0,0,0,L,1151911521,0,120.65,121.78,0002,-3,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486395013,1586431.00
02/06/2017 10:30,2,0.000,ALERT,211.25,298.77,59.981,1486395004,"201051344000585","219011344069620",0.00,-5.00,0,296.66,301.17,0.0,0.0,0.000,615224.4,615224.4,24584,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486395015,1586432.00
02/06/2017 10:30,2,0.182,ACTIVE,211.25,299.37,59.981,1486395004,"201051344001230","219011344069620",20.18,-4.00,0,297.57,301.17,3.7,1.7,0.000,608605.9,608605.9,24292,0,0,0,L,1122011218,0,121.78,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486395016,1586433.00
02/06/2017 10:30,2,0.088,ALERT,211.93,299.67,59.981,1486395004,"201051344000582","219011344069620",32.03,-5.50,0,297.57,310.19,2.9,0.9,0.000,600033.2,600033.2,24487,0,0,0,L,1122011218,0,121.78,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1486395018,1586434.00
02/06/2017 10:30,2,0.172,ACTIVE,210.80,298.77,59.991,1486395004,"201051344000955","219011344069620",17.35,-5.00,0,296.96,301.17,3.0,1.0,0.000,615396.1,615396.1,24429,0,0,0,L,1122011218,0,120.88,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486395019,1586435.00
02/06/2017 10:30,2,0.000,ALERT,210.80,384.13,59.975,1486395004,"274151322000094","219011344069620",42.22,-6.00,0,295.76,408.78,0.0,0.0,0.000,721308.7,721308.7,24711,0,0,0,L,1151911521,0,120.65,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486395021,1586436.00
02/06/2017 10:30,2,0.174,ACTIVE,212.38,300.57,59.975,1486395004,"201051344000579","219011344069620",17.16,-5.00,0,298.47,303.58,3.0,1.0,0.000,624382.1,624382.1,24403,0,0,0,L,1122011218,0,121.10,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486395021,1586437.00
02/06/2017 10:30,2,0.178,ACTIVE,211.25,299.37,59.986,1486395004,"201051344000890","219011344069620",21.05,-4.00,0,297.57,301.77,3.8,1.7,0.000,612472.0,612472.0,24478,0,0,0,L,1122011218,0,121.78,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486395022,1586438.00
02/06/2017 10:30,2,0.191,ACTIVE,211.48,298.77,59.975,1486395004,"201051344000438","219011344069620",21.79,-5.00,0,297.26,300.87,4.3,2.2,0.000,613574.7,613574.7,24474,0,0,0,L,1122011218,0,121.78,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486395023,1586439.00
02/06/2017 10:30,2,0.205,ALERT,211.48,298.17,60.018,1486395004,"201051344000417","219011344069620",13.88,-5.00,0,296.36,300.57,2.9,0.9,0.000,596616.9,596616.9,24652,0,0,0,L,1122011218,0,121.33,120.88,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1486395025,1586440.00
02/06/2017 10:30,2,0.074,ACTIVE_NO_POWER,211.03,298.47,59.970,1486395004,"274151322000083","219011344069620",22.92,-5.00,0,296.06,300.27,1.7,0.0,0.000,867596.7,867596.7,23942,0,0,0,L,1151911521,0,120.65,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486395026,1586441.00
02/06/2017 10:30,2,0.078,ACTIVE_NO_POWER,211.70,298.77,59.959,1486395004,"274151322000076","219011344069620",23.32,-4.00,0,296.06,300.27,1.8,0.0,0.000,924788.2,924788.2,24052,0,0,0,L,1151911521,0,121.33,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486395027,1586442.00
02/06/2017 10:30,2,0.066,ALERT,212.16,300.27,59.965,1486395004,"201051344000868","219011344069620",31.07,-5.00,0,298.47,303.58,2.0,0.0,0.000,607269.4,607269.4,24532,0,0,0,L,1122011218,0,121.10,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486395029,1586443.00
02/06/2017 10:30,2,0.061,ACTIVE_NO_POWER,211.03,298.77,59.970,1486395004,"274151322000095","219011344069620",21.97,-5.50,0,296.96,300.87,1.4,0.0,0.000,916219.8,916219.8,24127,0,0,0,L,1151911521,0,121.10,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486395030,1586444.00
02/06/2017 10:30,2,0.000,ALERT,211.93,299.37,59.959,1486395004,"201051344000988","219011344069620",0.00,-5.00,0,295.16,302.68,0.0,0.0,0.000,568964.4,568964.4,24563,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486395031,1586445.00
02/06/2017 10:30,2,0.000,ALERT,211.03,297.87,59.917,1486395004,"201051344001025","219011344069620",0.00,-5.50,0,295.76,301.17,0.0,0.0,0.000,613411.6,613411.6,24594,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486395033,1586446.00
02/06/2017 10:30,2,0.172,ACTIVE,212.16,299.67,59.944,1486395004,"201051344000458","219011344069620",21.27,-2.50,0,298.17,303.58,3.7,1.7,0.000,617576.3,617576.3,24237,0,0,0,L,1122011218,0,121.10,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486395034,1586447.00
02/06/2017 10:30,2,0.189,ALERT,213.06,318.61,59.965,1486395004,"201051344000853","219011344069620",23.26,-3.50,0,297.57,361.59,4.5,2.4,0.000,617116.7,617116.7,24096,0,0,0,L,1122011218,0,121.78,122.01,0002,-4,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486395036,1586448.00
02/06/2017 10:30,2,0.178,ALERT,211.70,298.77,59.975,1486395004,"201051344000685","219011344069620",23.28,-4.00,0,296.96,335.74,4.2,2.1,0.000,613460.6,613460.6,24356,0,0,0,L,1122011218,0,122.23,120.88,0002,-6,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486395038,1586449.00
02/06/2017 10:30,2,0.180,ACTIVE,211.48,298.17,59.959,1486395004,"201051344000917","219011344069620",20.73,-3.00,0,295.16,314.10,3.8,1.7,0.000,610014.2,610014.2,24380,0,0,0,L,1122011218,0,121.33,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486395038,1586450.00
02/06/2017 10:30,2,0.152,ALERT,211.48,299.07,60.007,1486395004,"201051344001145","219011344069620",23.52,-4.00,0,297.57,336.34,3.6,1.6,0.000,617215.5,617215.5,24213,0,0,0,L,1122011218,0,121.55,120.88,0002,-4,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486395040,1586451.00
02/06/2017 10:30,2,0.090,ALERT,211.25,297.87,59.981,1486395004,"201051344000651","219011344069620",31.65,-6.00,0,296.06,309.29,2.9,0.9,0.000,608105.0,608105.0,24516,0,0,0,L,1122011218,0,121.78,120.42,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486395042,1586452.00
02/06/2017 10:30,2,0.008,ALERT,210.57,297.87,59.970,1486395004,"274151322000088","219011344069620",29.62,-3.50,0,295.16,299.37,0.0,0.0,0.000,831981.5,831981.5,24101,0,0,0,L,1151911521,0,121.33,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486395044,1586453.00
02/06/2017 10:30,2,0.008,ALERT,211.70,296.66,59.954,1486395004,"274151322000068","219011344069620",42.54,-3.50,0,295.46,409.98,0.0,0.0,0.000,722118.9,722118.9,24616,0,0,0,L,1151911521,0,121.33,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486395046,1586454.00
02/06/2017 10:30,2,0.000,ALERT,210.80,298.47,59.991,1486395004,"201051344001135","219011344069620",0.00,-5.00,0,296.66,301.17,0.0,0.0,0.000,603612.3,603612.3,24583,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486395047,1586455.00
02/06/2017 10:30,2,0.146,ALERT,211.93,300.27,59.970,1486395004,"201051344000594","219011344069620",15.61,-5.50,0,296.96,313.80,2.3,0.3,0.000,619832.9,619832.9,24444,0,0,0,L,1122011218,0,121.10,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1486395049,1586456.00
02/06/2017 10:30,2,0.000,ALERT,211.03,297.87,59.949,1486395004,"201051344001203","219011344069620",0.00,-5.50,0,296.36,302.07,0.0,0.0,0.000,612015.9,612015.9,24561,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486395051,1586457.00
02/06/2017 10:30,2,0.074,ACTIVE_NO_POWER,210.80,297.57,59.981,1486395004,"274151322000054","219011344069620",22.82,-3.00,0,295.76,299.67,1.7,0.0,0.000,848525.1,848525.1,24115,0,0,0,L,1151911521,0,120.88,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486395052,1586458.00
02/06/2017 10:30,2,0.000,ALERT,212.38,299.07,59.975,1486395004,"201051344000867","219011344069620",0.00,-4.00,0,297.26,302.98,0.0,0.0,0.000,606107.6,606107.6,24581,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486395054,1586459.00
02/06/2017 10:30,2,0.141,ALERT,211.25,298.77,59.986,1486395004,"201051344001093","219011344069620",32.08,-3.50,0,296.36,309.29,4.6,2.5,0.000,609256.1,609256.1,24441,0,0,0,L,1122011218,0,121.33,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1486395056,1586460.00
02/06/2017 10:30,2,0.102,ALERT,212.16,300.57,59.981,1486395004,"201051344000900","219011344069620",23.66,-3.50,0,296.96,345.66,2.5,0.5,0.000,625525.3,625525.3,24008,0,0,0,L,1122011218,0,121.33,121.55,0002,-6,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486395057,1586461.00
02/06/2017 10:30,2,0.170,ACTIVE,212.38,299.07,59.981,1486395004,"201051344000648","219011344069620",20.06,-5.50,0,296.96,302.68,3.5,1.5,0.000,614973.9,614973.9,24070,0,0,0,L,1122011218,0,120.88,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486395058,1586462.00
02/06/2017 10:30,2,0.195,ACTIVE,212.61,336.34,59.986,1486395004,"201051344000569","219011344069620",27.35,-3.00,0,298.47,357.98,5.5,3.3,0.000,626879.2,626879.2,24001,0,0,0,L,1122011218,0,121.10,122.01,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486395059,1586463.00
02/06/2017 10:30,2,0.148,ACTIVE,212.16,299.97,59.954,1486395004,"201051344000983","219011344069620",23.20,-3.50,0,298.47,331.23,3.5,1.5,0.000,618527.4,618527.4,24176,0,0,0,L,1122011218,0,121.10,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486395060,1586464.00
02/06/2017 10:30,2,0.000,ALERT,212.38,299.67,59.986,1486395004,"201051344001158","219011344069620",0.00,-6.00,0,297.26,302.68,0.0,0.0,0.000,606749.7,606749.7,24483,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486395062,1586465.00
02/06/2017 10:30,2,0.189,ACTIVE,212.83,300.27,59.991,1486395004,"201051344000576","219011344069620",22.40,-4.00,0,298.47,302.98,4.3,2.3,0.000,617843.9,617843.9,24062,0,0,0,L,1122011218,0,121.33,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486395063,1586466.00
02/06/2017 10:30,2,0.029,ALERT,211.25,297.26,59.986,1486395004,"274151322000087","219011344069620",30.32,-3.50,0,294.56,299.07,0.0,0.0,0.000,820324.5,820324.5,24381,0,0,0,L,1151911521,0,121.10,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486395065,1586467.00
02/06/2017 10:45,2,0.133,ACTIVE,212.61,299.37,59.981,1486395903,"201051344000645","219011344069620",19.40,-3.00,0,297.57,302.07,2.6,0.6,0.000,616912.6,616912.6,24081,0,0,0,L,1122011218,0,121.55,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486395904,1586468.00
02/06/2017 10:45,2,0.068,ALERT,211.03,297.57,59.975,1486395903,"274151322000085","219011344069620",22.36,-2.00,0,295.16,338.44,1.6,0.0,0.000,847112.5,847112.5,24146,0,0,0,L,1151911521,0,121.55,121.78,0002,-1,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486395906,1586469.00
02/06/2017 10:45,2,0.080,ALERT,212.61,299.07,59.975,1486395903,"201051344000633","219011344069620",30.97,-5.50,0,295.46,309.89,2.5,0.5,0.000,605962.0,605962.0,24556,0,0,0,L,1122011218,0,121.55,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1486395908,1586470.00
02/06/2017 10:45,2,0.104,ALERT,212.16,299.37,59.975,1486395903,"201051344000469","219011344069620",31.03,-5.50,0,296.36,310.79,3.3,1.2,0.000,608848.5,608848.5,24514,0,0,0,L,1122011218,0,120.65,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486395910,1586471.00
02/06/2017 10:45,2,0.057,ALERT,211.03,298.17,59.970,1486395903,"201051344000646","219011344069620",29.68,-4.00,0,295.76,308.39,1.6,0.0,0.000,604733.5,604733.5,24454,0,0,0,L,1122011218,0,121.55,120.65,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1486395911,1586472.00
02/06/2017 10:45,2,0.104,ALERT,210.80,297.87,59.970,1486395903,"274151322000052","219011344069620",22.94,-3.00,0,296.36,349.56,2.4,0.4,0.000,876150.3,876150.3,23906,0,0,0,L,1151911521,0,120.42,122.01,0002,-2,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486395913,1586473.00
02/06/2017 10:45,2,0.000,ALERT,211.48,298.47,59.938,1486395903,"201051344000585","219011344069620",0.00,-4.00,0,295.76,300.57,0.0,0.0,0.000,615224.4,615224.4,24586,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486395915,1586474.00
02/06/2017 10:45,2,0.164,ALERT,211.48,298.77,59.975,1486395903,"201051344001230","219011344069620",21.57,-3.50,0,297.57,355.88,3.6,1.5,0.000,608606.4,608606.4,24293,0,0,0,L,1122011218,0,121.55,120.65,0002,-6,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486395917,1586475.00
02/06/2017 10:45,2,0.088,ALERT,211.93,299.07,59.975,1486395903,"201051344000582","219011344069620",31.87,-5.00,0,296.96,309.89,2.9,0.8,0.000,600033.4,600033.4,24489,0,0,0,L,1122011218,0,121.55,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1486395919,1586476.00
02/06/2017 10:45,2,0.168,ACTIVE,211.25,298.17,59.975,1486395903,"201051344000955","219011344069620",16.26,-4.00,0,296.36,300.27,2.8,0.8,0.000,615396.5,615396.5,24430,0,0,0,L,1122011218,0,120.88,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486395920,1586477.00
02/06/2017 10:45,2,0.000,ALERT,211.25,296.96,59.970,1486395903,"274151322000094","219011344069620",41.98,-5.50,0,294.86,413.89,0.0,0.0,0.000,721308.7,721308.7,24713,0,0,0,L,1151911521,0,120.88,122.23,0100,-5,0,0,0,0,0,0,91,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486395921,1586478.00
02/06/2017 10:45,2,0.168,ACTIVE,211.93,299.37,59.975,1486395903,"201051344000579","219011344069620",16.04,-4.00,0,298.17,302.98,2.7,0.7,0.000,624382.5,624382.5,24404,0,0,0,L,1122011218,0,121.10,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486395922,1586479.00
02/06/2017 10:45,2,0.176,ACTIVE,211.25,298.77,59.975,1486395903,"201051344000890","219011344069620",20.46,-3.50,0,296.96,301.47,3.6,1.6,0.000,612472.5,612472.5,24479,0,0,0,L,1122011218,0,121.55,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486395923,1586480.00
02/06/2017 10:45,2,0.188,ALERT,211.48,298.47,59.975,1486395903,"201051344000438","219011344069620",21.23,-4.00,0,296.66,334.24,4.0,2.0,0.000,613575.3,613575.3,24475,0,0,0,L,1122011218,0,121.78,120.88,0002,-4,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486395925,1586481.00
02/06/2017 10:45,2,0.152,ALERT,211.70,298.17,59.981,1486395903,"201051344000417","219011344069620",20.95,-4.00,0,295.76,300.27,3.2,1.2,0.000,596617.3,596617.3,24654,0,0,0,L,1122011218,0,121.33,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1486395927,1586482.00
02/06/2017 10:45,2,0.072,ALERT,211.25,298.47,59.975,1486395903,"274151322000083","219011344069620",22.48,-3.50,0,295.76,341.75,1.6,0.0,0.000,867596.7,867596.7,23943,0,0,0,L,1151911521,0,120.88,122.01,0002,-6,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486395929,1586483.00
02/06/2017 10:45,2,0.074,ALERT,211.70,298.47,59.981,1486395903,"274151322000076","219011344069620",23.00,-3.00,0,295.76,346.26,1.8,0.0,0.000,924788.2,924788.2,24053,0,0,0,L,1151911521,0,121.10,122.23,0002,-2,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486395930,1586484.00
02/06/2017 10:45,2,0.068,ALERT,212.16,299.97,59.975,1486395903,"201051344000868","219011344069620",30.93,-5.00,0,298.17,308.69,2.1,0.2,0.000,607269.4,607269.4,24534,0,0,0,L,1122011218,0,120.88,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486395932,1586485.00
02/06/2017 10:45,2,0.059,ACTIVE_NO_POWER,211.03,299.07,59.991,1486395903,"274151322000095","219011344069620",21.51,-5.00,0,296.36,300.27,1.3,0.0,0.000,916219.8,916219.8,24128,0,0,0,L,1151911521,0,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486395933,1586486.00
02/06/2017 10:45,2,0.000,ALERT,211.93,299.07,59.981,1486395903,"201051344000988","219011344069620",0.00,-5.00,0,294.86,301.77,0.0,0.0,0.000,568964.4,568964.4,24565,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486395935,1586487.00
02/06/2017 10:45,2,0.076,ALERT,211.25,297.57,59.991,1486395903,"201051344001025","219011344069620",31.03,-5.50,0,295.46,309.29,2.4,0.4,0.000,613411.6,613411.6,24596,0,0,0,L,1122011218,0,121.10,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1486395937,1586488.00
02/06/2017 10:45,2,0.166,ALERT,211.93,299.37,59.991,1486395903,"201051344000458","219011344069620",20.79,-2.00,0,297.87,335.74,3.5,1.5,0.000,617576.8,617576.8,24238,0,0,0,L,1122011218,0,121.10,121.78,0002,-5,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486395939,1586489.00
02/06/2017 10:45,2,0.174,ALERT,212.61,323.11,59.981,1486395903,"201051344000853","219011344069620",24.75,-3.00,0,297.26,339.95,4.4,2.3,0.000,617117.5,617117.5,24098,0,0,0,L,1122011218,0,121.55,121.78,0002,-3,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486395941,1586490.00
02/06/2017 10:45,2,0.172,ALERT,211.93,298.77,59.981,1486395903,"201051344000685","219011344069620",22.98,-3.50,0,296.66,353.77,4.0,2.0,0.000,613461.3,613461.3,24358,0,0,0,L,1122011218,0,122.23,120.88,0002,-6,0,0,0,0,0,0,4,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486395943,1586491.00
02/06/2017 10:45,2,0.162,ALERT,211.70,298.17,59.981,1486395903,"201051344000917","219011344069620",22.54,-2.00,0,295.16,357.08,3.7,1.6,0.000,610014.8,610014.8,24381,0,0,0,L,1122011218,0,121.33,121.33,0002,-5,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486395945,1586492.00
02/06/2017 10:45,2,0.154,ALERT,211.93,298.77,59.981,1486395903,"201051344001145","219011344069620",22.09,-3.50,0,297.26,353.17,3.5,1.4,0.000,617216.0,617216.0,24215,0,0,0,L,1122011218,0,121.55,121.10,0002,-4,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486395946,1586493.00
02/06/2017 10:45,2,0.088,ALERT,211.25,297.57,59.986,1486395903,"201051344000651","219011344069620",31.49,-5.50,0,295.76,310.19,2.9,0.8,0.000,608105.2,608105.2,24518,0,0,0,L,1122011218,0,121.78,120.65,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486395948,1586494.00
02/06/2017 10:45,2,0.006,ALERT,210.35,296.96,59.970,1486395903,"274151322000088","219011344069620",29.42,-3.50,0,294.56,299.37,0.0,0.0,0.000,831981.5,831981.5,24103,0,0,0,L,1151911521,0,121.55,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1486395950,1586495.00
02/06/2017 10:45,2,0.008,ALERT,211.93,363.39,59.959,1486395903,"274151322000068","219011344069620",42.32,-3.00,0,294.86,413.89,0.0,0.0,0.000,722118.9,722118.9,24618,0,0,0,L,1151911521,0,121.55,122.23,0100,-3,0,0,0,0,0,0,44,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486395952,1586496.00
02/06/2017 10:45,2,0.057,ALERT,211.25,298.47,59.954,1486395903,"201051344001135","219011344069620",31.65,-4.00,0,296.36,313.80,1.9,0.0,0.000,603612.3,603612.3,24585,0,0,0,L,1122011218,0,121.33,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486395954,1586497.00
02/06/2017 10:45,2,0.143,ACTIVE,211.70,299.67,60.028,1486395903,"201051344000594","219011344069620",14.73,-5.50,0,296.96,302.37,2.1,0.2,0.000,619833.1,619833.1,24446,0,0,0,L,1122011218,0,120.88,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486395955,1586498.00
02/06/2017 10:45,2,0.066,ALERT,211.48,298.17,59.970,1486395903,"201051344001203","219011344069620",31.15,-5.00,0,296.06,309.89,2.2,0.2,0.000,612016.0,612016.0,24563,0,0,0,L,1122011218,0,122.01,120.65,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486395957,1586499.00
02/06/2017 10:45,2,0.070,ALERT,210.80,298.17,59.970,1486395903,"274151322000054","219011344069620",23.06,-2.00,0,296.06,346.26,1.7,0.0,0.000,848525.1,848525.1,24116,0,0,0,L,1151911521,0,121.10,121.55,0002,-2,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486395958,1586500.00
02/06/2017 10:45,2,0.000,ALERT,212.38,298.77,59.986,1486395903,"201051344000867","219011344069620",0.00,-4.00,0,296.66,302.37,0.0,0.0,0.000,606107.6,606107.6,24583,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486395960,1586501.00
02/06/2017 10:45,2,0.141,ALERT,211.48,298.47,59.975,1486395903,"201051344001093","219011344069620",31.99,-3.00,0,296.06,309.29,4.6,2.5,0.000,609256.6,609256.6,24443,0,0,0,L,1122011218,0,121.33,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1486395962,1586502.00
02/06/2017 10:45,2,0.102,ALERT,211.93,299.37,59.981,1486395903,"201051344000900","219011344069620",23.46,-3.00,0,297.57,356.48,2.4,0.4,0.000,625525.5,625525.5,24010,0,0,0,L,1122011218,0,121.10,121.55,0002,-5,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486395964,1586503.00
02/06/2017 10:45,2,0.168,ACTIVE,212.16,298.47,59.981,1486395903,"201051344000648","219011344069620",19.76,-5.00,0,296.96,302.07,3.4,1.3,0.000,614974.3,614974.3,24071,0,0,0,L,1122011218,0,120.65,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486395965,1586504.00
02/06/2017 10:45,2,0.191,ALERT,212.38,335.14,59.975,1486395903,"201051344000569","219011344069620",27.15,-2.50,0,298.47,342.35,5.3,3.2,0.000,626880.1,626880.1,24002,0,0,0,L,1122011218,0,120.88,121.78,0002,-5,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486395966,1586505.00
02/06/2017 10:45,2,0.150,ALERT,212.16,299.37,60.018,1486395903,"201051344000983","219011344069620",23.02,-3.00,0,297.87,356.48,3.6,1.5,0.000,618527.9,618527.9,24177,0,0,0,L,1122011218,0,121.10,121.33,0002,-3,0,0,0,0,0,0,4,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486395968,1586506.00
02/06/2017 10:45,2,0.051,ALERT,212.38,299.07,59.975,1486395903,"201051344001158","219011344069620",30.83,-6.00,0,296.66,301.77,1.7,0.0,0.000,606749.7,606749.7,24485,0,0,0,L,1122011218,0,120.88,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486395970,1586507.00
02/06/2017 10:45,2,0.186,ALERT,212.61,299.67,59.949,1486395903,"201051344000576","219011344069620",22.22,-3.00,0,297.87,342.95,4.2,2.1,0.000,617844.6,617844.6,24063,0,0,0,L,1122011218,0,121.33,121.78,0002,-6,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486395972,1586508.00
02/06/2017 10:45,2,0.029,ALERT,211.03,296.66,59.949,1486395903,"274151322000087","219011344069620",30.20,-3.00,0,293.96,298.77,0.0,0.0,0.000,820324.5,820324.5,24383,0,0,0,L,1151911521,0,121.33,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1486395974,1586509.00
02/06/2017 11:00,2,0.154,ACTIVE,212.83,300.57,60.018,1486396803,"201051344000645","219011344069620",23.97,-2.50,0,297.26,302.37,3.8,1.7,0.000,616912.9,616912.9,24082,0,0,0,L,1122011218,0,121.55,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486396804,1586510.00
02/06/2017 11:00,2,0.088,ACTIVE,211.03,335.44,59.996,1486396803,"274151322000085","219011344069620",29.04,-0.50,0,294.86,346.86,2.6,0.6,0.000,847112.5,847112.5,24148,0,0,0,L,1151911521,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486396805,1586511.00
02/06/2017 11:00,2,0.080,ALERT,213.06,300.57,59.986,1486396803,"201051344000633","219011344069620",31.99,-5.00,0,295.46,311.99,2.6,0.6,0.000,605962.1,605962.1,24558,0,0,0,L,1122011218,0,121.78,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486396807,1586512.00
02/06/2017 11:00,2,0.104,ALERT,212.16,300.27,59.975,1486396803,"201051344000469","219011344069620",32.07,-5.00,0,296.06,310.79,3.4,1.4,0.000,608848.8,608848.8,24516,0,0,0,L,1122011218,0,120.65,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486396809,1586513.00
02/06/2017 11:00,2,0.154,ALERT,211.25,298.47,60.018,1486396803,"201051344000646","219011344069620",19.04,-4.00,0,295.76,308.39,3.0,1.0,0.000,604733.6,604733.6,24456,0,0,0,L,1122011218,0,121.78,120.88,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1486396811,1586514.00
02/06/2017 11:00,2,0.129,ACTIVE,210.80,334.54,60.002,1486396803,"274151322000052","219011344069620",28.96,-1.50,0,295.46,345.06,3.8,1.8,0.009,876150.6,876150.6,23908,0,0,0,L,1151911521,0,120.65,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486396811,1586515.00
02/06/2017 11:00,2,0.000,ALERT,211.70,299.07,59.975,1486396803,"201051344000585","219011344069620",0.00,-3.50,0,296.06,300.57,0.0,0.0,0.000,615224.4,615224.4,24588,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486396813,1586516.00
02/06/2017 11:00,2,0.217,ACTIVE,211.48,333.93,60.007,1486396803,"201051344001230","219011344069620",22.94,-2.50,0,297.26,353.17,5.1,3.0,0.004,608607.0,608607.0,24295,0,0,0,L,1122011218,0,121.78,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486396814,1586517.00
02/06/2017 11:00,2,0.164,ALERT,211.93,299.37,60.023,1486396803,"201051344000582","219011344069620",20.04,-4.00,0,297.26,308.69,3.4,1.3,0.000,600033.6,600033.6,24491,0,0,0,L,1122011218,0,121.78,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1486396816,1586518.00
02/06/2017 11:00,2,0.193,ACTIVE,211.25,299.07,60.002,1486396803,"201051344000955","219011344069620",22.07,-3.50,0,296.36,300.27,4.3,2.2,0.000,615396.9,615396.9,24431,0,0,0,L,1122011218,0,121.10,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486396817,1586519.00
02/06/2017 11:00,2,0.000,ALERT,211.25,374.21,60.023,1486396803,"274151322000094","219011344069620",43.04,-5.00,0,294.26,408.48,0.0,0.0,0.000,721308.7,721308.7,24715,0,0,0,L,1151911521,0,120.88,122.23,0002,-4,0,0,0,0,0,0,83,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486396819,1586520.00
02/06/2017 11:00,2,0.189,ACTIVE,212.61,301.47,60.007,1486396803,"201051344000579","219011344069620",21.81,-3.50,0,297.26,303.28,4.2,2.1,0.000,624382.9,624382.9,24405,0,0,0,L,1122011218,0,121.10,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486396820,1586521.00
02/06/2017 11:00,2,0.195,ACTIVE,211.48,318.61,59.991,1486396803,"201051344000890","219011344069620",25.17,-3.00,0,297.26,334.54,5.0,2.9,0.000,612473.1,612473.1,24480,0,0,0,L,1122011218,0,121.78,120.20,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486396821,1586522.00
02/06/2017 11:00,2,0.205,ACTIVE,211.70,333.63,60.023,1486396803,"201051344000438","219011344069620",26.82,-3.50,0,296.66,335.44,5.6,3.5,0.000,613576.0,613576.0,24477,0,0,0,L,1122011218,0,122.01,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486396822,1586523.00
02/06/2017 11:00,2,0.219,ALERT,211.70,298.17,60.012,1486396803,"201051344000417","219011344069620",19.52,-3.50,0,296.06,299.67,4.3,2.3,0.000,596617.7,596617.7,24656,0,0,0,L,1122011218,0,121.33,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1486396823,1586524.00
02/06/2017 11:00,2,0.092,ACTIVE,211.48,335.14,60.002,1486396803,"274151322000083","219011344069620",28.53,-2.50,0,295.16,344.15,2.7,0.6,0.000,867596.7,867596.7,23945,0,0,0,L,1151911521,0,121.33,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486396824,1586525.00
02/06/2017 11:00,2,0.098,ACTIVE,211.93,336.34,60.002,1486396803,"274151322000076","219011344069620",27.49,-2.00,0,295.16,347.46,2.8,0.7,0.004,924788.3,924788.3,24055,0,0,0,L,1151911521,0,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486396825,1586526.00
02/06/2017 11:00,2,0.068,ALERT,212.38,301.47,59.986,1486396803,"201051344000868","219011344069620",31.87,-4.00,0,297.87,307.78,2.2,0.2,0.000,607269.5,607269.5,24536,0,0,0,L,1122011218,0,121.10,122.23,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486396827,1586527.00
02/06/2017 11:00,2,0.080,ACTIVE,211.03,302.68,60.002,1486396803,"274151322000095","219011344069620",25.03,-4.00,0,295.76,306.28,2.0,0.1,0.000,916219.8,916219.8,24129,0,0,0,L,1151911521,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486396828,1586528.00
02/06/2017 11:00,2,0.000,ALERT,212.38,300.27,60.034,1486396803,"201051344000988","219011344069620",0.00,-4.00,0,294.26,302.07,0.0,0.0,0.000,568964.4,568964.4,24567,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486396830,1586529.00
02/06/2017 11:00,2,0.076,ALERT,211.25,297.87,60.007,1486396803,"201051344001025","219011344069620",31.89,-5.00,0,295.76,309.29,2.5,0.5,0.000,613411.7,613411.7,24598,0,0,0,L,1122011218,0,121.10,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486396832,1586530.00
02/06/2017 11:00,2,0.188,ACTIVE,212.61,316.20,60.007,1486396803,"201051344000458","219011344069620",25.01,-1.50,0,296.96,336.94,4.8,2.7,0.000,617577.3,617577.3,24240,0,0,0,L,1122011218,0,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486396833,1586531.00
02/06/2017 11:00,2,0.205,ALERT,213.06,338.14,59.981,1486396803,"201051344000853","219011344069620",27.53,-2.50,0,296.36,362.19,5.7,3.6,0.009,617118.2,617118.2,24100,0,0,0,L,1122011218,0,121.78,122.01,0002,-2,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486396834,1586532.00
02/06/2017 11:00,2,0.234,ACTIVE,212.16,336.64,60.002,1486396803,"201051344000685","219011344069620",23.70,-2.50,0,296.96,344.76,5.7,3.5,0.000,613462.0,613462.0,24360,0,0,0,L,1122011218,0,122.46,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486396835,1586533.00
02/06/2017 11:00,2,0.199,ALERT,211.70,335.74,60.007,1486396803,"201051344000917","219011344069620",25.29,-1.50,0,295.46,354.97,5.1,3.0,0.004,610015.4,610015.4,24383,0,0,0,L,1122011218,0,121.55,121.33,0002,-5,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486396837,1586534.00
02/06/2017 11:00,2,0.189,ACTIVE,211.93,335.74,60.007,1486396803,"201051344001145","219011344069620",25.25,-2.50,0,296.66,346.56,4.8,2.8,0.000,617216.6,617216.6,24217,0,0,0,L,1122011218,0,121.78,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486396838,1586535.00
02/06/2017 11:00,2,0.166,ALERT,211.48,297.87,60.007,1486396803,"201051344000651","219011344069620",16.54,-5.00,0,296.06,309.89,2.8,0.8,0.000,608105.4,608105.4,24520,0,0,0,L,1122011218,0,121.78,120.65,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486396840,1586536.00
02/06/2017 11:00,2,0.047,ALERT,210.57,297.57,60.002,1486396803,"274151322000088","219011344069620",20.16,-2.50,0,294.56,304.78,1.0,0.0,0.000,831981.5,831981.5,24105,0,0,0,L,1151911521,0,121.55,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1486396842,1586537.00
02/06/2017 11:00,2,0.008,ALERT,211.25,297.57,59.986,1486396803,"274151322000068","219011344069620",43.14,-2.50,0,294.86,413.89,0.0,0.0,0.000,722118.9,722118.9,24620,0,0,0,L,1151911521,0,121.33,122.23,0002,-2,0,0,0,0,0,0,56,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486396843,1586538.00
02/06/2017 11:00,2,0.115,ALERT,211.25,299.07,60.028,1486396803,"201051344001135","219011344069620",13.68,-3.50,0,296.36,313.80,1.6,0.0,0.000,603612.3,603612.3,24587,0,0,0,L,1122011218,0,121.55,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486396845,1586539.00
02/06/2017 11:00,2,0.170,ACTIVE,211.93,300.87,60.002,1486396803,"201051344000594","219011344069620",19.82,-5.00,0,296.66,302.68,3.5,1.4,0.000,619833.3,619833.3,24447,0,0,0,L,1122011218,0,120.88,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486396846,1586540.00
02/06/2017 11:00,2,0.137,ALERT,211.70,298.77,60.012,1486396803,"201051344001203","219011344069620",12.05,-4.00,0,296.36,309.89,1.7,0.0,0.000,612016.0,612016.0,24565,0,0,0,L,1122011218,0,122.23,120.88,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486396848,1586541.00
02/06/2017 11:00,2,0.088,ACTIVE,210.80,334.84,60.023,1486396803,"274151322000054","219011344069620",28.61,-0.50,0,295.16,344.76,2.5,0.5,0.000,848525.1,848525.1,24118,0,0,0,L,1151911521,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486396849,1586542.00
