ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/06/2017 11:00,2,0.000,ALERT,212.61,299.67,60.012,1486396803,"201051344000867","219011344069620",0.00,-3.50,0,296.06,302.98,0.0,0.0,0.000,606107.6,606107.6,24585,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486396851,1586543.00
02/06/2017 11:00,2,0.209,ALERT,211.48,298.77,59.965,1486396803,"201051344001093","219011344069620",19.50,-2.50,0,296.36,309.29,4.2,2.1,0.000,609257.0,609257.0,24445,0,0,0,L,1122011218,0,121.55,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1486396853,1586544.00
02/06/2017 11:00,2,0.123,ACTIVE,212.16,336.34,60.007,1486396803,"201051344000900","219011344069620",27.69,-2.50,0,297.26,350.77,3.5,1.5,0.004,625525.7,625525.7,24012,0,0,0,L,1122011218,0,121.10,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486396853,1586545.00
02/06/2017 11:00,2,0.184,ACTIVE,212.38,299.67,60.007,1486396803,"201051344000648","219011344069620",23.18,-4.00,0,296.36,302.37,4.3,2.3,0.000,614974.8,614974.8,24072,0,0,0,L,1122011218,0,120.65,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486396854,1586546.00
02/06/2017 11:00,2,0.219,ACTIVE,212.38,336.34,60.002,1486396803,"201051344000569","219011344069620",29.42,-2.00,0,297.57,343.85,6.5,4.4,0.009,626881.1,626881.1,24004,0,0,0,L,1122011218,0,120.65,122.01,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486396855,1586547.00
02/06/2017 11:00,2,0.170,ACTIVE,212.38,335.44,60.007,1486396803,"201051344000983","219011344069620",27.41,-2.00,0,297.87,342.95,4.8,2.7,0.004,618528.4,618528.4,24179,0,0,0,L,1122011218,0,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486396856,1586548.00
02/06/2017 11:00,2,0.053,ALERT,212.38,299.67,59.970,1486396803,"201051344001158","219011344069620",31.63,-5.50,0,296.36,302.37,1.7,0.0,0.000,606749.7,606749.7,24487,0,0,0,L,1122011218,0,120.88,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486396858,1586549.00
02/06/2017 11:00,2,0.207,ACTIVE,212.61,336.94,59.970,1486396803,"201051344000576","219011344069620",26.78,-2.50,0,297.57,351.97,5.6,3.5,0.000,617845.3,617845.3,24065,0,0,0,L,1122011218,0,121.33,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486396859,1586550.00
02/06/2017 11:00,2,0.068,ALERT,210.80,296.66,60.007,1486396803,"274151322000087","219011344069620",18.75,-2.50,0,293.66,304.48,1.3,0.0,0.000,820324.5,820324.5,24385,0,0,0,L,1151911521,0,121.33,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1486396861,1586551.00
02/06/2017 11:15,2,0.158,ACTIVE,212.61,335.74,59.965,1486397703,"201051344000645","219011344069620",26.84,-2.00,0,297.87,336.94,4.3,2.2,0.000,616913.3,616913.3,24083,0,0,0,L,1122011218,0,121.33,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486397704,1586552.00
02/06/2017 11:15,2,0.096,ALERT,211.03,335.44,59.975,1486397703,"274151322000085","219011344069620",28.86,0.50,0,296.36,347.16,2.8,0.8,0.000,847112.6,847112.6,24149,0,0,0,L,1151911521,0,121.78,121.33,0002,0,0,0,0,0,0,0,4,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486397706,1586553.00
02/06/2017 11:15,2,0.080,ALERT,212.83,300.27,59.991,1486397703,"201051344000633","219011344069620",32.14,-4.00,0,296.06,311.39,2.7,0.7,0.000,605962.3,605962.3,24560,0,0,0,L,1122011218,0,121.55,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486397708,1586554.00
02/06/2017 11:15,2,0.178,ALERT,212.38,300.57,60.023,1486397703,"201051344000469","219011344069620",15.68,-5.00,0,296.66,310.79,2.8,0.8,0.000,608849.2,608849.2,24518,0,0,0,L,1122011218,0,120.42,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486397709,1586555.00
02/06/2017 11:15,2,0.154,ACTIVE,211.48,298.77,59.996,1486397703,"201051344000646","219011344069620",20.81,-3.50,0,296.06,300.27,3.2,1.2,0.000,604733.8,604733.8,24458,0,0,0,L,1122011218,0,121.78,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486397710,1586556.00
02/06/2017 11:15,2,0.135,ACTIVE,210.57,335.44,59.986,1486397703,"274151322000052","219011344069620",29.20,-1.00,0,320.71,347.16,4.0,2.0,0.009,876151.0,876151.0,23909,0,0,0,L,1151911521,0,120.65,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486397711,1586557.00
02/06/2017 11:15,2,0.059,ALERT,211.70,299.07,59.996,1486397703,"201051344000585","219011344069620",31.87,-3.50,0,296.06,308.09,1.9,0.0,0.000,615224.4,615224.4,24590,0,0,0,L,1122011218,0,121.33,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1486397713,1586558.00
02/06/2017 11:15,2,0.205,ALERT,211.70,335.14,59.965,1486397703,"201051344001230","219011344069620",25.49,-2.00,0,296.66,354.37,5.3,3.2,0.004,608607.7,608607.7,24296,0,0,0,L,1122011218,0,122.01,120.65,0002,-5,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486397715,1586559.00
02/06/2017 11:15,2,0.174,ACTIVE,212.16,299.97,60.007,1486397703,"201051344000582","219011344069620",20.59,-3.50,0,297.57,301.17,3.6,1.6,0.000,600033.9,600033.9,24493,0,0,0,L,1122011218,0,121.78,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486397716,1586560.00
02/06/2017 11:15,2,0.199,ACTIVE,211.48,299.07,60.002,1486397703,"201051344000955","219011344069620",22.80,-3.00,0,296.66,299.97,4.6,2.5,0.000,615397.4,615397.4,24432,0,0,0,L,1122011218,0,121.10,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486397717,1586561.00
02/06/2017 11:15,2,0.000,ALERT,210.80,296.96,59.981,1486397703,"274151322000094","219011344069620",43.22,-4.00,0,295.16,414.19,0.0,0.0,0.000,721308.7,721308.7,24717,0,0,0,L,1151911521,0,120.65,122.01,0002,-4,0,0,0,0,0,0,255,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1486397719,1586562.00
02/06/2017 11:15,2,0.195,ACTIVE,212.38,301.17,59.996,1486397703,"201051344000579","219011344069620",22.68,-3.50,0,298.47,303.28,4.5,2.4,0.000,624383.4,624383.4,24406,0,0,0,L,1122011218,0,120.88,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486397720,1586563.00
02/06/2017 11:15,2,0.203,ALERT,211.70,341.15,59.975,1486397703,"201051344000890","219011344069620",27.33,-2.50,0,296.96,342.65,5.7,3.5,0.000,612473.7,612473.7,24481,0,0,0,L,1122011218,0,122.01,120.42,0002,-3,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486397721,1586564.00
02/06/2017 11:15,2,0.213,ALERT,211.93,335.14,60.034,1486397703,"201051344000438","219011344069620",27.57,-3.00,0,296.66,352.57,5.9,3.8,0.004,613576.7,613576.7,24478,0,0,0,L,1122011218,0,122.01,120.88,0002,-3,0,0,0,0,0,0,5,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486397723,1586565.00
02/06/2017 11:15,2,0.219,ACTIVE,211.93,298.47,60.007,1486397703,"201051344000417","219011344069620",20.04,-3.00,0,296.06,299.67,4.5,2.4,0.000,596618.2,596618.2,24658,0,0,0,L,1122011218,0,121.55,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486397724,1586566.00
02/06/2017 11:15,2,0.104,ALERT,211.25,336.04,59.986,1486397703,"274151322000083","219011344069620",27.81,-1.50,0,296.36,344.76,2.9,0.9,0.004,867596.8,867596.8,23946,0,0,0,L,1151911521,0,121.10,121.78,0002,-5,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486397726,1586567.00
02/06/2017 11:15,2,0.102,ALERT,211.48,336.64,60.002,1486397703,"274151322000076","219011344069620",29.34,-1.00,0,296.96,346.56,3.0,1.0,0.004,924788.4,924788.4,24056,0,0,0,L,1151911521,0,121.55,122.01,0002,-2,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486397728,1586568.00
02/06/2017 11:15,2,0.125,ALERT,212.16,300.57,59.965,1486397703,"201051344000868","219011344069620",12.07,-5.00,0,298.17,309.59,1.5,0.0,0.000,607269.5,607269.5,24538,0,0,0,L,1122011218,0,120.65,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486397730,1586569.00
02/06/2017 11:15,2,0.088,ACTIVE,210.80,335.44,59.996,1486397703,"274151322000095","219011344069620",27.91,-3.00,0,297.26,348.66,2.5,0.4,0.004,916219.8,916219.8,24130,0,0,0,L,1151911521,0,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486397731,1586570.00
02/06/2017 11:15,2,0.064,ALERT,211.93,299.97,59.959,1486397703,"201051344000988","219011344069620",31.75,-3.50,0,295.16,309.59,2.1,0.1,0.000,568964.4,568964.4,24569,0,0,0,L,1122011218,0,120.65,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1486397732,1586571.00
02/06/2017 11:15,2,0.074,ALERT,211.48,297.87,60.002,1486397703,"201051344001025","219011344069620",32.10,-4.00,0,296.06,309.29,2.5,0.5,0.000,613411.8,613411.8,24600,0,0,0,L,1122011218,0,121.33,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486397734,1586572.00
02/06/2017 11:15,2,0.197,ALERT,212.16,346.86,59.991,1486397703,"201051344000458","219011344069620",27.79,-1.00,0,298.47,348.06,5.6,3.5,0.000,617577.9,617577.9,24241,0,0,0,L,1122011218,0,121.10,121.78,0002,-4,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486397736,1586573.00
02/06/2017 11:15,2,0.242,ACTIVE,212.83,337.84,60.023,1486397703,"201051344000853","219011344069620",24.03,-2.00,0,298.17,342.05,5.9,3.8,0.009,617119.1,617119.1,24102,0,0,0,L,1122011218,0,121.55,122.01,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486397737,1586574.00
02/06/2017 11:15,2,0.232,ALERT,211.93,336.04,59.986,1486397703,"201051344000685","219011344069620",25.88,-2.00,0,296.66,356.48,6.1,4.0,0.004,613462.8,613462.8,24361,0,0,0,L,1122011218,0,122.46,120.88,0002,-5,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486397739,1586575.00
02/06/2017 11:15,2,0.221,ACTIVE,212.16,336.34,59.991,1486397703,"201051344000917","219011344069620",24.89,-0.50,0,295.46,351.97,5.6,3.4,0.009,610016.1,610016.1,24385,0,0,0,L,1122011218,0,121.78,121.33,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486397740,1586576.00
02/06/2017 11:15,2,0.182,ALERT,211.93,336.04,59.986,1486397703,"201051344001145","219011344069620",28.49,-2.00,0,296.96,342.35,5.3,3.2,0.009,617217.2,617217.2,24218,0,0,0,L,1122011218,0,121.78,121.10,0002,-3,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486397742,1586577.00
02/06/2017 11:15,2,0.170,ALERT,211.70,298.47,59.986,1486397703,"201051344000651","219011344069620",18.91,-4.00,0,296.06,310.49,3.3,1.2,0.000,608105.5,608105.5,24522,0,0,0,L,1122011218,0,122.01,120.88,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1486397743,1586578.00
02/06/2017 11:15,2,0.053,ACTIVE_NO_POWER,210.57,297.87,59.981,1486397703,"274151322000088","219011344069620",21.65,-2.00,0,295.46,299.97,1.1,0.0,0.000,831981.5,831981.5,24107,0,0,0,L,1151911521,0,121.55,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486397744,1586579.00
02/06/2017 11:15,2,0.008,ALERT,211.48,297.26,59.986,1486397703,"274151322000068","219011344069620",43.38,-2.00,0,295.16,414.19,0.0,0.0,0.000,722118.9,722118.9,24622,0,0,0,L,1151911521,0,121.33,122.01,0002,-2,0,0,0,0,0,0,173,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1486397746,1586580.00
02/06/2017 11:15,2,0.121,ALERT,211.25,299.07,59.991,1486397703,"201051344001135","219011344069620",17.43,-3.00,0,296.66,311.69,2.2,0.2,0.000,603612.3,603612.3,24589,0,0,0,L,1122011218,0,121.33,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486397748,1586581.00
02/06/2017 11:15,2,0.174,ACTIVE,211.93,300.87,59.991,1486397703,"201051344000594","219011344069620",20.93,-4.00,0,297.57,302.98,3.7,1.6,0.000,619833.6,619833.6,24448,0,0,0,L,1122011218,0,120.65,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486397749,1586582.00
02/06/2017 11:15,2,0.145,ALERT,211.48,298.77,59.981,1486397703,"201051344001203","219011344069620",16.96,-3.50,0,296.36,310.19,2.5,0.5,0.000,612016.1,612016.1,24567,0,0,0,L,1122011218,0,122.01,120.65,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486397751,1586583.00
02/06/2017 11:15,2,0.100,ALERT,211.03,335.44,59.981,1486397703,"274151322000054","219011344069620",29.28,0.50,0,296.36,345.06,3.0,1.0,0.000,848525.2,848525.2,24119,0,0,0,L,1151911521,0,121.55,121.33,0002,-1,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486397753,1586584.00
02/06/2017 11:15,2,0.000,ALERT,212.38,299.37,59.996,1486397703,"201051344000867","219011344069620",0.00,-3.50,0,296.66,302.98,0.0,0.0,0.000,606107.6,606107.6,24587,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486397754,1586585.00
02/06/2017 11:15,2,0.219,ACTIVE,211.70,299.07,59.986,1486397703,"201051344001093","219011344069620",21.13,-2.00,0,296.06,300.57,4.7,2.6,0.000,609257.5,609257.5,24447,0,0,0,L,1122011218,0,121.55,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486397755,1586586.00
02/06/2017 11:15,2,0.141,ALERT,212.38,336.94,59.991,1486397703,"201051344000900","219011344069620",27.73,-1.50,0,297.26,339.34,4.0,1.9,0.009,625526.1,625526.1,24013,0,0,0,L,1122011218,0,121.33,121.78,0002,-4,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486397757,1586587.00
02/06/2017 11:15,2,0.195,ACTIVE,212.38,326.42,60.002,1486397703,"201051344000648","219011344069620",25.98,-4.00,0,297.26,337.24,5.2,3.0,0.000,614975.3,614975.3,24073,0,0,0,L,1122011218,0,120.65,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486397758,1586588.00
02/06/2017 11:15,2,0.229,ACTIVE,212.16,336.34,59.986,1486397703,"201051344000569","219011344069620",30.34,-1.50,0,314.70,353.17,7.1,4.9,0.009,626882.2,626882.2,24005,0,0,0,L,1122011218,0,120.65,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486397759,1586589.00
02/06/2017 11:15,2,0.182,ALERT,212.16,336.04,59.991,1486397703,"201051344000983","219011344069620",28.23,-2.00,0,298.17,353.77,5.2,3.1,0.004,618529.1,618529.1,24180,0,0,0,L,1122011218,0,121.10,121.55,0002,-2,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486397761,1586590.00
02/06/2017 11:15,2,0.127,ALERT,212.16,299.97,59.975,1486397703,"201051344001158","219011344069620",16.38,-5.00,0,296.96,309.29,2.1,0.1,0.000,606749.7,606749.7,24489,0,0,0,L,1122011218,0,120.65,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486397762,1586591.00
02/06/2017 11:15,2,0.219,ALERT,212.61,337.24,59.975,1486397703,"201051344000576","219011344069620",27.57,-2.00,0,297.87,356.78,6.1,4.0,0.004,617846.1,617846.1,24066,0,0,0,L,1122011218,0,121.33,121.78,0002,-5,0,0,0,0,0,0,5,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486397764,1586592.00
02/06/2017 11:15,2,0.076,ACTIVE_NO_POWER,210.80,297.26,59.965,1486397703,"274151322000087","219011344069620",20.71,-2.00,0,294.56,299.37,1.6,0.0,0.000,820324.5,820324.5,24387,0,0,0,L,1151911521,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486397765,1586593.00
02/06/2017 11:30,2,0.168,ACTIVE,212.83,336.34,59.975,1486398603,"201051344000645","219011344069620",27.91,-1.00,0,298.77,352.87,4.8,2.7,0.000,616913.9,616913.9,24084,0,0,0,L,1122011218,0,121.78,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486398604,1586594.00
02/06/2017 11:30,2,0.107,ACTIVE,211.48,335.14,59.986,1486398603,"274151322000085","219011344069620",29.84,1.50,0,296.06,338.74,3.3,1.2,0.004,847112.9,847112.9,24151,0,0,0,L,1151911521,0,121.78,121.78,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486398605,1586595.00
02/06/2017 11:30,2,0.143,ALERT,212.83,299.37,59.975,1486398603,"201051344000633","219011344069620",16.18,-3.50,0,296.06,311.99,2.4,0.4,0.000,605962.4,605962.4,24562,0,0,0,L,1122011218,0,121.78,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1486398607,1586596.00
02/06/2017 11:30,2,0.180,ACTIVE,212.38,299.97,59.986,1486398603,"201051344000469","219011344069620",17.99,-4.00,0,296.96,303.28,3.3,1.2,0.000,608849.4,608849.4,24520,0,0,0,L,1122011218,0,120.88,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486398608,1586597.00
02/06/2017 11:30,2,0.174,ACTIVE,211.25,298.47,60.023,1486398603,"201051344000646","219011344069620",20.52,-3.00,0,296.36,300.27,3.6,1.6,0.000,604734.2,604734.2,24459,0,0,0,L,1122011218,0,121.55,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486398609,1586598.00
02/06/2017 11:30,2,0.148,ACTIVE,211.03,335.44,59.970,1486398603,"274151322000052","219011344069620",29.56,0.00,0,329.13,340.55,4.5,2.4,0.009,876151.5,876151.5,23910,0,0,0,L,1151911521,0,120.65,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486398610,1586599.00
02/06/2017 11:30,2,0.061,ALERT,211.48,298.77,59.986,1486398603,"201051344000585","219011344069620",32.07,-2.50,0,296.36,309.29,2.0,0.0,0.000,615224.4,615224.4,24592,0,0,0,L,1122011218,0,121.10,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486398611,1586600.00
02/06/2017 11:30,2,0.230,ACTIVE,211.48,334.24,59.970,1486398603,"201051344001230","219011344069620",24.89,-1.50,0,297.26,337.24,5.8,3.7,0.013,608608.5,608608.5,24298,0,0,0,L,1122011218,0,121.78,120.65,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486398612,1586601.00
02/06/2017 11:30,2,0.172,ACTIVE,211.70,299.37,59.981,1486398603,"201051344000582","219011344069620",22.50,-2.50,0,297.87,301.47,3.9,1.9,0.000,600034.3,600034.3,24494,0,0,0,L,1122011218,0,121.55,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486398613,1586602.00
02/06/2017 11:30,2,0.219,ALERT,210.80,298.77,59.981,1486398603,"201051344000955","219011344069620",22.30,-2.50,0,297.26,344.76,5.0,2.9,0.000,615398.1,615398.1,24433,0,0,0,L,1122011218,0,120.88,120.88,0002,-4,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486398615,1586603.00
02/06/2017 11:30,2,0.037,ALERT,211.70,322.81,59.970,1486398603,"274151322000094","219011344069620",22.17,-3.50,0,295.16,414.79,0.8,0.0,0.000,721308.7,721308.7,24719,0,0,0,L,1151911521,0,120.88,122.23,0002,-5,0,0,0,0,0,0,255,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486398617,1586604.00
02/06/2017 11:30,2,0.205,ACTIVE,212.16,300.57,60.023,1486398603,"201051344000579","219011344069620",23.64,-3.00,0,299.07,303.88,4.9,2.8,0.000,624384.0,624384.0,24407,0,0,0,L,1122011218,0,121.10,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486398618,1586605.00
02/06/2017 11:30,2,0.211,ACTIVE,211.48,334.24,60.002,1486398603,"201051344000890","219011344069620",27.55,-1.50,0,297.26,342.05,5.9,3.8,0.000,612474.6,612474.6,24483,0,0,0,L,1122011218,0,121.78,120.42,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486398619,1586606.00
02/06/2017 11:30,2,0.223,ACTIVE,211.48,334.24,59.981,1486398603,"201051344000438","219011344069620",28.25,-2.00,0,296.96,339.95,6.4,4.3,0.004,613577.7,613577.7,24480,0,0,0,L,1122011218,0,122.01,120.88,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486398620,1586607.00
02/06/2017 11:30,2,0.219,ACTIVE,211.48,297.87,59.981,1486398603,"201051344000417","219011344069620",20.46,-3.00,0,296.36,299.97,4.5,2.5,0.000,596618.8,596618.8,24659,0,0,0,L,1122011218,0,121.33,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486398621,1586608.00
02/06/2017 11:30,2,0.111,ACTIVE,211.48,336.34,59.970,1486398603,"274151322000083","219011344069620",29.36,-0.50,0,296.36,339.34,3.3,1.2,0.009,867597.1,867597.1,23948,0,0,0,L,1151911521,0,121.10,122.01,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486398621,1586609.00
02/06/2017 11:30,2,0.113,ALERT,211.93,336.34,59.975,1486398603,"274151322000076","219011344069620",29.70,-0.50,0,296.96,339.34,3.4,1.3,0.004,924788.7,924788.7,24058,0,0,0,L,1151911521,0,121.55,122.23,0002,-1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486398623,1586610.00
02/06/2017 11:30,2,0.127,ACTIVE_NO_POWER,212.16,300.27,59.944,1486398603,"201051344000868","219011344069620",15.41,-3.00,0,298.47,304.18,2.0,0.0,0.000,607269.5,607269.5,24540,0,0,0,L,1122011218,0,121.10,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486398624,1586611.00
02/06/2017 11:30,2,0.098,ALERT,211.25,335.74,59.975,1486398603,"274151322000095","219011344069620",27.85,-1.50,0,297.26,338.44,2.8,0.7,0.004,916219.9,916219.9,24131,0,0,0,L,1151911521,0,121.55,121.78,0002,-3,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486398626,1586612.00
02/06/2017 11:30,2,0.121,ALERT,212.16,299.97,59.981,1486398603,"201051344000988","219011344069620",15.07,-3.50,0,295.46,313.20,1.9,0.0,0.000,568964.4,568964.4,24571,0,0,0,L,1122011218,0,120.88,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1486398628,1586613.00
02/06/2017 11:30,2,0.127,ALERT,211.03,297.87,59.981,1486398603,"201051344001025","219011344069620",16.54,-3.50,0,296.06,309.89,2.2,0.2,0.000,613411.8,613411.8,24602,0,0,0,L,1122011218,0,121.10,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1486398629,1586614.00
02/06/2017 11:30,2,0.205,ACTIVE,212.38,335.14,60.012,1486398603,"201051344000458","219011344069620",27.71,0.00,0,297.87,347.76,5.8,3.7,0.004,617578.7,617578.7,24243,0,0,0,L,1122011218,0,121.33,121.78,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486398630,1586615.00
02/06/2017 11:30,2,0.229,ALERT,212.83,336.94,59.975,1486398603,"201051344000853","219011344069620",28.41,-1.50,0,298.17,341.45,6.6,4.5,0.013,617120.1,617120.1,24103,0,0,0,L,1122011218,0,121.78,121.78,0002,-1,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486398632,1586616.00
02/06/2017 11:30,2,0.248,ACTIVE,211.93,336.04,59.996,1486398603,"201051344000685","219011344069620",25.66,-1.50,0,296.96,339.65,6.5,4.3,0.013,613463.8,613463.8,24363,0,0,0,L,1122011218,0,122.46,120.65,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486398634,1586617.00
02/06/2017 11:30,2,0.227,ALERT,211.70,335.74,60.012,1486398603,"201051344000917","219011344069620",25.60,0.00,0,296.06,338.74,6.0,3.8,0.009,610017.0,610017.0,24386,0,0,0,L,1122011218,0,121.55,121.33,0002,-4,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486398636,1586618.00
02/06/2017 11:30,2,0.211,ACTIVE,211.93,335.44,59.965,1486398603,"201051344001145","219011344069620",25.84,-2.00,0,297.26,338.74,5.5,3.4,0.004,617218.0,617218.0,24220,0,0,0,L,1122011218,0,121.78,120.88,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486398637,1586619.00
02/06/2017 11:30,2,0.174,ACTIVE,211.48,297.87,59.959,1486398603,"201051344000651","219011344069620",20.22,-3.00,0,296.06,300.27,3.6,1.5,0.000,608105.9,608105.9,24524,0,0,0,L,1122011218,0,122.01,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486398638,1586620.00
02/06/2017 11:30,2,0.057,ACTIVE_NO_POWER,210.80,298.47,59.954,1486398603,"274151322000088","219011344069620",22.64,-1.50,0,295.46,300.27,1.3,0.0,0.000,831981.5,831981.5,24108,0,0,0,L,1151911521,0,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486398639,1586621.00
02/06/2017 11:30,2,0.008,ALERT,211.93,298.17,59.959,1486398603,"274151322000068","219011344069620",43.50,-1.50,0,295.16,414.49,0.0,0.0,0.000,722118.9,722118.9,24624,0,0,0,L,1151911521,0,121.10,122.68,0002,-2,0,0,0,0,0,0,255,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486398640,1586622.00
02/06/2017 11:30,2,0.125,ACTIVE,210.80,298.47,59.975,1486398603,"201051344001135","219011344069620",18.94,-2.50,0,296.66,301.17,2.4,0.4,0.000,603612.4,603612.4,24591,0,0,0,L,1122011218,0,121.33,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486398641,1586623.00
02/06/2017 11:30,2,0.189,ACTIVE,211.70,299.97,59.965,1486398603,"201051344000594","219011344069620",20.28,-3.50,0,297.87,303.58,3.9,1.9,0.000,619834.0,619834.0,24449,0,0,0,L,1122011218,0,121.10,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486398642,1586624.00
02/06/2017 11:30,2,0.148,ACTIVE,211.48,298.47,60.002,1486398603,"201051344001203","219011344069620",18.27,-3.00,0,296.66,302.37,2.8,0.8,0.000,612016.2,612016.2,24569,0,0,0,L,1122011218,0,122.01,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486398643,1586625.00
02/06/2017 11:30,2,0.109,ACTIVE,211.03,336.64,59.954,1486398603,"274151322000054","219011344069620",29.58,1.50,0,310.19,364.59,3.3,1.3,0.013,848525.5,848525.5,24121,0,0,0,L,1151911521,0,121.33,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486398644,1586626.00
02/06/2017 11:30,2,0.072,ALERT,212.38,298.77,59.965,1486398603,"201051344000867","219011344069620",31.61,-3.00,0,297.26,308.09,2.4,0.4,0.000,606107.7,606107.7,24589,0,0,0,L,1122011218,0,121.55,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486398646,1586627.00
02/06/2017 11:30,2,0.217,ACTIVE,211.48,298.77,59.965,1486398603,"201051344001093","219011344069620",21.79,-1.50,0,296.66,300.57,4.8,2.7,0.000,609258.2,609258.2,24448,0,0,0,L,1122011218,0,121.55,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486398647,1586628.00
02/06/2017 11:30,2,0.146,ACTIVE,212.16,336.64,59.959,1486398603,"201051344000900","219011344069620",29.02,-1.00,0,297.87,339.95,4.3,2.2,0.013,625526.6,625526.6,24015,0,0,0,L,1122011218,0,121.33,121.55,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486398648,1586629.00
02/06/2017 11:30,2,0.201,ALERT,212.61,335.74,59.959,1486398603,"201051344000648","219011344069620",27.17,-3.00,0,296.96,351.97,5.5,3.4,0.004,614976.2,614976.2,24074,0,0,0,L,1122011218,0,120.88,121.78,0002,-5,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486398649,1586630.00
02/06/2017 11:30,2,0.252,ACTIVE,212.61,336.34,59.959,1486398603,"201051344000569","219011344069620",29.02,-1.00,0,330.63,341.75,7.4,5.2,0.018,626883.4,626883.4,24006,0,0,0,L,1122011218,0,121.10,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486398650,1586631.00
02/06/2017 11:30,2,0.131,ACTIVE,212.38,299.37,59.959,1486398603,"201051344001158","219011344069620",18.31,-4.00,0,297.57,302.98,2.4,0.4,0.000,606749.8,606749.8,24491,0,0,0,L,1122011218,0,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486398652,1586632.00
02/06/2017 11:30,2,0.221,ACTIVE,212.83,337.24,59.970,1486398603,"201051344000576","219011344069620",27.97,-1.50,0,298.17,340.85,6.3,4.2,0.009,617847.1,617847.1,24068,0,0,0,L,1122011218,0,121.55,121.55,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486398653,1586633.00
02/06/2017 11:30,2,0.080,ACTIVE_NO_POWER,211.03,296.96,59.975,1486398603,"274151322000087","219011344069620",21.53,-1.50,0,294.86,299.67,1.7,0.0,0.000,820324.5,820324.5,24388,0,0,0,L,1151911521,0,121.10,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486398654,1586634.00
02/06/2017 11:30,2,0.188,ACTIVE,212.38,335.14,59.991,1486398603,"201051344000983","219011344069620",28.63,-1.00,0,298.17,339.34,5.5,3.4,0.009,618529.9,618529.9,24182,0,0,0,L,1122011218,1,121.33,121.33,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486398655,1586635.00
02/06/2017 11:45,2,0.189,ALERT,212.83,314.40,59.981,1486399503,"201051344000645","219011344069620",23.34,0.00,0,297.26,351.07,4.5,2.4,0.000,616914.5,616914.5,24085,0,0,0,L,1122011218,0,121.78,122.01,0002,-3,0,0,0,0,0,0,7,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486399505,1586636.00
02/06/2017 11:45,2,0.105,ACTIVE,211.48,336.34,59.975,1486399503,"274151322000085","219011344069620",29.74,2.50,0,318.00,350.47,3.2,1.2,0.004,847113.1,847113.1,24152,0,0,0,L,1151911521,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486399506,1586637.00
02/06/2017 11:45,2,0.139,ALERT,212.83,299.07,59.975,1486399503,"201051344000633","219011344069620",15.35,-3.50,0,295.46,311.39,2.2,0.2,0.000,605962.4,605962.4,24564,0,0,0,L,1122011218,0,121.78,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1486399508,1586638.00
02/06/2017 11:45,2,0.180,ACTIVE,212.38,299.97,59.970,1486399503,"201051344000469","219011344069620",17.63,-3.50,0,296.06,301.77,3.2,1.2,0.000,608849.7,608849.7,24521,0,0,0,L,1122011218,0,120.88,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486399509,1586639.00
02/06/2017 11:45,2,0.176,ACTIVE,211.03,297.87,59.975,1486399503,"201051344000646","219011344069620",20.12,-2.50,0,295.16,299.97,3.6,1.5,0.000,604734.5,604734.5,24460,0,0,0,L,1122011218,0,121.55,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486399510,1586640.00
02/06/2017 11:45,2,0.146,ACTIVE,211.25,336.34,59.965,1486399503,"274151322000052","219011344069620",29.46,0.50,0,331.83,339.04,4.4,2.3,0.013,876152.1,876152.1,23911,0,0,0,L,1151911521,0,120.65,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486399511,1586641.00
02/06/2017 11:45,2,0.061,ALERT,211.48,299.07,59.975,1486399503,"201051344000585","219011344069620",31.97,-2.50,0,294.86,309.59,2.0,0.0,0.000,615224.4,615224.4,24594,0,0,0,L,1122011218,0,121.10,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486399513,1586642.00
02/06/2017 11:45,2,0.234,ALERT,211.70,334.84,59.970,1486399503,"201051344001230","219011344069620",23.60,-1.00,0,296.36,337.24,5.6,3.5,0.009,608609.4,608609.4,24299,0,0,0,L,1122011218,0,121.78,120.88,0002,-4,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486399514,1586643.00
02/06/2017 11:45,2,0.168,ACTIVE,211.93,299.37,59.996,1486399503,"201051344000582","219011344069620",22.30,-2.50,0,296.36,300.87,3.8,1.8,0.000,600034.7,600034.7,24495,0,0,0,L,1122011218,0,121.55,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486399515,1586644.00
02/06/2017 11:45,2,0.230,ACTIVE,211.03,298.77,59.970,1486399503,"201051344000955","219011344069620",21.05,-2.00,0,295.46,299.97,4.9,2.8,0.000,615398.7,615398.7,24435,0,0,0,L,1122011218,0,120.88,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486399516,1586645.00
02/06/2017 11:45,2,0.000,ALERT,211.48,297.87,59.991,1486399503,"274151322000094","219011344069620",43.28,-3.00,0,295.16,414.49,0.0,0.0,0.000,721308.7,721308.7,24721,0,0,0,L,1151911521,0,120.88,122.46,0002,-4,0,0,0,0,0,0,255,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486399518,1586646.00
02/06/2017 11:45,2,0.203,ACTIVE,212.38,301.17,59.970,1486399503,"201051344000579","219011344069620",23.50,-2.50,0,298.17,302.68,4.8,2.7,0.000,624384.7,624384.7,24408,0,0,0,L,1122011218,0,121.10,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486399519,1586647.00
02/06/2017 11:45,2,0.207,ALERT,211.48,334.24,59.975,1486399503,"201051344000890","219011344069620",27.41,-1.00,0,296.66,342.35,5.8,3.7,0.000,612475.5,612475.5,24484,0,0,0,L,1122011218,0,121.78,120.42,0002,-1,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486399521,1586648.00
02/06/2017 11:45,2,0.221,ALERT,211.93,335.44,59.970,1486399503,"201051344000438","219011344069620",28.15,-1.50,0,296.36,341.15,6.3,4.2,0.004,613578.7,613578.7,24481,0,0,0,L,1122011218,0,122.01,121.10,0002,-2,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486399523,1586649.00
02/06/2017 11:45,2,0.217,ACTIVE,211.93,298.47,59.965,1486399503,"201051344000417","219011344069620",20.36,-2.00,0,294.86,299.67,4.5,2.4,0.000,596619.4,596619.4,24660,0,0,0,L,1122011218,0,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486399523,1586650.00
02/06/2017 11:45,2,0.107,ACTIVE,211.70,336.94,59.965,1486399503,"274151322000083","219011344069620",29.36,0.00,0,312.29,354.07,3.2,1.2,0.004,867597.3,867597.3,23949,0,0,0,L,1151911521,0,121.10,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486399524,1586651.00
02/06/2017 11:45,2,0.109,ACTIVE,211.93,337.54,59.959,1486399503,"274151322000076","219011344069620",29.64,0.50,0,329.13,345.96,3.3,1.2,0.004,924789.0,924789.0,24060,0,0,0,L,1151911521,0,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486399525,1586652.00
02/06/2017 11:45,2,0.131,ACTIVE_NO_POWER,212.16,300.57,59.959,1486399503,"201051344000868","219011344069620",15.07,-3.50,0,297.57,302.68,2.0,0.0,0.000,607269.5,607269.5,24541,0,0,0,L,1122011218,0,121.10,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486399526,1586653.00
02/06/2017 11:45,2,0.096,ACTIVE,211.25,335.74,59.954,1486399503,"274151322000095","219011344069620",27.85,-0.50,0,297.87,338.14,2.7,0.7,0.004,916220.0,916220.0,24133,0,0,0,L,1151911521,0,121.55,121.55,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486399527,1586654.00
02/06/2017 11:45,2,0.117,ALERT,211.93,300.27,59.949,1486399503,"201051344000988","219011344069620",13.70,-3.00,0,294.56,313.80,1.6,0.0,0.000,568964.4,568964.4,24573,0,0,0,L,1122011218,0,120.88,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1486399529,1586655.00
02/06/2017 11:45,2,0.125,ALERT,211.25,297.26,59.959,1486399503,"201051344001025","219011344069620",16.04,-3.00,0,294.56,309.59,2.0,0.1,0.000,613411.9,613411.9,24604,0,0,0,L,1122011218,0,121.10,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1486399531,1586656.00
02/06/2017 11:45,2,0.203,ALERT,212.38,336.04,59.965,1486399503,"201051344000458","219011344069620",27.63,0.50,0,297.57,341.75,5.7,3.6,0.004,617579.6,617579.6,24244,0,0,0,L,1122011218,0,121.55,121.55,0002,-3,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486399533,1586657.00
02/06/2017 11:45,2,0.248,ACTIVE,213.06,338.14,59.965,1486399503,"201051344000853","219011344069620",24.69,-1.00,0,331.23,345.36,6.2,4.1,0.009,617121.2,617121.2,24105,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486399533,1586658.00
02/06/2017 11:45,2,0.242,ALERT,211.93,336.34,59.970,1486399503,"201051344000685","219011344069620",25.78,-1.00,0,296.06,340.25,6.3,4.2,0.009,613464.8,613464.8,24364,0,0,0,L,1122011218,0,122.46,120.88,0002,-4,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486399535,1586659.00
02/06/2017 11:45,2,0.229,ACTIVE,211.70,336.04,59.970,1486399503,"201051344000917","219011344069620",25.45,0.50,0,295.46,339.04,6.0,3.8,0.013,610017.9,610017.9,24388,0,0,0,L,1122011218,0,121.55,121.10,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486399536,1586660.00
02/06/2017 11:45,2,0.209,ALERT,211.70,335.44,59.949,1486399503,"201051344001145","219011344069620",25.84,-1.00,0,296.96,338.74,5.5,3.4,0.009,617218.8,617218.8,24221,0,0,0,L,1122011218,0,121.78,120.88,0002,-2,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486399538,1586661.00
02/06/2017 11:45,2,0.172,ACTIVE,211.48,298.17,59.949,1486399503,"201051344000651","219011344069620",20.12,-2.50,0,294.86,299.67,3.5,1.5,0.000,608106.2,608106.2,24525,0,0,0,L,1122011218,0,122.01,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486399539,1586662.00
02/06/2017 11:45,2,0.057,ACTIVE_NO_POWER,210.80,298.17,59.965,1486399503,"274151322000088","219011344069620",22.34,-1.00,0,295.46,300.27,1.3,0.0,0.000,831981.5,831981.5,24109,0,0,0,L,1151911521,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486399540,1586663.00
02/06/2017 11:45,2,0.008,ALERT,211.93,296.96,59.959,1486399503,"274151322000068","219011344069620",43.40,-1.00,0,294.86,414.49,0.0,0.0,0.000,722118.9,722118.9,24626,0,0,0,L,1151911521,0,121.10,122.46,0002,-1,0,0,0,0,0,0,255,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486399542,1586664.00
02/06/2017 11:45,2,0.129,ACTIVE,211.03,297.87,59.959,1486399503,"201051344001135","219011344069620",18.83,-2.00,0,295.46,300.57,2.5,0.4,0.000,603612.4,603612.4,24592,0,0,0,L,1122011218,0,121.33,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486399543,1586665.00
02/06/2017 11:45,2,0.193,ACTIVE,211.93,301.17,59.949,1486399503,"201051344000594","219011344069620",19.82,-3.50,0,296.96,302.07,3.9,1.8,0.000,619834.5,619834.5,24450,0,0,0,L,1122011218,0,121.10,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486399543,1586666.00
02/06/2017 11:45,2,0.143,ACTIVE,211.48,298.17,59.975,1486399503,"201051344001203","219011344069620",18.45,-2.50,0,295.16,301.77,2.7,0.7,0.000,612016.4,612016.4,24570,0,0,0,L,1122011218,0,122.01,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486399544,1586667.00
02/06/2017 11:45,2,0.109,ACTIVE,211.25,335.74,59.959,1486399503,"274151322000054","219011344069620",29.64,2.50,0,327.32,341.75,3.3,1.2,0.000,848525.8,848525.8,24122,0,0,0,L,1151911521,0,121.33,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486399545,1586668.00
02/06/2017 11:45,2,0.074,ALERT,212.61,299.67,59.965,1486399503,"201051344000867","219011344069620",31.53,-2.50,0,296.36,302.07,2.4,0.4,0.000,606107.7,606107.7,24591,0,0,0,L,1122011218,0,121.55,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486399547,1586669.00
02/06/2017 11:45,2,0.217,ACTIVE,211.25,298.47,59.959,1486399503,"201051344001093","219011344069620",21.71,-1.00,0,295.16,299.97,4.8,2.7,0.000,609258.8,609258.8,24449,0,0,0,L,1122011218,0,121.33,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486399548,1586670.00
02/06/2017 11:45,2,0.148,ACTIVE,212.38,336.64,59.965,1486399503,"201051344000900","219011344069620",28.96,-0.50,0,311.09,356.18,4.3,2.3,0.013,625527.1,625527.1,24016,0,0,0,L,1122011218,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486399549,1586671.00
02/06/2017 11:45,2,0.195,ACTIVE,212.38,336.04,59.970,1486399503,"201051344000648","219011344069620",27.14,-2.00,0,296.66,348.96,5.4,3.3,0.000,614977.0,614977.0,24076,0,0,0,L,1122011218,0,121.10,121.78,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486399550,1586672.00
02/06/2017 11:45,2,0.242,ACTIVE,212.61,336.34,59.970,1486399503,"201051344000569","219011344069620",30.22,-0.50,0,330.63,340.25,7.4,5.2,0.018,626884.7,626884.7,24007,0,0,0,L,1122011218,0,121.10,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486399551,1586673.00
02/06/2017 11:45,2,0.188,ALERT,212.16,335.44,59.965,1486399503,"201051344000983","219011344069620",28.63,-0.50,0,297.87,338.74,5.5,3.4,0.009,618530.7,618530.7,24183,0,0,0,L,1122011218,0,121.33,121.33,0002,-1,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486399553,1586674.00
02/06/2017 11:45,2,0.129,ACTIVE,212.38,299.97,59.975,1486399503,"201051344001158","219011344069620",18.25,-3.50,0,296.66,301.77,2.4,0.4,0.000,606749.8,606749.8,24492,0,0,0,L,1122011218,0,121.10,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486399554,1586675.00
02/06/2017 11:45,2,0.225,ALERT,212.83,337.24,60.002,1486399503,"201051344000576","219011344069620",27.21,-1.00,0,297.57,339.95,6.2,4.1,0.009,617848.0,617848.0,24069,0,0,0,L,1122011218,0,121.55,121.55,0002,-4,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486399556,1586676.00
02/06/2017 11:45,2,0.078,ACTIVE_NO_POWER,211.25,297.57,59.975,1486399503,"274151322000087","219011344069620",21.41,-0.50,0,294.56,299.67,1.7,0.0,0.000,820324.5,820324.5,24389,0,0,0,L,1151911521,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486399556,1586677.00
02/06/2017 12:00,2,0.188,ACTIVE,212.16,347.76,60.002,1486400404,"201051344000645","219011344069620",26.10,0.50,0,297.57,349.86,5.0,2.9,0.000,616915.2,616915.2,24087,0,0,0,L,1122011218,0,121.10,121.55,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486400405,1586678.00
02/06/2017 12:00,2,0.111,ACTIVE,210.35,335.44,60.002,1486400404,"274151322000085","219011344069620",29.84,3.00,0,316.50,351.07,3.4,1.4,0.000,847113.5,847113.5,24153,0,0,0,L,1151911521,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486400406,1586679.00
02/06/2017 12:00,2,0.146,ACTIVE,212.16,299.07,60.012,1486400404,"201051344000633","219011344069620",17.67,-3.00,0,296.06,302.07,2.7,0.6,0.000,605962.6,605962.6,24566,0,0,0,L,1122011218,0,121.10,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486400407,1586680.00
02/06/2017 12:00,2,0.182,ACTIVE,211.48,299.37,60.012,1486400404,"201051344000469","219011344069620",18.59,-3.00,0,296.66,302.37,3.4,1.4,0.000,608850.0,608850.0,24522,0,0,0,L,1122011218,0,119.97,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486400408,1586681.00
02/06/2017 12:00,2,0.182,ACTIVE,210.12,297.57,60.007,1486400404,"201051344000646","219011344069620",20.85,-2.00,0,294.86,300.57,3.8,1.8,0.000,604735.0,604735.0,24461,0,0,0,L,1122011218,0,121.10,120.20,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486400409,1586682.00
02/06/2017 12:00,2,0.154,ACTIVE,209.90,334.24,60.012,1486400404,"274151322000052","219011344069620",29.56,1.00,0,330.63,339.34,4.6,2.5,0.013,876152.7,876152.7,23912,0,0,0,L,1151911521,0,120.20,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486400409,1586683.00
02/06/2017 12:00,2,0.125,ALERT,210.57,298.17,60.023,1486400404,"201051344000585","219011344069620",15.49,-2.00,0,294.56,308.69,2.0,0.0,0.000,615224.5,615224.5,24596,0,0,0,L,1122011218,0,120.65,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1486400411,1586684.00
02/06/2017 12:00,2,0.211,ACTIVE,210.80,334.54,60.007,1486400404,"201051344001230","219011344069620",27.45,-0.50,0,296.96,337.54,5.9,3.8,0.013,608610.3,608610.3,24301,0,0,0,L,1122011218,0,121.55,119.97,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486400412,1586685.00
