ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/06/2017 12:00,2,0.197,ACTIVE,211.03,299.37,60.007,1486400404,"201051344000582","219011344069620",19.22,-1.50,0,296.06,301.17,3.9,1.8,0.000,600035.2,600035.2,24496,0,0,0,L,1122011218,0,121.33,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486400413,1586686.00
02/06/2017 12:00,2,0.223,ALERT,210.12,333.93,60.012,1486400404,"201051344000955","219011344069620",24.71,-1.00,0,295.16,348.06,5.6,3.4,0.000,615399.6,615399.6,24436,0,0,0,L,1122011218,0,120.65,120.42,0002,-3,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486400415,1586687.00
02/06/2017 12:00,2,0.000,ALERT,210.35,296.96,60.007,1486400404,"274151322000094","219011344069620",43.40,-2.50,0,294.26,414.49,0.0,0.0,0.000,721308.7,721308.7,24723,0,0,0,L,1151911521,0,120.20,121.78,0002,-3,0,0,0,0,0,0,255,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486400417,1586688.00
02/06/2017 12:00,2,0.201,ALERT,211.70,318.30,60.007,1486400404,"201051344000579","219011344069620",25.05,-2.50,0,298.77,345.36,5.2,3.0,0.000,624385.4,624385.4,24409,0,0,0,L,1122011218,0,120.65,121.10,0002,-6,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486400419,1586689.00
02/06/2017 12:00,2,0.217,ACTIVE,210.35,333.93,60.012,1486400404,"201051344000890","219011344069620",27.87,-0.50,0,296.96,337.54,6.1,4.0,0.004,612476.5,612476.5,24486,0,0,0,L,1122011218,0,121.33,119.75,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486400420,1586690.00
02/06/2017 12:00,2,0.232,ACTIVE,210.80,334.54,60.028,1486400404,"201051344000438","219011344069620",27.47,-1.00,0,296.96,338.74,6.5,4.3,0.004,613579.8,613579.8,24483,0,0,0,L,1122011218,0,121.55,120.20,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486400420,1586691.00
02/06/2017 12:00,2,0.217,ACTIVE,210.57,297.57,60.023,1486400404,"201051344000417","219011344069620",20.59,-2.00,0,294.86,299.97,4.5,2.5,0.000,596620.0,596620.0,24661,0,0,0,L,1122011218,0,120.88,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486400421,1586692.00
02/06/2017 12:00,2,0.115,ACTIVE,210.35,336.34,60.002,1486400404,"274151322000083","219011344069620",29.52,0.50,0,310.49,355.88,3.5,1.4,0.009,867597.7,867597.7,23950,0,0,0,L,1151911521,0,120.20,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486400422,1586693.00
02/06/2017 12:00,2,0.117,ACTIVE,210.80,336.34,60.002,1486400404,"274151322000076","219011344069620",29.74,1.50,0,326.12,345.96,3.5,1.5,0.004,924789.4,924789.4,24061,0,0,0,L,1151911521,0,120.88,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486400423,1586694.00
02/06/2017 12:00,2,0.133,ACTIVE,211.48,300.27,60.007,1486400404,"201051344000868","219011344069620",16.40,-3.00,0,298.77,303.58,2.2,0.2,0.000,607269.6,607269.6,24542,0,0,0,L,1122011218,0,120.42,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486400424,1586695.00
02/06/2017 12:00,2,0.102,ALERT,210.12,334.84,60.007,1486400404,"274151322000095","219011344069620",27.71,0.00,0,298.47,338.44,2.9,0.9,0.000,916220.2,916220.2,24134,0,0,0,L,1151911521,0,120.88,121.10,0002,-1,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486400426,1586696.00
02/06/2017 12:00,2,0.119,ACTIVE,211.25,299.37,60.002,1486400404,"201051344000988","219011344069620",16.88,-2.50,0,295.76,302.37,2.0,0.1,0.000,568964.4,568964.4,24575,0,0,0,L,1122011218,0,120.20,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486400427,1586697.00
02/06/2017 12:00,2,0.135,ACTIVE,210.12,297.26,59.986,1486400404,"201051344001025","219011344069620",18.25,-2.50,0,294.56,301.17,2.5,0.5,0.000,613412.0,613412.0,24606,0,0,0,L,1122011218,0,120.65,120.20,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486400428,1586698.00
02/06/2017 12:00,2,0.211,ACTIVE,211.48,335.14,59.981,1486400404,"201051344000458","219011344069620",28.09,1.00,0,298.17,339.04,6.0,3.9,0.004,617580.6,617580.6,24246,0,0,0,L,1122011218,0,120.65,121.10,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486400429,1586699.00
02/06/2017 12:00,2,0.256,ACTIVE,212.16,337.24,60.034,1486400404,"201051344000853","219011344069620",25.94,-0.50,0,312.89,358.88,6.8,4.6,0.013,617122.3,617122.3,24106,0,0,0,L,1122011218,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486400430,1586700.00
02/06/2017 12:00,2,0.246,ACTIVE,211.03,336.04,60.018,1486400404,"201051344000685","219011344069620",26.60,-0.50,0,296.66,340.55,6.6,4.5,0.009,613465.9,613465.9,24366,0,0,0,L,1122011218,0,122.01,120.20,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486400430,1586701.00
02/06/2017 12:00,2,0.234,ALERT,210.57,336.04,60.012,1486400404,"201051344000917","219011344069620",25.49,0.50,0,295.46,339.95,6.0,3.9,0.004,610018.9,610018.9,24389,0,0,0,L,1122011218,0,121.10,120.42,0002,-3,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486400432,1586702.00
02/06/2017 12:00,2,0.201,ACTIVE,211.03,335.14,60.018,1486400404,"201051344001145","219011344069620",28.59,-1.00,0,295.76,340.25,5.8,3.7,0.009,617219.8,617219.8,24223,0,0,0,L,1122011218,0,121.33,120.20,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486400433,1586703.00
02/06/2017 12:00,2,0.174,ACTIVE,210.57,297.57,60.007,1486400404,"201051344000651","219011344069620",21.09,-2.00,0,294.56,299.97,3.8,1.7,0.000,608106.6,608106.6,24526,0,0,0,L,1122011218,0,121.55,120.20,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486400434,1586704.00
02/06/2017 12:00,2,0.062,ACTIVE_NO_POWER,209.67,297.87,60.007,1486400404,"274151322000088","219011344069620",23.06,-0.50,0,294.86,300.27,1.4,0.0,0.000,831981.5,831981.5,24110,0,0,0,L,1151911521,0,120.88,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486400435,1586705.00
02/06/2017 12:00,2,0.006,ALERT,211.03,296.96,60.023,1486400404,"274151322000068","219011344069620",43.46,-0.50,0,294.56,420.50,0.0,0.0,0.000,722118.9,722118.9,24628,0,0,0,L,1151911521,0,120.65,122.01,0002,-1,0,0,0,0,0,0,255,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486400437,1586706.00
02/06/2017 12:00,2,0.129,ACTIVE,210.12,298.17,60.012,1486400404,"201051344001135","219011344069620",20.10,-1.50,0,295.46,301.17,2.7,0.6,0.000,603612.6,603612.6,24593,0,0,0,L,1122011218,0,120.88,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486400438,1586707.00
02/06/2017 12:00,2,0.203,ACTIVE,211.03,299.97,60.012,1486400404,"201051344000594","219011344069620",19.88,-3.00,0,298.17,302.98,4.1,2.0,0.000,619835.0,619835.0,24451,0,0,0,L,1122011218,0,120.42,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486400439,1586708.00
02/06/2017 12:00,2,0.148,ACTIVE,210.57,297.87,60.012,1486400404,"201051344001203","219011344069620",19.64,-2.00,0,295.16,302.07,3.0,0.9,0.000,612016.6,612016.6,24571,0,0,0,L,1122011218,0,121.55,120.20,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486400440,1586709.00
02/06/2017 12:00,2,0.117,ACTIVE,210.12,335.74,60.007,1486400404,"274151322000054","219011344069620",29.78,2.50,0,328.52,342.35,3.5,1.5,0.013,848526.1,848526.1,24123,0,0,0,L,1151911521,0,120.88,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486400441,1586710.00
02/06/2017 12:00,2,0.074,ALERT,211.70,299.07,60.007,1486400404,"201051344000867","219011344069620",31.69,-2.50,0,297.26,309.89,2.4,0.4,0.000,606107.8,606107.8,24593,0,0,0,L,1122011218,0,120.88,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486400442,1586711.00
02/06/2017 12:00,2,0.217,ACTIVE,210.35,298.17,60.012,1486400404,"201051344001093","219011344069620",22.26,-1.00,0,295.16,300.27,4.9,2.8,0.000,609259.5,609259.5,24450,0,0,0,L,1122011218,0,120.88,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486400443,1586712.00
02/06/2017 12:00,2,0.156,ACTIVE,211.70,336.04,60.028,1486400404,"201051344000900","219011344069620",29.34,-0.50,0,308.39,357.98,4.7,2.6,0.018,625527.8,625527.8,24017,0,0,0,L,1122011218,0,120.88,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486400444,1586713.00
02/06/2017 12:00,2,0.203,ALERT,211.93,335.44,60.034,1486400404,"201051344000648","219011344069620",27.55,-1.50,0,297.26,342.35,5.7,3.6,0.000,614977.9,614977.9,24077,0,0,0,L,1122011218,0,120.42,121.55,0002,-4,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486400446,1586714.00
02/06/2017 12:00,2,0.254,ACTIVE,211.93,336.04,60.012,1486400404,"201051344000569","219011344069620",29.72,0.00,0,331.53,342.95,7.7,5.5,0.018,626886.1,626886.1,24008,0,0,0,L,1122011218,0,120.42,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486400447,1586715.00
02/06/2017 12:00,2,0.197,ACTIVE,211.70,335.44,60.007,1486400404,"201051344000983","219011344069620",29.04,0.00,0,298.47,340.25,5.8,3.7,0.013,618531.6,618531.6,24185,0,0,0,L,1122011218,0,120.88,121.10,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486400448,1586716.00
02/06/2017 12:00,2,0.135,ACTIVE,211.70,299.37,60.007,1486400404,"201051344001158","219011344069620",19.60,-3.00,0,297.57,302.37,2.7,0.6,0.000,606750.0,606750.0,24493,0,0,0,L,1122011218,0,120.42,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486400449,1586717.00
02/06/2017 12:00,2,0.223,ACTIVE,212.16,337.24,60.023,1486400404,"201051344000576","219011344069620",28.31,0.00,0,297.87,342.05,6.4,4.3,0.009,617849.1,617849.1,24071,0,0,0,L,1122011218,0,120.88,121.33,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486400450,1586718.00
02/06/2017 12:00,2,0.084,ACTIVE_NO_POWER,210.35,296.66,60.028,1486400404,"274151322000087","219011344069620",22.05,0.50,0,294.26,299.67,1.9,0.0,0.000,820324.5,820324.5,24390,0,0,0,L,1151911521,0,120.42,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486400451,1586719.00
02/06/2017 12:15,2,0.156,ALERT,212.38,318.00,59.991,1486401303,"201051344000645","219011344069620",25.78,0.50,0,297.57,348.36,4.1,2.0,0.000,616915.9,616915.9,24088,0,0,0,L,1122011218,0,121.33,121.55,0002,-2,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486401305,1586720.00
02/06/2017 12:15,2,0.098,ACTIVE,210.57,334.24,60.002,1486401303,"274151322000085","219011344069620",29.28,3.30,0,324.62,344.15,2.9,0.9,0.000,847113.8,847113.8,24154,0,0,0,L,1151911521,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486401306,1586721.00
02/06/2017 12:15,2,0.082,ALERT,212.61,299.37,60.002,1486401303,"201051344000633","219011344069620",32.05,-2.50,0,296.06,311.09,2.7,0.7,0.000,605962.7,605962.7,24567,0,0,0,L,1122011218,0,121.55,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1486401308,1586722.00
02/06/2017 12:15,2,0.174,ACTIVE,211.93,299.37,59.991,1486401303,"201051344000469","219011344069620",15.86,-3.00,0,296.36,301.47,2.8,0.8,0.000,608850.3,608850.3,24523,0,0,0,L,1122011218,0,120.42,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486401309,1586723.00
02/06/2017 12:15,2,0.156,ACTIVE,210.12,297.87,59.986,1486401303,"201051344000646","219011344069620",20.40,-2.00,0,295.46,301.17,3.3,1.2,0.000,604735.4,604735.4,24462,0,0,0,L,1122011218,0,121.33,120.20,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486401310,1586724.00
02/06/2017 12:15,2,0.133,ACTIVE,210.12,334.24,59.991,1486401303,"274151322000052","219011344069620",29.02,1.50,0,330.93,339.04,3.9,1.9,0.018,876153.3,876153.3,23913,0,0,0,L,1151911521,0,119.97,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486401311,1586725.00
02/06/2017 12:15,2,0.062,ALERT,210.35,297.87,59.996,1486401303,"201051344000585","219011344069620",31.65,-1.50,0,295.46,308.69,2.0,0.0,0.000,615224.5,615224.5,24598,0,0,0,L,1122011218,0,120.65,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1486401312,1586726.00
02/06/2017 12:15,2,0.201,ALERT,210.57,333.93,59.996,1486401303,"201051344001230","219011344069620",25.19,-0.50,0,297.26,337.24,5.2,3.1,0.000,608611.2,608611.2,24302,0,0,0,L,1122011218,0,121.33,119.97,0002,-3,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486401314,1586727.00
02/06/2017 12:15,2,0.160,ACTIVE,210.80,298.77,59.991,1486401303,"201051344000582","219011344069620",21.09,-1.50,0,296.96,302.07,3.4,1.4,0.000,600035.6,600035.6,24497,0,0,0,L,1122011218,0,121.33,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486401315,1586728.00
02/06/2017 12:15,2,0.195,ALERT,210.12,298.17,59.991,1486401303,"201051344000955","219011344069620",22.60,-1.00,0,295.46,341.45,4.5,2.4,0.000,615400.4,615400.4,24438,0,0,0,L,1122011218,0,120.65,120.20,0002,-3,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486401317,1586729.00
02/06/2017 12:15,2,0.000,ALERT,210.12,296.36,59.991,1486401303,"274151322000094","219011344069620",42.96,-2.50,0,294.86,414.79,0.0,0.0,0.000,721308.7,721308.7,24725,0,0,0,L,1151911521,0,119.97,122.01,0002,-3,0,0,0,0,0,0,255,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486401319,1586730.00
02/06/2017 12:15,2,0.195,ALERT,212.16,300.57,59.981,1486401303,"201051344000579","219011344069620",22.56,-2.50,0,298.47,335.74,4.5,2.4,0.000,624386.2,624386.2,24411,0,0,0,L,1122011218,0,120.88,121.33,0002,-6,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486401321,1586731.00
02/06/2017 12:15,2,0.197,ALERT,210.35,328.52,59.996,1486401303,"201051344000890","219011344069620",26.28,0.00,0,296.36,338.44,5.3,3.2,0.000,612477.4,612477.4,24487,0,0,0,L,1122011218,0,121.33,119.75,0002,-1,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486401323,1586732.00
02/06/2017 12:15,2,0.213,ALERT,210.80,337.84,59.954,1486401303,"201051344000438","219011344069620",26.92,-0.50,0,296.36,338.74,5.8,3.7,0.000,613580.8,613580.8,24484,0,0,0,L,1122011218,0,121.55,120.20,0002,-1,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486401324,1586733.00
02/06/2017 12:15,2,0.213,ACTIVE,210.57,297.26,59.991,1486401303,"201051344000417","219011344069620",19.78,-2.00,0,295.76,301.17,4.3,2.2,0.000,596620.6,596620.6,24662,0,0,0,L,1122011218,0,120.88,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486401325,1586734.00
02/06/2017 12:15,2,0.102,ACTIVE,211.03,335.14,60.007,1486401303,"274151322000076","219011344069620",27.91,2.00,0,333.03,339.65,2.9,0.9,0.004,924789.7,924789.7,24062,0,0,0,L,1151911521,0,120.65,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486401327,1586735.00
02/06/2017 12:15,2,0.074,ALERT,211.70,300.57,59.996,1486401303,"201051344000868","219011344069620",31.87,-3.00,0,298.17,308.09,2.4,0.4,0.000,607269.6,607269.6,24543,0,0,0,L,1122011218,0,120.65,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1486401329,1586736.00
02/06/2017 12:15,2,0.086,ALERT,210.12,334.54,60.002,1486401303,"274151322000095","219011344069620",27.83,0.50,0,296.66,337.84,2.4,0.4,0.000,916220.4,916220.4,24136,0,0,0,L,1151911521,0,120.88,121.33,0002,-2,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486401331,1586737.00
02/06/2017 12:15,2,0.062,ALERT,211.70,299.37,59.986,1486401303,"201051344000988","219011344069620",31.51,-2.50,0,294.86,301.47,2.0,0.1,0.000,568964.4,568964.4,24576,0,0,0,L,1122011218,0,120.65,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1486401332,1586738.00
02/06/2017 12:15,2,0.076,ALERT,210.12,296.96,60.002,1486401303,"201051344001025","219011344069620",31.79,-2.50,0,295.46,309.59,2.5,0.5,0.000,613412.1,613412.1,24607,0,0,0,L,1122011218,0,120.65,120.20,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1486401334,1586739.00
02/06/2017 12:15,2,0.191,ALERT,211.93,325.52,59.991,1486401303,"201051344000458","219011344069620",26.14,1.50,0,298.17,339.34,5.1,3.0,0.000,617581.5,617581.5,24247,0,0,0,L,1122011218,0,121.10,121.10,0002,-2,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486401336,1586740.00
02/06/2017 12:15,2,0.213,ACTIVE,212.38,336.94,59.981,1486401303,"201051344000853","219011344069620",26.88,-0.50,0,324.32,348.96,5.8,3.7,0.009,617123.4,617123.4,24107,0,0,0,L,1122011218,0,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486401337,1586741.00
02/06/2017 12:15,2,0.225,ALERT,210.80,335.74,59.991,1486401303,"201051344000685","219011344069620",24.81,-0.50,0,296.66,339.65,5.7,3.6,0.000,613467.0,613467.0,24367,0,0,0,L,1122011218,0,122.01,119.97,0002,-4,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486401339,1586742.00
02/06/2017 12:15,2,0.215,ACTIVE,210.57,335.14,59.986,1486401303,"201051344000917","219011344069620",24.35,0.50,0,294.86,338.74,5.3,3.2,0.000,610019.8,610019.8,24391,0,0,0,L,1122011218,0,121.10,120.65,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486401340,1586743.00
02/06/2017 12:15,2,0.195,ACTIVE,210.80,335.14,59.986,1486401303,"201051344001145","219011344069620",25.03,-1.00,0,314.70,352.57,5.0,2.9,0.004,617220.6,617220.6,24224,0,0,0,L,1122011218,0,121.33,120.20,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486401341,1586744.00
02/06/2017 12:15,2,0.162,ACTIVE,210.57,297.57,59.996,1486401303,"201051344000651","219011344069620",18.21,-2.00,0,295.76,301.17,3.0,1.0,0.000,608107.0,608107.0,24527,0,0,0,L,1122011218,0,121.55,119.97,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486401342,1586745.00
02/06/2017 12:15,2,0.051,ACTIVE_NO_POWER,209.90,296.96,59.981,1486401303,"274151322000088","219011344069620",21.29,0.00,0,294.86,299.67,1.1,0.0,0.000,831981.5,831981.5,24111,0,0,0,L,1151911521,0,120.65,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486401342,1586746.00
02/06/2017 12:15,2,0.008,ALERT,211.03,296.36,59.996,1486401303,"274151322000068","219011344069620",42.94,0.00,0,294.56,414.19,0.0,0.0,0.000,722118.9,722118.9,24630,0,0,0,L,1151911521,0,120.65,122.23,0002,-1,0,0,0,0,0,0,255,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486401344,1586747.00
02/06/2017 12:15,2,0.121,ACTIVE_NO_POWER,209.90,298.17,59.975,1486401303,"201051344001135","219011344069620",16.28,-1.00,0,296.36,301.77,2.0,0.0,0.000,603612.7,603612.7,24594,0,0,0,L,1122011218,0,121.10,120.20,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486401345,1586748.00
02/06/2017 12:15,2,0.170,ACTIVE,211.48,300.27,59.991,1486401303,"201051344000594","219011344069620",20.54,-3.00,0,297.57,302.07,3.5,1.5,0.000,619835.4,619835.4,24452,0,0,0,L,1122011218,0,120.65,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486401346,1586749.00
02/06/2017 12:15,2,0.139,ACTIVE,210.57,297.87,60.023,1486401303,"201051344001203","219011344069620",15.57,-2.00,0,296.06,302.98,2.2,0.2,0.000,612016.8,612016.8,24572,0,0,0,L,1122011218,0,121.55,119.97,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486401347,1586750.00
02/06/2017 12:15,2,0.098,ACTIVE,210.12,334.54,59.986,1486401303,"274151322000054","219011344069620",29.12,3.70,0,331.23,338.14,2.9,0.8,0.009,848526.5,848526.5,24124,0,0,0,L,1151911521,0,120.65,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486401348,1586751.00
02/06/2017 12:15,2,0.074,ALERT,212.38,299.07,59.991,1486401303,"201051344000867","219011344069620",31.13,-2.00,0,296.66,310.19,2.4,0.4,0.000,606107.9,606107.9,24595,0,0,0,L,1122011218,0,121.33,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486401350,1586752.00
02/06/2017 12:15,2,0.211,ACTIVE,210.35,297.87,59.996,1486401303,"201051344001093","219011344069620",20.38,-0.50,0,296.06,300.87,4.3,2.3,0.000,609260.2,609260.2,24451,0,0,0,L,1122011218,0,121.10,120.20,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486401351,1586753.00
02/06/2017 12:15,2,0.131,ACTIVE,212.16,336.34,59.996,1486401303,"201051344000900","219011344069620",28.05,0.00,0,320.71,348.06,3.8,1.7,0.004,625528.4,625528.4,24018,0,0,0,L,1122011218,0,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486401352,1586754.00
02/06/2017 12:15,2,0.088,ALERT,212.16,298.47,60.039,1486401303,"201051344000648","219011344069620",33.00,-1.50,0,296.36,342.35,3.0,1.0,0.000,614978.7,614978.7,24079,0,0,0,L,1122011218,0,120.42,121.78,0002,-4,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486401353,1586755.00
02/06/2017 12:15,2,0.217,ACTIVE,212.16,335.74,59.991,1486401303,"201051344000569","219011344069620",29.66,0.00,0,331.23,340.55,6.6,4.4,0.013,626887.4,626887.4,24009,0,0,0,L,1122011218,0,120.65,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486401354,1586756.00
02/06/2017 12:15,2,0.174,ACTIVE,212.16,335.44,60.007,1486401303,"201051344000983","219011344069620",27.79,0.00,0,308.99,356.18,5.0,2.9,0.009,618532.5,618532.5,24186,0,0,0,L,1122011218,0,120.88,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486401355,1586757.00
02/06/2017 12:15,2,0.125,ACTIVE_NO_POWER,212.16,299.37,59.991,1486401303,"201051344001158","219011344069620",15.01,-3.00,0,297.26,301.47,1.9,0.0,0.000,606750.1,606750.1,24494,0,0,0,L,1122011218,0,120.65,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486401356,1586758.00
02/06/2017 12:15,2,0.205,ALERT,212.61,336.94,59.991,1486401303,"201051344000576","219011344069620",27.19,-0.50,0,297.87,340.25,5.7,3.5,0.004,617850.2,617850.2,24072,0,0,0,L,1122011218,0,121.33,121.33,0002,-4,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486401358,1586759.00
02/06/2017 12:15,2,0.072,ACTIVE_NO_POWER,210.35,295.76,59.986,1486401303,"274151322000087","219011344069620",20.18,0.50,0,294.26,299.07,1.5,0.0,0.000,820324.5,820324.5,24391,0,0,0,L,1151911521,0,120.42,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486401359,1586760.00
02/06/2017 12:15,2,0.098,ALERT,210.57,334.54,60.018,1486401303,"274151322000083","219011344069620",27.83,1.00,0,295.46,336.64,2.8,0.8,0.000,867598.0,867598.0,23952,0,0,0,L,1151911521,1,120.42,121.78,0002,-2,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486401361,1586761.00
02/06/2017 12:30,2,0.156,ALERT,212.38,320.71,59.970,1486402204,"201051344000645","219011344069620",26.02,0.50,0,297.26,345.06,4.2,2.1,0.000,616916.4,616916.4,24090,0,0,0,L,1122011218,0,121.33,121.78,0002,-2,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486402206,1586762.00
02/06/2017 12:30,2,0.098,ALERT,210.35,334.54,59.959,1486402204,"274151322000085","219011344069620",29.40,3.30,0,295.76,338.44,2.9,0.9,0.004,847114.0,847114.0,24155,0,0,0,L,1151911521,0,121.10,121.33,0002,2,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486402207,1586763.00
02/06/2017 12:30,2,0.082,ALERT,212.61,299.37,59.975,1486402204,"201051344000633","219011344069620",32.07,-2.50,0,296.06,311.69,2.7,0.7,0.000,605962.8,605962.8,24569,0,0,0,L,1122011218,0,121.33,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1486402209,1586764.00
02/06/2017 12:30,2,0.172,ACTIVE,212.16,299.97,59.986,1486402204,"201051344000469","219011344069620",16.20,-3.00,0,296.66,301.77,2.9,0.8,0.000,608850.6,608850.6,24524,0,0,0,L,1122011218,0,120.42,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486402210,1586765.00
02/06/2017 12:30,2,0.154,ACTIVE,210.35,298.47,59.970,1486402204,"201051344000646","219011344069620",20.67,-2.00,0,295.46,299.67,3.2,1.2,0.000,604735.7,604735.7,24463,0,0,0,L,1122011218,0,121.33,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486402211,1586766.00
02/06/2017 12:30,2,0.133,ACTIVE,209.90,335.14,59.965,1486402204,"274151322000052","219011344069620",29.10,2.00,0,327.62,340.25,4.0,1.9,0.009,876153.8,876153.8,23914,0,0,0,L,1151911521,0,119.97,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486402212,1586767.00
02/06/2017 12:30,2,0.064,ALERT,210.80,298.47,59.970,1486402204,"201051344000585","219011344069620",31.29,-1.50,0,295.16,308.99,2.1,0.1,0.000,615224.5,615224.5,24600,0,0,0,L,1122011218,0,120.88,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486402214,1586768.00
02/06/2017 12:30,2,0.223,ACTIVE,210.57,334.24,59.970,1486402204,"201051344001230","219011344069620",23.44,-0.50,0,296.36,336.64,5.3,3.2,0.000,608612.0,608612.0,24304,0,0,0,L,1122011218,0,121.55,119.97,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486402215,1586769.00
02/06/2017 12:30,2,0.162,ACTIVE,211.03,299.07,60.007,1486402204,"201051344000582","219011344069620",21.35,-1.50,0,296.66,300.57,3.5,1.5,0.000,600036.0,600036.0,24498,0,0,0,L,1122011218,0,121.33,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486402215,1586770.00
02/06/2017 12:30,2,0.197,ALERT,210.35,298.77,59.975,1486402204,"201051344000955","219011344069620",22.76,-1.00,0,296.36,333.93,4.6,2.5,0.000,615401.0,615401.0,24440,0,0,0,L,1122011218,0,120.65,120.42,0002,-3,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486402217,1586771.00
02/06/2017 12:30,2,0.000,ALERT,210.12,296.66,59.975,1486402204,"274151322000094","219011344069620",43.00,-2.50,0,294.56,414.49,0.0,0.0,0.000,721308.7,721308.7,24727,0,0,0,L,1151911521,0,119.97,122.01,0002,-3,0,0,0,0,0,0,255,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486402219,1586772.00
02/06/2017 12:30,2,0.195,ACTIVE,211.70,300.57,59.975,1486402204,"201051344000579","219011344069620",22.68,-2.50,0,298.47,302.68,4.5,2.4,0.000,624386.8,624386.8,24413,0,0,0,L,1122011218,0,120.65,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486402220,1586773.00
02/06/2017 12:30,2,0.197,ACTIVE,210.35,333.03,59.970,1486402204,"201051344000890","219011344069620",26.70,0.00,0,296.36,349.56,5.3,3.2,0.000,612478.3,612478.3,24489,0,0,0,L,1122011218,0,121.33,119.52,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486402221,1586774.00
02/06/2017 12:30,2,0.209,ACTIVE,210.80,334.24,59.965,1486402204,"201051344000438","219011344069620",27.43,-0.50,0,296.36,342.65,5.8,3.7,0.000,613581.8,613581.8,24486,0,0,0,L,1122011218,0,121.55,120.42,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486402222,1586775.00
02/06/2017 12:30,2,0.229,ACTIVE,210.80,297.87,59.970,1486402204,"201051344000417","219011344069620",19.14,-1.50,0,295.46,299.37,4.5,2.4,0.000,596621.2,596621.2,24663,0,0,0,L,1122011218,0,121.10,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486402223,1586776.00
02/06/2017 12:30,2,0.100,ACTIVE,210.35,335.44,59.970,1486402204,"274151322000083","219011344069620",28.82,1.50,0,295.46,337.84,2.9,0.9,0.004,867598.2,867598.2,23954,0,0,0,L,1151911521,0,120.42,121.55,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486402224,1586777.00
02/06/2017 12:30,2,0.100,ACTIVE,210.57,334.84,59.959,1486402204,"274151322000076","219011344069620",29.12,2.00,0,313.50,351.07,2.9,0.9,0.004,924789.9,924789.9,24063,0,0,0,L,1151911521,0,120.42,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486402225,1586778.00
02/06/2017 12:30,2,0.129,ALERT,211.48,299.97,59.965,1486402204,"201051344000868","219011344069620",11.91,-3.00,0,298.47,309.29,1.6,0.0,0.000,607269.6,607269.6,24545,0,0,0,L,1122011218,0,120.42,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1486402226,1586779.00
02/06/2017 12:30,2,0.086,ACTIVE,210.12,334.54,59.991,1486402204,"274151322000095","219011344069620",27.91,1.00,0,296.06,341.15,2.5,0.4,0.000,916220.5,916220.5,24138,0,0,0,L,1151911521,0,120.88,121.10,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486402227,1586780.00
02/06/2017 12:30,2,0.062,ALERT,211.25,299.07,59.928,1486402204,"201051344000988","219011344069620",31.55,-2.00,0,295.16,301.77,2.0,0.1,0.000,568964.4,568964.4,24578,0,0,0,L,1122011218,0,120.42,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486402229,1586781.00
02/06/2017 12:30,2,0.074,ALERT,210.12,296.96,60.012,1486402204,"201051344001025","219011344069620",31.87,-2.00,0,295.16,309.29,2.5,0.5,0.000,613412.1,613412.1,24609,0,0,0,L,1122011218,0,120.65,120.20,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1486402231,1586782.00
02/06/2017 12:30,2,0.191,ACTIVE,211.48,335.14,59.965,1486402204,"201051344000458","219011344069620",26.92,1.50,0,297.57,349.86,5.2,3.1,0.000,617582.3,617582.3,24249,0,0,0,L,1122011218,0,120.88,121.10,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486402232,1586783.00
02/06/2017 12:30,2,0.211,ALERT,212.38,336.94,59.944,1486402204,"201051344000853","219011344069620",27.14,0.00,0,298.17,342.05,5.8,3.7,0.009,617124.3,617124.3,24108,0,0,0,L,1122011218,0,121.33,121.55,0002,-0,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486402234,1586784.00
02/06/2017 12:30,2,0.234,ACTIVE,210.80,335.44,59.975,1486402204,"201051344000685","219011344069620",24.41,-1.00,0,296.36,339.34,5.8,3.7,0.004,613467.9,613467.9,24369,0,0,0,L,1122011218,0,122.01,119.97,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486402235,1586785.00
02/06/2017 12:30,2,0.215,ALERT,210.80,335.14,59.949,1486402204,"201051344000917","219011344069620",24.37,1.00,0,294.86,338.44,5.3,3.2,0.000,610020.6,610020.6,24392,0,0,0,L,1122011218,0,121.10,120.42,0002,-3,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486402236,1586786.00
02/06/2017 12:30,2,0.201,ALERT,210.80,334.54,59.970,1486402204,"201051344001145","219011344069620",24.73,-1.00,0,296.36,338.74,5.0,2.9,0.004,617221.4,617221.4,24225,0,0,0,L,1122011218,0,121.33,120.20,0002,-2,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486402238,1586787.00
02/06/2017 12:30,2,0.164,ACTIVE,210.35,296.96,59.986,1486402204,"201051344000651","219011344069620",18.71,-1.50,0,295.16,299.37,3.1,1.1,0.000,608107.3,608107.3,24528,0,0,0,L,1122011218,0,121.33,119.75,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486402239,1586788.00
02/06/2017 12:30,2,0.051,ACTIVE_NO_POWER,209.44,296.36,59.965,1486402204,"274151322000088","219011344069620",21.61,0.00,0,293.96,299.37,1.1,0.0,0.000,831981.5,831981.5,24112,0,0,0,L,1151911521,0,120.65,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486402240,1586789.00
02/06/2017 12:30,2,0.006,ALERT,210.35,302.07,59.965,1486402204,"274151322000068","219011344069620",42.98,0.50,0,293.66,413.89,0.0,0.0,0.000,722118.9,722118.9,24632,0,0,0,L,1151911521,0,120.65,121.78,0002,-1,0,0,0,0,0,0,255,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486402242,1586790.00
02/06/2017 12:30,2,0.125,ACTIVE,210.12,297.57,59.970,1486402204,"201051344001135","219011344069620",16.98,-1.00,0,296.06,300.27,2.2,0.2,0.000,603612.8,603612.8,24595,0,0,0,L,1122011218,0,120.88,120.20,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486402243,1586791.00
02/06/2017 12:30,2,0.174,ACTIVE,211.25,299.97,59.965,1486402204,"201051344000594","219011344069620",20.69,-3.00,0,297.57,302.37,3.7,1.6,0.000,619835.8,619835.8,24453,0,0,0,L,1122011218,0,120.42,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486402244,1586792.00
02/06/2017 12:30,2,0.137,ACTIVE,210.35,297.57,59.986,1486402204,"201051344001203","219011344069620",16.56,-2.00,0,295.46,301.47,2.3,0.3,0.000,612016.9,612016.9,24573,0,0,0,L,1122011218,0,121.55,119.97,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486402245,1586793.00
02/06/2017 12:30,2,0.100,ACTIVE,210.12,335.14,59.965,1486402204,"274151322000054","219011344069620",29.20,4.00,0,314.10,349.86,3.0,0.9,0.000,848526.7,848526.7,24125,0,0,0,L,1151911521,0,120.42,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486402246,1586794.00
02/06/2017 12:30,2,0.074,ALERT,211.93,299.07,59.975,1486402204,"201051344000867","219011344069620",31.21,-2.00,0,296.36,302.37,2.4,0.4,0.000,606108.0,606108.0,24597,0,0,0,L,1122011218,0,121.10,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486402247,1586795.00
02/06/2017 12:30,2,0.211,ACTIVE,210.35,298.17,59.965,1486402204,"201051344001093","219011344069620",20.75,-1.00,0,295.76,299.67,4.5,2.4,0.000,609260.8,609260.8,24452,0,0,0,L,1122011218,0,121.10,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486402248,1586796.00
02/06/2017 12:30,2,0.135,ALERT,211.70,335.74,59.981,1486402204,"201051344000900","219011344069620",28.17,0.00,0,297.57,339.65,3.9,1.8,0.009,625528.9,625528.9,24019,0,0,0,L,1122011218,0,120.88,121.10,0002,-3,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486402250,1586797.00
02/06/2017 12:30,2,0.188,ACTIVE,212.16,316.50,59.975,1486402204,"201051344000648","219011344069620",25.11,-1.50,0,296.66,349.86,4.8,2.7,0.000,614979.4,614979.4,24081,0,0,0,L,1122011218,0,120.65,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486402251,1586798.00
02/06/2017 12:30,2,0.238,ACTIVE,211.93,335.74,59.975,1486402204,"201051344000569","219011344069620",27.23,0.50,0,319.21,349.26,6.6,4.4,0.013,626888.5,626888.5,24010,0,0,0,L,1122011218,0,120.65,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486402252,1586799.00
02/06/2017 12:30,2,0.178,ALERT,211.93,335.44,59.975,1486402204,"201051344000983","219011344069620",27.93,0.00,0,297.87,338.44,5.1,3.0,0.004,618533.2,618533.2,24187,0,0,0,L,1122011218,0,120.88,121.10,0002,-0,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486402254,1586800.00
02/06/2017 12:30,2,0.125,ACTIVE_NO_POWER,212.16,299.67,59.938,1486402204,"201051344001158","219011344069620",15.80,-3.00,0,296.96,301.77,2.0,0.0,0.000,606750.2,606750.2,24495,0,0,0,L,1122011218,0,120.65,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486402255,1586801.00
02/06/2017 12:30,2,0.205,ACTIVE,212.61,336.94,59.959,1486402204,"201051344000576","219011344069620",27.33,-0.50,0,297.87,339.65,5.7,3.6,0.004,617851.1,617851.1,24074,0,0,0,L,1122011218,0,121.10,121.33,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486402255,1586802.00
02/06/2017 12:30,2,0.074,ACTIVE_NO_POWER,210.35,295.76,59.959,1486402204,"274151322000087","219011344069620",20.30,1.00,0,293.66,298.77,1.5,0.0,0.000,820324.5,820324.5,24392,0,0,0,L,1151911521,0,120.65,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486402257,1586803.00
02/06/2017 12:45,2,0.178,ALERT,211.70,299.37,59.965,1486403104,"201051344000645","219011344069620",22.62,0.00,0,297.87,336.64,4.1,2.0,0.000,616916.9,616916.9,24092,0,0,0,L,1122011218,0,120.88,121.33,0002,-2,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486403106,1586804.00
02/06/2017 12:45,2,0.100,ALERT,210.12,335.14,59.975,1486403104,"274151322000085","219011344069620",29.46,3.30,0,295.46,337.84,3.0,1.0,0.004,847114.2,847114.2,24157,0,0,0,L,1151911521,0,121.10,121.10,0002,2,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486403108,1586805.00
02/06/2017 12:45,2,0.094,ALERT,211.93,300.27,59.991,1486403104,"201051344000633","219011344069620",27.39,-2.50,0,295.76,312.29,2.5,0.5,0.000,605962.9,605962.9,24571,0,0,0,L,1122011218,0,121.10,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486403110,1586806.00
02/06/2017 12:45,2,0.174,ALERT,211.48,299.97,59.986,1486403104,"201051344000469","219011344069620",16.66,-3.00,0,296.36,311.69,3.0,0.9,0.000,608850.8,608850.8,24525,0,0,0,L,1122011218,0,119.97,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1486403111,1586807.00
02/06/2017 12:45,2,0.168,ACTIVE,209.90,298.17,59.986,1486403104,"201051344000646","219011344069620",19.84,-2.00,0,294.26,299.67,3.4,1.3,0.000,604736.0,604736.0,24464,0,0,0,L,1122011218,0,121.10,119.97,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486403112,1586808.00
02/06/2017 12:45,2,0.135,ACTIVE,209.67,334.54,59.975,1486403104,"274151322000052","219011344069620",29.08,2.00,0,328.22,340.85,4.0,2.0,0.013,876154.2,876154.2,23915,0,0,0,L,1151911521,0,119.75,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486403113,1586809.00
02/06/2017 12:45,2,0.061,ALERT,210.12,297.87,59.975,1486403104,"201051344000585","219011344069620",31.73,-1.50,0,293.96,302.07,2.0,0.0,0.000,615224.5,615224.5,24602,0,0,0,L,1122011218,0,120.42,120.42,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486403115,1586810.00
02/06/2017 12:45,2,0.229,ALERT,210.12,334.24,59.970,1486403104,"201051344001230","219011344069620",23.04,-1.00,0,296.66,340.25,5.3,3.2,0.004,608612.7,608612.7,24305,0,0,0,L,1122011218,0,121.10,119.75,0002,-4,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486403117,1586811.00
02/06/2017 12:45,2,0.162,ACTIVE,210.57,299.07,59.959,1486403104,"201051344000582","219011344069620",21.61,-1.50,0,295.46,300.27,3.6,1.5,0.000,600036.3,600036.3,24499,0,0,0,L,1122011218,0,121.10,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486403118,1586812.00
02/06/2017 12:45,2,0.217,ACTIVE,209.67,298.17,59.970,1486403104,"201051344000955","219011344069620",21.43,-1.00,0,295.16,299.67,4.7,2.6,0.000,615401.6,615401.6,24442,0,0,0,L,1122011218,0,120.42,120.20,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486403119,1586813.00
02/06/2017 12:45,2,0.031,ALERT,209.90,318.30,59.970,1486403104,"274151322000094","219011344069620",20.30,-2.50,0,294.26,407.27,0.7,0.0,0.000,721308.7,721308.7,24729,0,0,0,L,1151911521,0,120.20,121.55,0002,-4,0,0,0,0,0,0,255,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486403121,1586814.00
02/06/2017 12:45,2,0.195,ACTIVE,211.25,300.87,60.018,1486403104,"201051344000579","219011344069620",22.88,-2.50,0,298.47,302.37,4.6,2.5,0.000,624387.3,624387.3,24414,0,0,0,L,1122011218,0,120.42,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486403122,1586815.00
02/06/2017 12:45,2,0.199,ALERT,209.90,333.63,59.970,1486403104,"201051344000890","219011344069620",26.90,0.00,0,296.06,340.85,5.5,3.4,0.000,612479.0,612479.0,24490,0,0,0,L,1122011218,0,121.10,119.52,0002,-1,0,0,0,0,0,0,4,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486403124,1586816.00
02/06/2017 12:45,2,0.211,ALERT,210.35,335.14,59.938,1486403104,"201051344000438","219011344069620",27.63,-0.50,0,294.86,347.76,5.9,3.8,0.004,613582.6,613582.6,24487,0,0,0,L,1122011218,0,121.33,120.20,0002,-2,0,0,0,0,0,0,4,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486403126,1586817.00
02/06/2017 12:45,2,0.230,ACTIVE,210.35,297.87,59.975,1486403104,"201051344000417","219011344069620",19.12,-2.00,0,294.26,299.37,4.5,2.4,0.000,596621.8,596621.8,24664,0,0,0,L,1122011218,0,120.65,120.20,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486403127,1586818.00
02/06/2017 12:45,2,0.104,ALERT,209.90,334.84,59.938,1486403104,"274151322000083","219011344069620",27.87,1.50,0,295.76,344.15,3.0,0.9,0.000,867598.4,867598.4,23955,0,0,0,L,1151911521,0,120.42,121.33,0002,-2,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486403128,1586819.00
02/06/2017 12:45,2,0.100,ACTIVE,210.35,335.44,59.965,1486403104,"274151322000076","219011344069620",29.22,2.50,0,313.20,349.26,3.0,1.0,0.009,924790.1,924790.1,24064,0,0,0,L,1151911521,0,120.65,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486403129,1586820.00
02/06/2017 12:45,2,0.127,ALERT,211.25,300.57,59.981,1486403104,"201051344000868","219011344069620",13.32,-3.00,0,297.57,308.99,1.7,0.0,0.000,607269.7,607269.7,24547,0,0,0,L,1122011218,0,120.42,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486403131,1586821.00
02/06/2017 12:45,2,0.088,ALERT,209.67,333.93,59.944,1486403104,"274151322000095","219011344069620",27.49,0.50,0,296.36,342.65,2.4,0.4,0.000,916220.6,916220.6,24139,0,0,0,L,1151911521,0,120.65,120.88,0002,-2,0,0,0,0,0,0,3,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486403133,1586822.00
02/06/2017 12:45,2,0.076,ALERT,210.80,299.37,60.007,1486403104,"201051344000988","219011344069620",27.08,-2.00,0,294.86,301.47,2.0,0.0,0.000,568964.4,568964.4,24580,0,0,0,L,1122011218,0,119.97,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486403135,1586823.00
02/06/2017 12:45,2,0.076,ALERT,209.90,296.96,59.965,1486403104,"201051344001025","219011344069620",31.93,-2.50,0,294.26,309.59,2.5,0.5,0.000,613412.2,613412.2,24611,0,0,0,L,1122011218,0,120.65,120.20,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486403137,1586824.00
02/06/2017 12:45,2,0.195,ALERT,211.25,334.84,59.970,1486403104,"201051344000458","219011344069620",27.06,1.50,0,297.26,345.36,5.4,3.3,0.000,617583.0,617583.0,24250,0,0,0,L,1122011218,0,120.65,121.10,0002,-2,0,0,0,0,0,0,5,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486403138,1586825.00
02/06/2017 12:45,2,0.221,ACTIVE,211.93,337.24,59.975,1486403104,"201051344000853","219011344069620",26.96,0.00,0,296.96,339.95,6.0,3.9,0.009,617125.2,617125.2,24110,0,0,0,L,1122011218,0,121.10,121.33,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486403139,1586826.00
02/06/2017 12:45,2,0.236,ALERT,210.57,335.14,59.975,1486403104,"201051344000685","219011344069620",24.67,-0.50,0,295.46,339.34,6.0,3.8,0.000,613468.8,613468.8,24370,0,0,0,L,1122011218,0,121.78,119.97,0002,-4,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486403141,1586827.00
02/06/2017 12:45,2,0.205,ACTIVE,210.35,335.14,59.981,1486403104,"201051344000917","219011344069620",25.92,1.00,0,294.56,350.77,5.4,3.3,0.009,610021.4,610021.4,24394,0,0,0,L,1122011218,0,120.88,120.42,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486403142,1586828.00
