ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/06/2017 12:45,2,0.189,ACTIVE,210.35,334.84,59.970,1486403104,"201051344001145","219011344069620",26.96,-1.00,0,296.06,337.54,5.2,3.1,0.009,617222.1,617222.1,24227,0,0,0,L,1122011218,0,121.10,119.97,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486403143,1586829.00
02/06/2017 12:45,2,0.168,ACTIVE,210.12,296.96,59.981,1486403104,"201051344000651","219011344069620",18.98,-1.50,0,294.26,299.07,3.3,1.2,0.000,608107.5,608107.5,24529,0,0,0,L,1122011218,0,121.33,119.75,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486403144,1586830.00
02/06/2017 12:45,2,0.053,ACTIVE_NO_POWER,209.22,296.36,59.970,1486403104,"274151322000088","219011344069620",21.75,0.50,0,293.66,298.77,1.2,0.0,0.000,831981.5,831981.5,24113,0,0,0,L,1151911521,0,120.65,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486403145,1586831.00
02/06/2017 12:45,2,0.047,ALERT,210.12,309.89,59.959,1486403104,"274151322000068","219011344069620",19.46,0.50,0,293.36,409.08,0.9,0.0,0.000,722118.9,722118.9,24634,0,0,0,L,1151911521,0,120.42,121.33,0002,-1,0,0,0,0,0,0,255,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1486403146,1586832.00
02/06/2017 12:45,2,0.125,ALERT,209.90,297.87,59.922,1486403104,"201051344001135","219011344069620",17.81,-1.00,0,294.86,309.89,2.3,0.3,0.000,603612.8,603612.8,24596,0,0,0,L,1122011218,0,120.65,119.97,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1486403148,1586833.00
02/06/2017 12:45,2,0.189,ACTIVE,211.03,299.97,59.975,1486403104,"201051344000594","219011344069620",19.00,-3.00,0,296.96,302.07,3.7,1.6,0.000,619836.2,619836.2,24454,0,0,0,L,1122011218,0,120.42,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486403149,1586834.00
02/06/2017 12:45,2,0.141,ALERT,210.12,297.57,59.991,1486403104,"201051344001203","219011344069620",17.33,-2.00,0,294.56,309.89,2.5,0.5,0.000,612017.0,612017.0,24574,0,0,0,L,1122011218,0,121.33,119.97,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1486403151,1586835.00
02/06/2017 12:45,2,0.104,ACTIVE,209.67,333.93,59.981,1486403104,"274151322000054","219011344069620",29.30,4.50,0,317.70,347.46,3.0,1.0,0.004,848526.9,848526.9,24126,0,0,0,L,1151911521,0,120.65,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486403152,1586836.00
02/06/2017 12:45,2,0.074,ALERT,211.48,299.07,59.959,1486403104,"201051344000867","219011344069620",31.31,-2.00,0,296.66,302.07,2.4,0.4,0.000,606108.1,606108.1,24599,0,0,0,L,1122011218,0,120.88,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486403154,1586837.00
02/06/2017 12:45,2,0.213,ACTIVE,210.12,297.87,59.986,1486403104,"201051344001093","219011344069620",21.15,-1.00,0,294.56,299.37,4.6,2.5,0.000,609261.4,609261.4,24453,0,0,0,L,1122011218,0,120.88,120.20,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486403155,1586838.00
02/06/2017 12:45,2,0.139,ACTIVE,211.25,336.04,59.981,1486403104,"201051344000900","219011344069620",28.37,-0.50,0,296.66,339.04,4.0,2.0,0.004,625529.3,625529.3,24021,0,0,0,L,1122011218,0,120.65,120.88,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486403155,1586839.00
02/06/2017 12:45,2,0.191,ALERT,211.48,325.82,59.975,1486403104,"201051344000648","219011344069620",25.94,-2.00,0,296.66,336.94,5.0,2.9,0.000,614980.0,614980.0,24082,0,0,0,L,1122011218,0,120.20,121.33,0002,-5,0,0,0,0,0,0,4,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486403157,1586840.00
02/06/2017 12:45,2,0.225,ACTIVE,211.48,335.74,59.986,1486403104,"201051344000569","219011344069620",29.98,0.50,0,313.80,354.37,6.8,4.7,0.013,626889.6,626889.6,24011,0,0,0,L,1122011218,0,120.20,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486403158,1586841.00
02/06/2017 12:45,2,0.182,ACTIVE,211.48,334.84,59.954,1486403104,"201051344000983","219011344069620",28.09,0.00,0,297.57,338.74,5.2,3.1,0.009,618533.9,618533.9,24189,0,0,0,L,1122011218,0,120.65,120.88,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486403159,1586842.00
02/06/2017 12:45,2,0.125,ALERT,211.48,299.07,59.970,1486403104,"201051344001158","219011344069620",16.66,-3.00,0,296.96,301.77,2.1,0.1,0.000,606750.2,606750.2,24496,0,0,0,L,1122011218,0,120.20,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1486403161,1586843.00
02/06/2017 12:45,2,0.209,ALERT,211.93,336.94,59.965,1486403104,"201051344000576","219011344069620",27.47,-0.50,0,297.57,347.46,5.8,3.7,0.004,617852.0,617852.0,24075,0,0,0,L,1122011218,0,120.88,121.10,0002,-4,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486403163,1586844.00
02/06/2017 12:45,2,0.076,ACTIVE_NO_POWER,210.12,296.06,59.959,1486403104,"274151322000087","219011344069620",20.79,1.00,0,293.06,298.47,1.6,0.0,0.000,820324.5,820324.5,24393,0,0,0,L,1151911521,0,120.65,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486403164,1586845.00
02/06/2017 13:00,2,0.195,ACTIVE,211.93,336.94,59.981,1486404003,"201051344000645","219011344069620",25.66,0.50,0,297.87,346.26,5.1,3.0,0.000,616917.5,616917.5,24094,0,0,0,L,1122011218,0,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486404004,1586846.00
02/06/2017 13:00,2,0.119,ALERT,209.90,334.84,59.959,1486404003,"274151322000085","219011344069620",30.02,3.70,0,295.46,338.14,3.6,1.6,0.009,847114.5,847114.5,24159,0,0,0,L,1151911521,0,120.88,121.10,0002,3,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486404006,1586847.00
02/06/2017 13:00,2,0.150,ALERT,212.16,299.67,60.012,1486404003,"201051344000633","219011344069620",18.67,-2.50,0,296.36,311.99,2.9,0.9,0.000,605963.0,605963.0,24573,0,0,0,L,1122011218,0,121.33,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1486404008,1586848.00
02/06/2017 13:00,2,0.180,ACTIVE,211.48,299.97,59.959,1486404003,"201051344000469","219011344069620",19.26,-2.50,0,296.96,302.07,3.5,1.5,0.000,608851.1,608851.1,24527,0,0,0,L,1122011218,0,120.20,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486404009,1586849.00
02/06/2017 13:00,2,0.186,ACTIVE,209.67,297.57,59.965,1486404003,"201051344000646","219011344069620",21.03,-1.50,0,296.06,299.67,4.0,1.9,0.000,604736.4,604736.4,24465,0,0,0,L,1122011218,0,120.88,119.97,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486404010,1586850.00
02/06/2017 13:00,2,0.156,ACTIVE,209.67,335.74,59.954,1486404003,"274151322000052","219011344069620",29.60,2.50,0,329.13,339.65,4.7,2.6,0.009,876154.8,876154.8,23916,0,0,0,L,1151911521,0,119.97,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486404011,1586851.00
02/06/2017 13:00,2,0.127,ALERT,210.12,298.17,59.965,1486404003,"201051344000585","219011344069620",16.72,-1.00,0,295.76,308.99,2.2,0.2,0.000,615224.5,615224.5,24604,0,0,0,L,1122011218,0,120.42,120.42,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1486404013,1586852.00
02/06/2017 13:00,2,0.238,ACTIVE,209.90,333.63,59.949,1486404003,"201051344001230","219011344069620",25.15,-0.50,0,296.36,337.24,6.1,3.9,0.009,608613.6,608613.6,24307,0,0,0,L,1122011218,0,121.10,119.52,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486404014,1586853.00
02/06/2017 13:00,2,0.178,ACTIVE,210.57,299.07,59.975,1486404003,"201051344000582","219011344069620",23.04,-1.50,0,297.57,300.57,4.2,2.1,0.000,600036.8,600036.8,24500,0,0,0,L,1122011218,0,121.10,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486404014,1586854.00
02/06/2017 13:00,2,0.236,ACTIVE,209.44,327.02,59.965,1486404003,"201051344000955","219011344069620",23.54,-0.50,0,296.66,346.56,5.6,3.5,0.000,615402.4,615402.4,24443,0,0,0,L,1122011218,0,120.20,119.75,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486404015,1586855.00
02/06/2017 13:00,2,0.000,ALERT,209.67,296.66,59.959,1486404003,"274151322000094","219011344069620",43.48,-2.00,0,294.56,414.49,0.0,0.0,0.000,721308.7,721308.7,24731,0,0,0,L,1151911521,0,119.97,121.55,0002,-3,0,0,0,0,0,0,255,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486404017,1586856.00
02/06/2017 13:00,2,0.205,ACTIVE,211.48,327.02,59.959,1486404003,"201051344000579","219011344069620",25.92,-2.00,0,298.77,335.44,5.4,3.3,0.000,624388.0,624388.0,24415,0,0,0,L,1122011218,0,120.65,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486404018,1586857.00
02/06/2017 13:00,2,0.217,ACTIVE,209.90,333.63,59.965,1486404003,"201051344000890","219011344069620",28.01,0.00,0,296.06,339.65,6.2,4.1,0.004,612479.9,612479.9,24492,0,0,0,L,1122011218,0,121.10,119.30,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486404019,1586858.00
02/06/2017 13:00,2,0.229,ACTIVE,210.12,334.54,59.975,1486404003,"201051344000438","219011344069620",28.78,-0.50,0,296.06,339.95,6.7,4.5,0.009,613583.7,613583.7,24489,0,0,0,L,1122011218,0,121.10,119.97,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486404020,1586859.00
02/06/2017 13:00,2,0.244,ACTIVE,209.90,296.96,59.959,1486404003,"201051344000417","219011344069620",19.86,-1.50,0,295.76,299.37,4.9,2.8,0.000,596622.4,596622.4,24665,0,0,0,L,1122011218,0,120.42,119.97,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486404021,1586860.00
02/06/2017 13:00,2,0.119,ACTIVE,209.90,336.04,59.996,1486404003,"274151322000083","219011344069620",29.60,2.00,0,296.06,338.14,3.6,1.5,0.009,867598.7,867598.7,23957,0,0,0,L,1151911521,0,120.20,121.33,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486404022,1586861.00
02/06/2017 13:00,2,0.119,ACTIVE,210.57,335.44,59.975,1486404003,"274151322000076","219011344069620",29.72,2.50,0,316.20,349.56,3.6,1.6,0.009,924790.4,924790.4,24065,0,0,0,L,1151911521,0,120.42,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486404023,1586862.00
02/06/2017 13:00,2,0.137,ACTIVE,211.25,300.57,60.012,1486404003,"201051344000868","219011344069620",17.35,-3.00,0,298.17,302.98,2.4,0.4,0.000,607269.7,607269.7,24549,0,0,0,L,1122011218,0,120.42,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486404024,1586863.00
02/06/2017 13:00,2,0.100,ACTIVE,209.90,334.54,59.959,1486404003,"274151322000095","219011344069620",29.18,1.00,0,295.76,337.24,3.0,0.9,0.000,916220.7,916220.7,24141,0,0,0,L,1151911521,0,120.65,121.10,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486404025,1586864.00
02/06/2017 13:00,2,0.121,ALERT,211.25,300.27,59.965,1486404003,"201051344000988","219011344069620",18.03,-2.00,0,294.86,302.07,2.2,0.2,0.000,568964.5,568964.5,24582,0,0,0,L,1122011218,0,120.42,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1486404026,1586865.00
02/06/2017 13:00,2,0.135,ALERT,209.90,296.96,59.986,1486404003,"201051344001025","219011344069620",19.14,-2.00,0,295.46,308.99,2.6,0.6,0.000,613412.3,613412.3,24613,0,0,0,L,1122011218,0,120.42,120.20,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1486404028,1586866.00
02/06/2017 13:00,2,0.213,ACTIVE,211.48,335.74,59.975,1486404003,"201051344000458","219011344069620",28.43,1.50,0,297.57,344.45,6.2,4.0,0.004,617583.9,617583.9,24252,0,0,0,L,1122011218,0,120.65,120.88,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486404029,1586867.00
02/06/2017 13:00,2,0.260,ACTIVE,211.93,337.84,59.949,1486404003,"201051344000853","219011344069620",25.86,0.00,0,308.39,359.48,6.8,4.7,0.013,617126.3,617126.3,24111,0,0,0,L,1122011218,0,121.10,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486404030,1586868.00
02/06/2017 13:00,2,0.250,ACTIVE,210.35,334.84,59.975,1486404003,"201051344000685","219011344069620",26.62,-0.50,0,295.76,339.65,6.8,4.6,0.009,613469.8,613469.8,24372,0,0,0,L,1122011218,0,121.78,119.97,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486404031,1586869.00
02/06/2017 13:00,2,0.232,ALERT,210.35,335.14,59.975,1486404003,"201051344000917","219011344069620",26.42,1.00,0,294.56,339.04,6.2,4.1,0.004,610022.3,610022.3,24395,0,0,0,L,1122011218,0,120.88,120.42,0002,-3,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486404033,1586870.00
02/06/2017 13:00,2,0.205,ALERT,210.57,334.24,59.970,1486404003,"201051344001145","219011344069620",28.19,-1.00,0,296.36,338.74,5.9,3.8,0.013,617223.0,617223.0,24228,0,0,0,L,1122011218,0,121.10,119.97,0002,-1,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486404034,1586871.00
02/06/2017 13:00,2,0.203,ACTIVE,210.12,296.96,59.975,1486404003,"201051344000651","219011344069620",18.27,-1.00,0,295.16,299.07,3.8,1.7,0.000,608107.9,608107.9,24530,0,0,0,L,1122011218,0,121.33,119.97,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486404035,1586872.00
02/06/2017 13:00,2,0.064,ACTIVE_NO_POWER,209.44,296.66,59.975,1486404003,"274151322000088","219011344069620",23.60,1.00,0,294.86,299.07,1.5,0.0,0.000,831981.5,831981.5,24114,0,0,0,L,1151911521,0,120.65,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486404036,1586873.00
02/06/2017 13:00,2,0.057,ALERT,210.57,318.61,59.981,1486404003,"274151322000068","219011344069620",22.68,0.50,0,294.26,414.19,1.3,0.0,0.000,722118.9,722118.9,24636,0,0,0,L,1151911521,0,120.65,121.78,0002,-0,0,0,0,0,0,0,255,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486404038,1586874.00
02/06/2017 13:00,2,0.137,ACTIVE,209.44,297.87,59.922,1486404003,"201051344001135","219011344069620",20.75,-0.50,0,296.36,299.97,2.9,0.9,0.000,603612.9,603612.9,24598,0,0,0,L,1122011218,0,120.65,119.75,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486404040,1586875.00
02/06/2017 13:00,2,0.207,ACTIVE,211.03,300.57,59.949,1486404003,"201051344000594","219011344069620",20.24,-3.00,0,297.26,302.37,4.3,2.2,0.000,619836.7,619836.7,24455,0,0,0,L,1122011218,0,120.42,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486404040,1586876.00
02/06/2017 13:00,2,0.150,ACTIVE,209.90,297.57,59.981,1486404003,"201051344001203","219011344069620",20.24,-2.00,0,296.06,301.17,3.1,1.1,0.000,612017.2,612017.2,24576,0,0,0,L,1122011218,0,121.33,119.75,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486404041,1586877.00
02/06/2017 13:00,2,0.113,ACTIVE,209.67,334.84,60.007,1486404003,"274151322000054","219011344069620",29.66,4.50,0,321.01,345.36,3.4,1.4,0.009,848527.3,848527.3,24127,0,0,0,L,1151911521,0,120.42,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486404042,1586878.00
02/06/2017 13:00,2,0.127,ALERT,211.48,299.07,59.970,1486404003,"201051344000867","219011344069620",13.34,-2.00,0,296.36,311.09,1.7,0.0,0.000,606108.1,606108.1,24601,0,0,0,L,1122011218,0,120.88,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486404044,1586879.00
02/06/2017 13:00,2,0.221,ACTIVE,209.90,298.47,59.986,1486404003,"201051344001093","219011344069620",22.64,-0.50,0,296.06,299.37,5.1,3.0,0.000,609262.1,609262.1,24454,0,0,0,L,1122011218,0,120.65,119.97,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486404045,1586880.00
02/06/2017 13:00,2,0.158,ALERT,211.03,336.94,59.970,1486404003,"201051344000900","219011344069620",29.66,0.00,0,297.26,339.65,4.8,2.7,0.018,625529.8,625529.8,24022,0,0,0,L,1122011218,0,120.65,120.65,0002,-2,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486404047,1586881.00
02/06/2017 13:00,2,0.207,ACTIVE,211.48,335.44,59.981,1486404003,"201051344000648","219011344069620",27.91,-1.50,0,296.36,345.66,5.9,3.8,0.004,614980.9,614980.9,24084,0,0,0,L,1122011218,0,120.20,121.10,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486404048,1586882.00
02/06/2017 13:00,2,0.236,ACTIVE,211.48,337.84,59.970,1486404003,"201051344000569","219011344069620",31.19,0.50,0,325.82,345.66,7.5,5.3,0.022,626890.9,626890.9,24012,0,0,0,L,1122011218,0,120.20,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486404049,1586883.00
02/06/2017 13:00,2,0.203,ALERT,211.25,334.84,59.981,1486404003,"201051344000983","219011344069620",29.26,0.50,0,297.57,339.04,6.0,3.9,0.004,618534.8,618534.8,24190,0,0,0,L,1122011218,0,120.65,120.65,0002,0,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486404050,1586884.00
02/06/2017 13:00,2,0.135,ACTIVE,211.25,299.67,59.981,1486404003,"201051344001158","219011344069620",20.46,-2.50,0,296.96,301.77,2.8,0.8,0.000,606750.3,606750.3,24498,0,0,0,L,1122011218,0,120.42,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486404051,1586885.00
02/06/2017 13:00,2,0.229,ACTIVE,211.93,337.54,59.981,1486404003,"201051344000576","219011344069620",28.57,-0.50,0,297.26,341.15,6.7,4.5,0.013,617853.0,617853.0,24077,0,0,0,L,1122011218,0,120.88,120.88,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486404052,1586886.00
02/06/2017 13:00,2,0.088,ACTIVE_NO_POWER,209.67,296.36,59.944,1486404003,"274151322000087","219011344069620",22.70,1.50,0,294.26,298.77,1.9,0.0,0.000,820324.5,820324.5,24394,0,0,0,L,1151911521,0,120.20,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486404053,1586887.00
02/06/2017 13:15,2,0.180,ALERT,211.48,336.94,59.991,1486404904,"201051344000645","219011344069620",29.46,1.00,0,297.87,345.36,5.4,3.3,0.004,616918.2,616918.2,24095,0,0,0,L,1122011218,0,120.88,121.10,0002,-2,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486404906,1586888.00
02/06/2017 13:15,2,0.133,ACTIVE,209.90,335.44,59.986,1486404904,"274151322000085","219011344069620",30.24,4.00,0,330.33,341.75,4.1,2.0,0.013,847114.9,847114.9,24161,0,0,0,L,1151911521,0,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486404906,1586889.00
02/06/2017 13:15,2,0.160,ACTIVE,211.93,300.27,59.991,1486404904,"201051344000633","219011344069620",20.67,-2.00,0,296.06,302.37,3.4,1.3,0.000,605963.2,605963.2,24575,0,0,0,L,1122011218,0,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486404907,1586890.00
02/06/2017 13:15,2,0.188,ACTIVE,211.25,300.27,60.034,1486404904,"201051344000469","219011344069620",21.03,-2.50,0,296.66,302.68,4.0,1.9,0.000,608851.4,608851.4,24528,0,0,0,L,1122011218,0,119.97,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486404908,1586891.00
02/06/2017 13:15,2,0.195,ACTIVE,209.67,299.07,59.991,1486404904,"201051344000646","219011344069620",22.20,-1.50,0,295.76,299.67,4.4,2.3,0.000,604736.8,604736.8,24466,0,0,0,L,1122011218,0,120.88,119.97,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486404909,1586892.00
02/06/2017 13:15,2,0.170,ACTIVE,209.44,334.24,59.991,1486404904,"274151322000052","219011344069620",29.78,3.00,0,330.63,338.14,5.2,3.1,0.013,876155.4,876155.4,23917,0,0,0,L,1151911521,0,119.97,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486404910,1586893.00
02/06/2017 13:15,2,0.135,ALERT,209.90,298.77,59.944,1486404904,"201051344000585","219011344069620",18.96,-1.00,0,294.86,308.99,2.6,0.6,0.000,615224.5,615224.5,24606,0,0,0,L,1122011218,0,120.20,120.42,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1486404912,1586894.00
02/06/2017 13:15,2,0.256,ALERT,209.90,334.24,59.991,1486404904,"201051344001230","219011344069620",25.43,-0.50,0,295.76,338.14,6.6,4.4,0.013,608614.6,608614.6,24308,0,0,0,L,1122011218,0,121.10,119.75,0002,-3,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486404914,1586895.00
02/06/2017 13:15,2,0.197,ACTIVE,210.57,299.97,59.986,1486404904,"201051344000582","219011344069620",21.97,-1.00,0,296.96,300.57,4.4,2.3,0.000,600037.3,600037.3,24501,0,0,0,L,1122011218,0,120.88,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486404915,1586896.00
02/06/2017 13:15,2,0.252,ALERT,209.67,334.24,59.996,1486404904,"201051344000955","219011344069620",23.99,0.00,0,295.76,337.24,6.2,4.0,0.000,615403.2,615403.2,24444,0,0,0,L,1122011218,0,120.42,119.97,0002,-2,0,0,0,0,0,0,5,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486404917,1586897.00
02/06/2017 13:15,2,0.000,ALERT,209.44,296.36,59.975,1486404904,"274151322000094","219011344069620",43.69,-1.50,0,293.96,414.49,0.0,0.0,0.000,721308.7,721308.7,24733,0,0,0,L,1151911521,0,119.52,121.55,0002,-3,0,0,0,0,0,0,255,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486404918,1586898.00
02/06/2017 13:15,2,0.236,ALERT,211.25,336.94,59.949,1486404904,"201051344000579","219011344069620",24.87,-1.50,0,298.17,339.34,6.0,3.9,0.000,624388.8,624388.8,24416,0,0,0,L,1122011218,0,120.42,120.65,0002,-5,0,0,0,0,0,0,4,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486404920,1586899.00
02/06/2017 13:15,2,0.225,ALERT,209.67,334.24,59.996,1486404904,"201051344000890","219011344069620",28.71,0.50,0,295.76,339.65,6.6,4.4,0.009,612480.9,612480.9,24493,0,0,0,L,1122011218,0,120.88,119.30,0002,-1,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486404922,1586900.00
02/06/2017 13:15,2,0.236,ALERT,210.12,335.14,59.986,1486404904,"201051344000438","219011344069620",29.58,0.00,0,295.46,339.34,7.1,4.9,0.009,613584.8,613584.8,24490,0,0,0,L,1122011218,0,121.10,119.97,0002,-1,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486404924,1586901.00
02/06/2017 13:15,2,0.133,ACTIVE,209.67,334.24,59.975,1486404904,"274151322000083","219011344069620",29.84,2.00,0,322.81,345.66,4.0,2.0,0.009,867599.1,867599.1,23958,0,0,0,L,1151911521,0,119.97,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486404926,1586902.00
02/06/2017 13:15,2,0.133,ACTIVE,210.57,336.04,59.986,1486404904,"274151322000076","219011344069620",30.16,3.00,0,332.43,338.44,4.1,2.0,0.013,924790.8,924790.8,24066,0,0,0,L,1151911521,0,120.42,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486404927,1586903.00
02/06/2017 13:15,2,0.143,ACTIVE,211.03,300.57,59.944,1486404904,"201051344000868","219011344069620",19.44,-2.50,0,298.47,303.58,2.8,0.8,0.000,607269.8,607269.8,24550,0,0,0,L,1122011218,0,120.20,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486404928,1586904.00
02/06/2017 13:15,2,0.115,ACTIVE,209.90,335.14,59.981,1486404904,"274151322000095","219011344069620",28.71,1.50,0,310.49,351.97,3.4,1.4,0.004,916221.0,916221.0,24142,0,0,0,L,1151911521,0,120.42,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486404928,1586905.00
02/06/2017 13:15,2,0.125,ALERT,211.03,300.27,59.991,1486404904,"201051344000988","219011344069620",20.22,-1.50,0,295.46,302.68,2.6,0.6,0.000,568964.5,568964.5,24584,0,0,0,L,1122011218,0,120.20,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1486404930,1586906.00
02/06/2017 13:15,2,0.143,ACTIVE,209.67,297.57,59.981,1486404904,"201051344001025","219011344069620",21.17,-2.00,0,295.16,300.27,3.1,1.1,0.000,613412.4,613412.4,24615,0,0,0,L,1122011218,0,120.42,119.97,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486404931,1586907.00
02/06/2017 13:15,2,0.242,ALERT,211.25,336.34,59.991,1486404904,"201051344000458","219011344069620",26.40,2.00,0,297.26,342.05,6.5,4.4,0.009,617584.9,617584.9,24253,0,0,0,L,1122011218,0,120.65,120.88,0002,-1,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486404933,1586908.00
02/06/2017 13:15,2,0.258,ACTIVE,211.70,337.54,59.975,1486404904,"201051344000853","219011344069620",28.94,0.50,0,328.52,346.26,7.6,5.4,0.022,617127.4,617127.4,24112,0,0,0,L,1122011218,0,121.10,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486404934,1586909.00
02/06/2017 13:15,2,0.258,ALERT,210.35,336.04,59.975,1486404904,"201051344000685","219011344069620",27.65,0.00,0,295.16,339.95,7.2,5.1,0.013,613470.9,613470.9,24373,0,0,0,L,1122011218,0,121.78,119.97,0002,-3,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486404936,1586910.00
02/06/2017 13:15,2,0.246,ALERT,210.12,335.44,60.012,1486404904,"201051344000917","219011344069620",27.06,1.00,0,295.16,343.55,6.8,4.6,0.018,610023.3,610023.3,24397,0,0,0,L,1122011218,0,120.65,120.42,0002,-2,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486404937,1586911.00
02/06/2017 13:15,2,0.223,ACTIVE,210.12,335.44,59.959,1486404904,"201051344001145","219011344069620",28.25,-1.00,0,314.70,356.48,6.4,4.3,0.013,617223.9,617223.9,24230,0,0,0,L,1122011218,0,120.88,119.97,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486404939,1586912.00
02/06/2017 13:15,2,0.203,ACTIVE,209.90,297.57,59.991,1486404904,"201051344000651","219011344069620",20.34,-1.00,0,295.16,299.37,4.2,2.2,0.000,608108.3,608108.3,24531,0,0,0,L,1122011218,0,121.10,119.52,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486404939,1586913.00
02/06/2017 13:15,2,0.072,ACTIVE_NO_POWER,208.99,297.26,59.933,1486404904,"274151322000088","219011344069620",24.49,1.00,0,294.26,299.07,1.8,0.0,0.000,831981.5,831981.5,24115,0,0,0,L,1151911521,0,120.42,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486404940,1586914.00
02/06/2017 13:15,2,0.006,ALERT,210.35,296.36,59.938,1486404904,"274151322000068","219011344069620",43.67,1.00,0,294.26,413.59,0.0,0.0,0.000,722118.9,722118.9,24638,0,0,0,L,1151911521,0,120.42,121.55,0002,0,0,0,0,0,0,0,255,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486404942,1586915.00
02/06/2017 13:15,2,0.141,ACTIVE,209.44,298.47,59.975,1486404904,"201051344001135","219011344069620",22.13,0.00,0,295.76,300.27,3.2,1.2,0.000,603613.1,603613.1,24599,0,0,0,L,1122011218,0,120.65,119.97,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486404943,1586916.00
02/06/2017 13:15,2,0.219,ACTIVE,210.80,302.37,59.986,1486404904,"201051344000594","219011344069620",21.33,-2.50,0,298.17,303.28,4.7,2.6,0.000,619837.2,619837.2,24456,0,0,0,L,1122011218,0,120.42,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486404944,1586917.00
02/06/2017 13:15,2,0.156,ACTIVE,209.67,298.17,60.018,1486404904,"201051344001203","219011344069620",21.51,-1.50,0,295.76,301.47,3.4,1.4,0.000,612017.4,612017.4,24577,0,0,0,L,1122011218,0,121.10,119.75,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486404945,1586918.00
02/06/2017 13:15,2,0.135,ACTIVE,209.67,334.84,59.970,1486404904,"274151322000054","219011344069620",30.06,5.00,0,330.93,337.54,4.2,2.1,0.022,848527.6,848527.6,24128,0,0,0,L,1151911521,0,120.20,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486404946,1586919.00
02/06/2017 13:15,2,0.133,ALERT,211.48,299.67,59.981,1486404904,"201051344000867","219011344069620",17.59,-1.50,0,296.66,309.29,2.4,0.4,0.000,606108.2,606108.2,24603,0,0,0,L,1122011218,0,120.88,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1486404948,1586920.00
02/06/2017 13:15,2,0.230,ACTIVE,209.67,311.99,59.970,1486404904,"201051344001093","219011344069620",23.87,-0.50,0,296.06,319.51,5.6,3.5,0.000,609262.8,609262.8,24455,0,0,0,L,1122011218,0,120.65,119.75,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486404949,1586921.00
02/06/2017 13:15,2,0.172,ACTIVE,211.03,336.34,59.970,1486404904,"201051344000900","219011344069620",30.49,0.00,0,327.62,345.66,5.3,3.2,0.018,625530.5,625530.5,24024,0,0,0,L,1122011218,0,120.65,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486404950,1586922.00
02/06/2017 13:15,2,0.219,ALERT,211.48,336.04,59.981,1486404904,"201051344000648","219011344069620",28.78,-1.00,0,296.66,342.05,6.4,4.2,0.009,614981.8,614981.8,24085,0,0,0,L,1122011218,0,120.20,121.10,0002,-4,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486404951,1586923.00
02/06/2017 13:15,2,0.264,ACTIVE,211.25,336.34,59.991,1486404904,"201051344000569","219011344069620",30.85,1.00,0,331.23,346.86,8.3,6.1,0.022,626892.2,626892.2,24013,0,0,0,L,1122011218,0,120.20,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486404952,1586924.00
02/06/2017 13:15,2,0.221,ACTIVE,211.25,335.74,59.938,1486404904,"201051344000983","219011344069620",29.42,1.00,0,315.00,357.08,6.6,4.4,0.013,618535.8,618535.8,24192,0,0,0,L,1122011218,0,120.65,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486404953,1586925.00
02/06/2017 13:15,2,0.143,ACTIVE,211.03,299.97,59.959,1486404904,"201051344001158","219011344069620",22.07,-2.50,0,297.57,302.37,3.2,1.2,0.000,606750.5,606750.5,24499,0,0,0,L,1122011218,0,120.20,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486404954,1586926.00
02/06/2017 13:15,2,0.248,ALERT,211.48,337.54,59.965,1486404904,"201051344000576","219011344069620",29.30,0.00,0,298.77,340.25,7.4,5.2,0.013,617854.1,617854.1,24078,0,0,0,L,1122011218,0,120.65,120.88,0002,-3,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486404956,1586927.00
02/06/2017 13:15,2,0.096,ACTIVE,209.67,296.36,59.970,1486404904,"274151322000087","219011344069620",23.30,1.50,0,293.66,298.77,2.3,0.3,0.000,820324.5,820324.5,24395,0,0,0,L,1151911521,0,120.20,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486404957,1586928.00
02/06/2017 13:15,2,0.248,ACTIVE,210.12,298.17,59.954,1486404904,"201051344000417","219011344069620",20.42,-1.00,0,296.36,299.37,5.2,3.1,0.000,596623.2,596623.2,24667,0,0,0,L,1122011218,1,120.65,120.20,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486404958,1586929.00
02/06/2017 13:30,2,0.211,ACTIVE,212.16,337.24,59.970,1486405804,"201051344000645","219011344069620",27.73,1.50,0,298.17,341.45,6.0,3.8,0.009,616919.2,616919.2,24097,0,0,0,L,1122011218,0,121.10,121.78,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486405805,1586930.00
02/06/2017 13:30,2,0.145,ACTIVE,210.35,334.84,60.002,1486405804,"274151322000085","219011344069620",30.45,4.00,0,331.83,354.67,4.5,2.4,0.009,847115.6,847115.6,24162,0,0,0,L,1151911521,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486405806,1586931.00
02/06/2017 13:30,2,0.164,ACTIVE,212.38,300.27,59.970,1486405804,"201051344000633","219011344069620",22.03,-1.50,0,296.96,302.37,3.7,1.6,0.000,605963.7,605963.7,24576,0,0,0,L,1122011218,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486405807,1586932.00
02/06/2017 13:30,2,0.189,ACTIVE,211.70,300.87,59.975,1486405804,"201051344000469","219011344069620",22.42,-2.00,0,297.57,323.41,4.3,2.3,0.000,608852.0,608852.0,24529,0,0,0,L,1122011218,0,120.20,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486405807,1586933.00
02/06/2017 13:30,2,0.213,ACTIVE,210.80,328.52,59.954,1486405804,"201051344000646","219011344069620",23.87,-0.50,0,296.66,351.67,5.2,3.0,0.000,604737.6,604737.6,24467,0,0,0,L,1122011218,0,121.55,120.20,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486405808,1586934.00
02/06/2017 13:30,2,0.186,ACTIVE,209.67,335.44,59.965,1486405804,"274151322000052","219011344069620",29.90,3.00,0,331.23,339.95,5.6,3.5,0.022,876156.4,876156.4,23918,0,0,0,L,1151911521,0,120.20,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486405809,1586935.00
02/06/2017 13:30,2,0.143,ACTIVE,211.03,299.97,59.970,1486405804,"201051344000585","219011344069620",20.81,-0.50,0,296.06,302.07,3.0,1.0,0.000,615224.8,615224.8,24608,0,0,0,L,1122011218,0,120.88,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486405810,1586936.00
02/06/2017 13:30,2,0.264,ACTIVE,211.03,335.74,59.975,1486405804,"201051344001230","219011344069620",26.58,0.50,0,312.29,358.88,7.2,5.0,0.013,608615.9,608615.9,24310,0,0,0,L,1122011218,0,121.55,120.20,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486405811,1586937.00
02/06/2017 13:30,2,0.199,ACTIVE,211.48,329.73,60.007,1486405804,"201051344000582","219011344069620",24.99,0.00,0,297.87,354.67,5.0,2.9,0.000,600038.1,600038.1,24502,0,0,0,L,1122011218,0,121.55,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486405812,1586938.00
02/06/2017 13:30,2,0.258,ACTIVE,210.80,335.74,59.944,1486405804,"201051344000955","219011344069620",25.33,0.50,0,296.36,339.34,6.6,4.5,0.004,615404.4,615404.4,24446,0,0,0,L,1122011218,0,120.88,120.42,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486405813,1586939.00
02/06/2017 13:30,2,0.000,ALERT,210.12,297.26,59.954,1486405804,"274151322000094","219011344069620",43.79,-1.00,0,294.26,419.90,0.0,0.0,0.000,721308.7,721308.7,24735,0,0,0,L,1151911521,0,120.20,121.78,0002,-2,0,0,0,0,0,0,187,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486405815,1586940.00
02/06/2017 13:30,2,0.252,ACTIVE,211.93,336.34,59.981,1486405804,"201051344000579","219011344069620",25.21,-0.50,0,298.17,340.85,6.5,4.3,0.004,624389.9,624389.9,24418,0,0,0,L,1122011218,0,120.65,121.33,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486405816,1586941.00
02/06/2017 13:30,2,0.238,ACTIVE,211.03,335.74,59.981,1486405804,"201051344000890","219011344069620",29.48,1.00,0,296.66,340.85,7.1,5.0,0.013,612482.1,612482.1,24495,0,0,0,L,1122011218,0,121.78,119.97,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486405816,1586942.00
02/06/2017 13:30,2,0.246,ACTIVE,211.25,336.34,59.981,1486405804,"201051344000438","219011344069620",30.36,0.50,0,308.99,366.70,7.6,5.4,0.013,613586.2,613586.2,24492,0,0,0,L,1122011218,0,121.78,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486405817,1586943.00
02/06/2017 13:30,2,0.258,ALERT,211.25,299.37,59.981,1486405804,"201051344000417","219011344069620",20.59,-1.00,0,296.66,353.47,5.4,3.3,0.000,596623.9,596623.9,24668,0,0,0,L,1122011218,0,121.10,120.65,0002,-2,0,0,0,0,0,0,11,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486405819,1586944.00
02/06/2017 13:30,2,0.145,ACTIVE,210.12,334.54,59.986,1486405804,"274151322000083","219011344069620",30.06,2.50,0,332.13,339.65,4.4,2.3,0.013,867599.7,867599.7,23959,0,0,0,L,1151911521,0,120.65,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486405820,1586945.00
02/06/2017 13:30,2,0.145,ACTIVE,210.57,335.44,59.991,1486405804,"274151322000076","219011344069620",30.24,3.00,0,333.33,339.65,4.5,2.4,0.013,924791.5,924791.5,24067,0,0,0,L,1151911521,0,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486405821,1586946.00
02/06/2017 13:30,2,0.148,ACTIVE,211.48,301.17,59.981,1486405804,"201051344000868","219011344069620",20.61,-2.00,0,298.77,303.58,3.1,1.1,0.000,607270.1,607270.1,24551,0,0,0,L,1122011218,0,120.42,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486405822,1586947.00
02/06/2017 13:30,2,0.121,ACTIVE,210.12,335.44,59.986,1486405804,"274151322000095","219011344069620",29.68,1.50,0,325.82,342.35,3.7,1.6,0.009,916221.4,916221.4,24143,0,0,0,L,1151911521,0,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486405823,1586948.00
02/06/2017 13:30,2,0.131,ACTIVE,211.48,300.57,59.991,1486405804,"201051344000988","219011344069620",21.43,-1.50,0,295.76,302.68,2.8,0.8,0.000,568964.7,568964.7,24586,0,0,0,L,1122011218,0,120.20,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486405824,1586949.00
02/06/2017 13:30,2,0.150,ACTIVE,210.80,299.37,59.981,1486405804,"201051344001025","219011344069620",22.42,-1.50,0,296.06,302.07,3.5,1.4,0.000,613412.8,613412.8,24616,0,0,0,L,1122011218,0,121.10,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486405825,1586950.00
02/06/2017 13:30,2,0.232,ACTIVE,211.70,336.04,59.986,1486405804,"201051344000458","219011344069620",29.82,2.50,0,297.87,343.25,7.0,4.9,0.009,617586.2,617586.2,24255,0,0,0,L,1122011218,0,120.65,121.55,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486405826,1586951.00
02/06/2017 13:30,2,0.266,ACTIVE,212.38,338.44,59.991,1486405804,"201051344000853","219011344069620",29.60,0.50,0,332.43,343.55,8.0,5.8,0.027,617129.0,617129.0,24113,0,0,0,L,1122011218,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486405827,1586952.00
02/06/2017 13:30,2,0.262,ACTIVE,211.48,337.54,59.986,1486405804,"201051344000685","219011344069620",28.27,0.50,0,316.20,358.28,7.5,5.3,0.022,613472.3,613472.3,24375,0,0,0,L,1122011218,0,122.23,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486405828,1586953.00
02/06/2017 13:30,2,0.242,ACTIVE,211.48,337.24,59.996,1486405804,"201051344000917","219011344069620",28.65,2.00,0,323.11,348.96,7.0,4.9,0.018,610024.6,610024.6,24399,0,0,0,L,1122011218,0,121.55,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486405829,1586954.00
02/06/2017 13:30,2,0.229,ACTIVE,211.48,336.94,59.996,1486405804,"201051344001145","219011344069620",29.12,0.00,0,328.82,343.55,6.8,4.6,0.013,617225.1,617225.1,24231,0,0,0,L,1122011218,0,121.55,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486405830,1586955.00
02/06/2017 13:30,2,0.217,ALERT,211.03,299.07,59.959,1486405804,"201051344000651","219011344069620",19.94,-0.50,0,296.06,336.64,4.4,2.3,0.000,608109.0,608109.0,24532,0,0,0,L,1122011218,0,121.78,120.20,0002,-1,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486405831,1586956.00
02/06/2017 13:30,2,0.076,ACTIVE,209.90,326.12,59.981,1486405804,"274151322000088","219011344069620",26.26,2.50,0,295.76,342.95,2.0,0.1,0.000,831981.6,831981.6,24116,0,0,0,L,1151911521,0,121.10,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486405832,1586957.00
02/06/2017 13:30,2,0.006,ALERT,211.03,296.06,59.981,1486405804,"274151322000068","219011344069620",43.79,1.00,0,294.56,420.50,0.0,0.0,0.000,722118.9,722118.9,24640,0,0,0,L,1151911521,0,121.10,121.78,0002,0,0,0,0,0,0,0,228,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486405834,1586958.00
02/06/2017 13:30,2,0.145,ALERT,210.80,300.27,59.959,1486405804,"201051344001135","219011344069620",22.96,0.50,0,296.96,346.56,3.4,1.4,0.000,603613.5,603613.5,24600,0,0,0,L,1122011218,0,121.33,120.42,0002,-1,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486405836,1586959.00
02/06/2017 13:30,2,0.195,ACTIVE,211.70,336.64,59.975,1486405804,"201051344000594","219011344069620",26.00,-1.50,0,298.47,350.17,5.2,3.1,0.000,619838.0,619838.0,24457,0,0,0,L,1122011218,0,120.65,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486405837,1586960.00
02/06/2017 13:30,2,0.188,ACTIVE,211.03,299.67,59.981,1486405804,"201051344001203","219011344069620",19.32,-1.00,0,296.66,336.04,3.7,1.6,0.000,612017.9,612017.9,24578,0,0,0,L,1122011218,0,121.78,120.20,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486405838,1586961.00
02/06/2017 13:30,2,0.146,ACTIVE,210.35,335.44,59.975,1486405804,"274151322000054","219011344069620",30.42,5.50,0,331.23,351.07,4.6,2.5,0.022,848528.3,848528.3,24129,0,0,0,L,1151911521,0,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486405839,1586962.00
02/06/2017 13:30,2,0.137,ACTIVE,211.93,299.97,59.970,1486405804,"201051344000867","219011344069620",19.02,-1.00,0,296.96,302.98,2.6,0.6,0.000,606108.4,606108.4,24605,0,0,0,L,1122011218,0,120.88,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486405840,1586963.00
02/06/2017 13:30,2,0.227,ACTIVE,211.25,336.34,60.002,1486405804,"201051344001093","219011344069620",26.54,0.50,0,296.66,348.96,6.1,4.0,0.000,609263.8,609263.8,24456,0,0,0,L,1122011218,0,121.55,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486405840,1586964.00
02/06/2017 13:30,2,0.189,ACTIVE,211.70,337.54,59.944,1486405804,"201051344000900","219011344069620",28.96,1.00,0,330.63,354.97,5.6,3.5,0.022,625531.4,625531.4,24025,0,0,0,L,1122011218,0,120.65,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486405841,1586965.00
02/06/2017 13:30,2,0.223,ACTIVE,211.93,336.64,59.938,1486405804,"201051344000648","219011344069620",29.22,-0.50,0,296.96,341.75,6.6,4.5,0.013,614983.0,614983.0,24087,0,0,0,L,1122011218,0,120.20,121.78,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486405842,1586966.00
02/06/2017 13:30,2,0.270,ACTIVE,212.16,336.94,59.949,1486405804,"201051344000569","219011344069620",30.91,1.50,0,331.53,352.57,8.5,6.3,0.027,626893.8,626893.8,24014,0,0,0,L,1122011218,0,120.42,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486405843,1586967.00
02/06/2017 13:30,2,0.238,ACTIVE,211.93,336.34,59.986,1486405804,"201051344000983","219011344069620",28.23,1.00,0,329.73,342.35,6.8,4.7,0.013,618537.0,618537.0,24193,0,0,0,L,1122011218,0,120.65,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486405844,1586968.00
02/06/2017 13:30,2,0.145,ALERT,211.70,300.57,59.975,1486405804,"201051344001158","219011344069620",22.68,-2.00,0,297.57,337.84,3.4,1.3,0.000,606750.9,606750.9,24500,0,0,0,L,1122011218,0,120.42,121.33,0002,-2,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486405846,1586969.00
02/06/2017 13:30,2,0.258,ACTIVE,212.38,338.14,60.002,1486405804,"201051344000576","219011344069620",28.67,0.50,0,320.71,353.77,7.5,5.3,0.013,617855.5,617855.5,24080,0,0,0,L,1122011218,0,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486405847,1586970.00
02/06/2017 13:30,2,0.100,ALERT,210.12,296.96,59.959,1486405804,"274151322000087","219011344069620",23.74,2.50,0,295.46,345.06,2.4,0.3,0.000,820324.7,820324.7,24396,0,0,0,L,1151911521,0,120.88,121.33,0002,2,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486405849,1586971.00
02/06/2017 13:45,2,0.184,ALERT,212.61,322.21,59.981,1486406703,"201051344000645","219011344069620",24.23,1.50,0,298.17,339.65,4.5,2.5,0.000,616919.9,616919.9,24098,0,0,0,L,1122011218,0,121.55,121.78,0002,-1,0,0,0,0,0,0,6,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486406705,1586972.00
