ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/06/2017 13:45,2,0.109,ACTIVE,211.48,336.64,59.986,1486406703,"274151322000085","219011344069620",29.86,4.50,0,332.13,339.04,3.3,1.3,0.004,847116.0,847116.0,24163,0,0,0,L,1151911521,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486406706,1586973.00
02/06/2017 13:45,2,0.141,ALERT,212.83,300.57,59.986,1486406703,"201051344000633","219011344069620",16.22,-1.50,0,296.06,311.99,2.3,0.3,0.000,605963.9,605963.9,24577,0,0,0,L,1122011218,0,121.55,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1486406708,1586974.00
02/06/2017 13:45,2,0.176,ACTIVE,212.38,300.57,59.986,1486406703,"201051344000469","219011344069620",18.15,-2.50,0,296.96,301.77,3.3,1.2,0.000,608852.4,608852.4,24530,0,0,0,L,1122011218,0,120.65,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486406709,1586975.00
02/06/2017 13:45,2,0.154,ALERT,211.48,300.27,59.965,1486406703,"201051344000646","219011344069620",22.46,-1.00,0,297.26,338.74,3.5,1.5,0.000,604738.1,604738.1,24468,0,0,0,L,1122011218,0,121.78,121.10,0002,-3,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486406711,1586976.00
02/06/2017 13:45,2,0.146,ACTIVE,211.25,336.64,59.975,1486406703,"274151322000052","219011344069620",27.93,2.50,0,331.23,339.95,4.2,2.1,0.004,876157.0,876157.0,23919,0,0,0,L,1151911521,0,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486406712,1586977.00
02/06/2017 13:45,2,0.117,ALERT,211.70,300.27,59.986,1486406703,"201051344000585","219011344069620",12.03,-1.50,0,296.66,308.09,1.4,0.0,0.000,615224.8,615224.8,24609,0,0,0,L,1122011218,0,121.10,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1486406714,1586978.00
02/06/2017 13:45,2,0.225,ACTIVE,211.70,336.34,60.007,1486406703,"201051344001230","219011344069620",24.49,0.00,0,329.43,340.85,5.6,3.5,0.004,608616.8,608616.8,24311,0,0,0,L,1122011218,0,121.78,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486406715,1586979.00
02/06/2017 13:45,2,0.176,ALERT,212.16,301.17,60.023,1486406703,"201051344000582","219011344069620",21.55,-0.50,0,298.17,338.14,3.9,1.8,0.000,600038.5,600038.5,24503,0,0,0,L,1122011218,0,121.78,121.55,0002,-2,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486406716,1586980.00
02/06/2017 13:45,2,0.201,ALERT,211.25,327.92,59.986,1486406703,"201051344000955","219011344069620",25.37,0.00,0,297.87,350.77,5.2,3.1,0.000,615405.2,615405.2,24447,0,0,0,L,1122011218,0,121.10,120.88,0002,-2,0,0,0,0,0,0,4,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486406718,1586981.00
02/06/2017 13:45,2,0.035,ALERT,211.25,308.99,59.981,1486406703,"274151322000094","219011344069620",21.55,-1.00,0,294.56,418.70,0.8,0.0,0.000,721308.7,721308.7,24737,0,0,0,L,1151911521,0,121.33,122.01,0002,-3,0,0,0,0,0,0,255,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486406720,1586982.00
02/06/2017 13:45,2,0.223,ALERT,210.35,298.77,59.986,1486406703,"201051344000579","219011344069620",21.67,-1.50,0,298.47,340.55,4.9,2.8,0.000,624390.7,624390.7,24419,0,0,0,L,1122011218,0,119.97,120.42,0002,-5,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486406722,1586983.00
02/06/2017 13:45,2,0.205,ALERT,210.57,334.54,59.981,1486406703,"201051344000890","219011344069620",27.47,1.00,0,298.47,350.47,5.8,3.6,0.004,612483.1,612483.1,24496,0,0,0,L,1122011218,0,121.33,119.97,0002,-0,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486406724,1586984.00
02/06/2017 13:45,2,0.215,ACTIVE,210.80,335.14,59.975,1486406703,"201051344000438","219011344069620",28.19,0.00,0,328.52,344.76,6.2,4.0,0.004,613587.2,613587.2,24493,0,0,0,L,1122011218,0,121.33,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486406724,1586985.00
02/06/2017 13:45,2,0.244,ACTIVE,210.80,298.47,59.959,1486406703,"201051344000417","219011344069620",19.04,-1.00,0,296.36,301.17,4.7,2.6,0.000,596624.6,596624.6,24670,0,0,0,L,1122011218,0,120.88,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486406725,1586986.00
02/06/2017 13:45,2,0.109,ACTIVE,211.03,336.64,59.981,1486406703,"274151322000083","219011344069620",29.38,2.00,0,331.83,339.65,3.3,1.2,0.018,867600.0,867600.0,23960,0,0,0,L,1151911521,0,120.88,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486406726,1586987.00
02/06/2017 13:45,2,0.109,ACTIVE,211.93,338.14,59.991,1486406703,"274151322000076","219011344069620",29.74,2.50,0,333.03,340.25,3.3,1.3,0.004,924791.8,924791.8,24068,0,0,0,L,1151911521,0,121.33,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486406727,1586988.00
02/06/2017 13:45,2,0.133,ALERT,212.16,301.17,59.986,1486406703,"201051344000868","219011344069620",16.44,-2.00,0,297.87,307.78,2.2,0.2,0.000,607270.2,607270.2,24552,0,0,0,L,1122011218,0,121.10,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1486406729,1586989.00
02/06/2017 13:45,2,0.092,ACTIVE,211.48,337.24,59.975,1486406703,"274151322000095","219011344069620",29.02,2.00,0,328.52,339.34,2.7,0.7,0.004,916221.6,916221.6,24144,0,0,0,L,1151911521,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486406730,1586990.00
02/06/2017 13:45,2,0.119,ALERT,211.93,300.57,59.949,1486406703,"201051344000988","219011344069620",16.76,-1.50,0,294.56,301.77,2.0,0.0,0.000,568964.8,568964.8,24587,0,0,0,L,1122011218,0,120.88,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1486406732,1586991.00
02/06/2017 13:45,2,0.131,ALERT,211.25,299.37,59.981,1486406703,"201051344001025","219011344069620",17.77,-1.50,0,296.06,309.59,2.4,0.4,0.000,613413.0,613413.0,24617,0,0,0,L,1122011218,0,121.10,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1486406734,1586992.00
02/06/2017 13:45,2,0.205,ACTIVE,212.16,336.64,59.970,1486406703,"201051344000458","219011344069620",28.07,2.00,0,318.91,351.37,5.9,3.7,0.004,617587.1,617587.1,24256,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486406735,1586993.00
02/06/2017 13:45,2,0.244,ACTIVE,212.83,338.14,59.986,1486406703,"201051344000853","219011344069620",25.72,0.00,0,332.73,342.65,6.4,4.3,0.009,617130.1,617130.1,24114,0,0,0,L,1122011218,0,121.78,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486406735,1586994.00
02/06/2017 13:45,2,0.244,ACTIVE,212.16,338.14,59.981,1486406703,"201051344000685","219011344069620",25.33,0.00,0,330.63,343.85,6.3,4.1,0.009,613473.4,613473.4,24376,0,0,0,L,1122011218,0,122.46,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486406736,1586995.00
02/06/2017 13:45,2,0.229,ACTIVE,211.93,337.84,59.981,1486406703,"201051344000917","219011344069620",25.31,2.00,0,329.73,342.05,5.9,3.8,0.009,610025.6,610025.6,24400,0,0,0,L,1122011218,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486406737,1586996.00
02/06/2017 13:45,2,0.207,ACTIVE,211.93,336.94,59.981,1486406703,"201051344001145","219011344069620",26.38,0.00,0,331.83,342.05,5.5,3.4,0.013,617226.0,617226.0,24232,0,0,0,L,1122011218,0,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486406738,1586997.00
02/06/2017 13:45,2,0.170,ACTIVE,211.48,299.07,59.986,1486406703,"201051344000651","219011344069620",21.05,-1.00,0,296.36,301.17,3.7,1.6,0.000,608109.4,608109.4,24534,0,0,0,L,1122011218,0,122.01,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486406739,1586998.00
02/06/2017 13:45,2,0.061,ALERT,210.80,299.67,59.981,1486406703,"274151322000088","219011344069620",23.00,1.00,0,294.26,335.14,1.4,0.0,0.000,831981.6,831981.6,24117,0,0,0,L,1151911521,0,121.55,121.55,0002,-1,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486406741,1586999.00
02/06/2017 13:45,2,0.006,ALERT,212.16,298.77,59.986,1486406703,"274151322000068","219011344069620",43.32,1.00,0,293.96,420.20,0.0,0.0,0.000,722118.9,722118.9,24642,0,0,0,L,1151911521,0,121.33,122.46,0002,-0,0,0,0,0,0,0,255,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486406743,1587000.00
02/06/2017 13:45,2,0.133,ACTIVE,211.25,299.97,59.981,1486406703,"201051344001135","219011344069620",20.26,0.00,0,296.96,302.07,2.7,0.7,0.000,603613.7,603613.7,24602,0,0,0,L,1122011218,0,121.33,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486406744,1587001.00
02/06/2017 13:45,2,0.203,ALERT,211.70,301.77,59.975,1486406703,"201051344000594","219011344069620",20.08,-2.00,0,297.26,337.84,4.2,2.1,0.000,619838.5,619838.5,24458,0,0,0,L,1122011218,0,120.88,121.33,0002,-4,0,0,0,0,0,0,3,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486406746,1587002.00
02/06/2017 13:45,2,0.148,ACTIVE,211.70,300.27,59.975,1486406703,"201051344001203","219011344069620",19.92,-1.00,0,296.66,303.28,3.0,1.0,0.000,612018.1,612018.1,24579,0,0,0,L,1122011218,0,122.01,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486406747,1587003.00
02/06/2017 13:45,2,0.121,ACTIVE,211.48,337.54,59.975,1486406703,"274151322000054","219011344069620",30.06,5.50,0,331.23,339.65,3.7,1.7,0.018,848528.7,848528.7,24130,0,0,0,L,1151911521,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486406748,1587004.00
02/06/2017 13:45,2,0.090,ALERT,212.38,299.67,59.991,1486406703,"201051344000867","219011344069620",26.54,-1.00,0,296.36,302.68,2.2,0.2,0.000,606108.4,606108.4,24606,0,0,0,L,1122011218,0,121.33,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1486406750,1587005.00
02/06/2017 13:45,2,0.221,ALERT,211.70,300.57,59.986,1486406703,"201051344001093","219011344069620",21.97,0.00,0,296.66,336.64,4.9,2.8,0.000,609264.5,609264.5,24457,0,0,0,L,1122011218,0,121.55,121.10,0002,-0,0,0,0,0,0,0,8,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486406751,1587006.00
02/06/2017 13:45,2,0.158,ACTIVE,212.16,337.24,59.986,1486406703,"201051344000900","219011344069620",28.80,1.00,0,330.63,342.95,4.6,2.5,0.013,625532.0,625532.0,24026,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486406752,1587007.00
02/06/2017 13:45,2,0.205,ALERT,212.61,337.54,59.981,1486406703,"201051344000648","219011344069620",27.00,-0.50,0,297.26,354.67,5.7,3.5,0.004,614983.8,614983.8,24088,0,0,0,L,1122011218,0,121.10,122.01,0002,-4,0,0,0,0,0,0,4,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486406754,1587008.00
02/06/2017 13:45,2,0.229,ACTIVE,212.38,336.94,59.991,1486406703,"201051344000569","219011344069620",30.75,1.00,0,331.53,342.05,7.2,5.0,0.018,626895.1,626895.1,24015,0,0,0,L,1122011218,0,120.88,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486406755,1587009.00
02/06/2017 13:45,2,0.199,ACTIVE,212.38,336.64,59.986,1486406703,"201051344000983","219011344069620",29.16,1.00,0,331.23,340.85,5.9,3.8,0.013,618537.9,618537.9,24194,0,0,0,L,1122011218,0,121.33,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486406756,1587010.00
02/06/2017 13:45,2,0.135,ACTIVE,212.16,300.27,59.986,1486406703,"201051344001158","219011344069620",20.26,-2.50,0,296.66,302.07,2.8,0.8,0.000,606751.0,606751.0,24502,0,0,0,L,1122011218,0,120.88,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486406757,1587011.00
02/06/2017 13:45,2,0.225,ACTIVE,212.83,338.74,59.981,1486406703,"201051344000576","219011344069620",28.49,1.00,0,327.02,348.06,6.5,4.4,0.013,617856.6,617856.6,24081,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486406758,1587012.00
02/06/2017 13:45,2,0.086,ACTIVE_NO_POWER,211.48,298.77,59.975,1486406703,"274151322000087","219011344069620",22.30,2.00,0,293.96,300.87,1.9,0.0,0.000,820324.7,820324.7,24398,0,0,0,L,1151911521,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486406759,1587013.00
02/06/2017 14:00,2,0.213,ACTIVE,213.29,338.74,59.991,1486407603,"201051344000645","219011344069620",28.15,2.00,0,298.17,344.76,6.1,4.0,0.009,616920.7,616920.7,24100,0,0,0,L,1122011218,0,122.01,122.01,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486407604,1587014.00
02/06/2017 14:00,2,0.150,ACTIVE,212.38,337.84,60.039,1486407603,"274151322000085","219011344069620",30.79,4.50,0,321.01,350.77,4.7,2.6,0.018,847116.5,847116.5,24164,0,0,0,L,1151911521,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486407605,1587015.00
02/06/2017 14:00,2,0.166,ACTIVE,213.29,301.77,59.996,1486407603,"201051344000633","219011344069620",22.42,-1.50,0,295.46,303.58,3.8,1.7,0.000,605964.2,605964.2,24579,0,0,0,L,1122011218,0,122.01,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486407606,1587016.00
02/06/2017 14:00,2,0.191,ACTIVE,212.83,302.37,59.954,1486407603,"201051344000469","219011344069620",22.74,-2.50,0,296.36,303.88,4.5,2.4,0.000,608852.9,608852.9,24531,0,0,0,L,1122011218,0,121.10,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486407607,1587017.00
02/06/2017 14:00,2,0.197,ACTIVE,212.16,337.84,60.002,1486407603,"201051344000646","219011344069620",26.04,-0.50,0,296.36,348.96,5.2,3.1,0.000,604738.7,604738.7,24470,0,0,0,L,1122011218,0,122.01,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486407608,1587018.00
02/06/2017 14:00,2,0.189,ACTIVE,211.93,337.84,60.002,1486407603,"274151322000052","219011344069620",29.80,2.50,0,332.13,342.05,5.8,3.6,0.009,876157.7,876157.7,23920,0,0,0,L,1151911521,0,121.33,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486407609,1587019.00
02/06/2017 14:00,2,0.143,ACTIVE,212.16,301.17,60.023,1486407603,"201051344000585","219011344069620",21.11,-1.00,0,296.06,302.68,3.1,1.1,0.000,615225.0,615225.0,24611,0,0,0,L,1122011218,0,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486407610,1587020.00
02/06/2017 14:00,2,0.264,ALERT,212.16,337.24,59.996,1486407603,"201051344001230","219011344069620",27.35,0.50,0,297.57,340.85,7.3,5.1,0.018,608618.0,608618.0,24312,0,0,0,L,1122011218,0,122.01,121.10,0002,-2,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486407611,1587021.00
02/06/2017 14:00,2,0.201,ACTIVE,212.61,339.34,59.986,1486407603,"201051344000582","219011344069620",25.78,0.50,0,297.57,356.48,5.3,3.2,0.000,600039.2,600039.2,24505,0,0,0,L,1122011218,0,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486407612,1587022.00
02/06/2017 14:00,2,0.258,ACTIVE,211.93,336.94,60.002,1486407603,"201051344000955","219011344069620",25.23,0.00,0,297.87,350.47,6.6,4.4,0.009,615406.2,615406.2,24449,0,0,0,L,1122011218,0,121.33,121.55,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486407613,1587023.00
02/06/2017 14:00,2,0.057,ALERT,211.93,327.32,60.023,1486407603,"274151322000094","219011344069620",25.80,-1.00,0,294.86,419.30,1.5,0.0,0.000,721308.7,721308.7,24739,0,0,0,L,1151911521,0,121.55,122.46,0002,-3,0,0,0,0,0,0,255,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486407615,1587024.00
02/06/2017 14:00,2,0.246,ACTIVE,212.83,337.54,59.996,1486407603,"201051344000579","219011344069620",26.24,-1.00,0,296.96,354.37,6.5,4.4,0.004,624391.7,624391.7,24421,0,0,0,L,1122011218,0,121.55,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486407616,1587025.00
02/06/2017 14:00,2,0.240,ACTIVE,211.93,337.24,60.012,1486407603,"201051344000890","219011344069620",29.74,1.00,0,296.66,341.15,7.3,5.1,0.013,612484.2,612484.2,24498,0,0,0,L,1122011218,0,122.01,120.65,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486407617,1587026.00
02/06/2017 14:00,2,0.248,ALERT,212.38,337.84,60.034,1486407603,"201051344000438","219011344069620",30.57,0.50,0,296.66,342.65,7.7,5.5,0.009,613588.5,613588.5,24494,0,0,0,L,1122011218,0,122.23,121.55,0002,-1,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486407619,1587027.00
02/06/2017 14:00,2,0.262,ALERT,212.16,303.28,60.002,1486407603,"201051344000417","219011344069620",20.22,-1.00,0,296.66,337.84,5.4,3.3,0.000,596625.4,596625.4,24671,0,0,0,L,1122011218,0,121.55,121.33,0002,-2,0,0,0,0,0,0,7,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486407621,1587028.00
02/06/2017 14:00,2,0.146,ACTIVE,212.16,338.44,59.986,1486407603,"274151322000083","219011344069620",30.36,2.00,0,314.40,354.37,4.5,2.5,0.009,867600.5,867600.5,23961,0,0,0,L,1151911521,0,121.78,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486407621,1587029.00
02/06/2017 14:00,2,0.148,ACTIVE,212.61,338.74,59.981,1486407603,"274151322000076","219011344069620",30.51,2.50,0,328.52,346.26,4.6,2.5,0.018,924792.4,924792.4,24069,0,0,0,L,1151911521,0,122.01,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486407622,1587030.00
02/06/2017 14:00,2,0.148,ACTIVE,212.61,302.37,59.996,1486407603,"201051344000868","219011344069620",21.03,-2.00,0,299.07,304.78,3.2,1.1,0.000,607270.4,607270.4,24554,0,0,0,L,1122011218,0,121.33,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486407623,1587031.00
02/06/2017 14:00,2,0.131,ALERT,212.16,337.54,59.981,1486407603,"274151322000095","219011344069620",29.20,2.00,0,299.37,341.15,3.9,1.8,0.009,916222.0,916222.0,24145,0,0,0,L,1151911521,0,122.23,122.01,0002,-1,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486407625,1587032.00
02/06/2017 14:00,2,0.131,ACTIVE,212.38,301.47,59.991,1486407603,"201051344000988","219011344069620",21.85,-1.50,0,296.36,303.58,2.9,0.9,0.000,568965.0,568965.0,24589,0,0,0,L,1122011218,0,121.10,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486407626,1587033.00
02/06/2017 14:00,2,0.150,ACTIVE,211.93,300.87,59.981,1486407603,"201051344001025","219011344069620",22.84,-1.50,0,297.87,302.98,3.5,1.5,0.000,613413.3,613413.3,24619,0,0,0,L,1122011218,0,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486407627,1587034.00
02/06/2017 14:00,2,0.234,ALERT,212.61,337.24,59.965,1486407603,"201051344000458","219011344069620",30.16,2.50,0,298.77,343.25,7.2,5.0,0.013,617588.2,617588.2,24257,0,0,0,L,1122011218,0,121.78,122.01,0002,-1,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486407629,1587035.00
02/06/2017 14:00,2,0.270,ACTIVE,213.29,339.04,59.991,1486407603,"201051344000853","219011344069620",29.78,0.50,0,316.80,355.88,8.2,6.0,0.022,617131.4,617131.4,24115,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486407629,1587036.00
02/06/2017 14:00,2,0.270,ALERT,212.38,339.04,59.991,1486407603,"201051344000685","219011344069620",28.33,0.50,0,298.17,342.65,7.8,5.6,0.018,613474.7,613474.7,24377,0,0,0,L,1122011218,0,122.46,121.33,0002,-3,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486407631,1587037.00
02/06/2017 14:00,2,0.250,ALERT,212.38,338.74,59.996,1486407603,"201051344000917","219011344069620",28.77,2.00,0,296.66,342.35,7.3,5.1,0.018,610026.7,610026.7,24401,0,0,0,L,1122011218,0,121.78,121.78,0002,-1,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486407633,1587038.00
02/06/2017 14:00,2,0.234,ALERT,212.38,337.54,59.991,1486407603,"201051344001145","219011344069620",29.34,0.50,0,297.87,341.75,7.0,4.8,0.018,617227.0,617227.0,24233,0,0,0,L,1122011218,0,122.01,121.33,0002,-0,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486407635,1587039.00
02/06/2017 14:00,2,0.215,ACTIVE,212.16,300.57,59.991,1486407603,"201051344000651","219011344069620",20.87,-0.50,0,297.57,302.68,4.6,2.5,0.000,608109.9,608109.9,24535,0,0,0,L,1122011218,0,122.23,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486407636,1587040.00
02/06/2017 14:00,2,0.078,ACTIVE,211.70,336.34,59.991,1486407603,"274151322000088","219011344069620",27.21,1.50,0,297.87,346.56,2.2,0.2,0.000,831981.6,831981.6,24119,0,0,0,L,1151911521,0,122.23,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486407637,1587041.00
02/06/2017 14:00,2,0.070,ALERT,213.06,317.10,59.986,1486407603,"274151322000068","219011344069620",24.99,0.50,0,297.26,418.39,1.8,0.0,0.000,722118.9,722118.9,24644,0,0,0,L,1151911521,0,122.01,122.68,0002,-1,0,0,0,0,0,0,255,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486407639,1587042.00
02/06/2017 14:00,2,0.146,ACTIVE,211.70,301.47,59.986,1486407603,"201051344001135","219011344069620",23.32,0.00,0,298.47,303.28,3.5,1.5,0.000,603614.0,603614.0,24603,0,0,0,L,1122011218,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486407640,1587043.00
02/06/2017 14:00,2,0.189,ACTIVE,212.16,337.54,59.981,1486407603,"201051344000594","219011344069620",27.45,-1.50,0,298.47,360.69,5.3,3.2,0.004,619839.2,619839.2,24460,0,0,0,L,1122011218,0,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486407641,1587044.00
02/06/2017 14:00,2,0.164,ACTIVE,212.16,301.17,59.981,1486407603,"201051344001203","219011344069620",22.90,-0.50,0,298.77,304.18,3.8,1.8,0.000,612018.4,612018.4,24580,0,0,0,L,1122011218,0,122.23,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486407642,1587045.00
02/06/2017 14:00,2,0.160,ACTIVE,211.93,336.94,59.981,1486407603,"274151322000054","219011344069620",30.93,5.00,0,333.93,341.75,5.0,2.9,0.009,848529.3,848529.3,24131,0,0,0,L,1151911521,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486407642,1587046.00
02/06/2017 14:00,2,0.141,ALERT,212.83,300.87,59.986,1486407603,"201051344000867","219011344069620",19.88,-1.00,0,296.96,304.18,2.9,0.8,0.000,606108.6,606108.6,24608,0,0,0,L,1122011218,0,121.78,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1486407644,1587047.00
02/06/2017 14:00,2,0.229,ALERT,212.16,338.14,59.959,1486407603,"201051344001093","219011344069620",26.90,0.50,0,298.47,354.97,6.3,4.1,0.000,609265.4,609265.4,24459,0,0,0,L,1122011218,0,121.78,121.33,0002,-0,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486407646,1587048.00
02/06/2017 14:00,2,0.184,ACTIVE,212.61,339.34,59.986,1486407603,"201051344000900","219011344069620",31.35,1.00,0,321.01,351.07,5.8,3.7,0.022,625532.8,625532.8,24027,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486407647,1587049.00
02/06/2017 14:00,2,0.230,ACTIVE,212.83,338.14,59.991,1486407603,"201051344000648","219011344069620",29.68,-0.50,0,297.87,342.95,7.0,4.8,0.009,614984.9,614984.9,24090,0,0,0,L,1122011218,0,121.33,122.01,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486407648,1587050.00
02/06/2017 14:00,2,0.240,ACTIVE,212.83,350.17,59.986,1486407603,"201051344000569","219011344069620",32.50,1.50,0,331.83,355.58,8.0,5.7,0.018,626896.5,626896.5,24016,0,0,0,L,1122011218,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486407649,1587051.00
02/06/2017 14:00,2,0.244,ACTIVE,212.61,337.54,59.975,1486407603,"201051344000983","219011344069620",28.88,1.00,0,310.19,356.48,7.1,5.0,0.013,618539.0,618539.0,24195,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486407650,1587052.00
02/06/2017 14:00,2,0.150,ACTIVE,212.83,302.07,59.986,1486407603,"201051344001158","219011344069620",23.20,-2.00,0,298.17,303.88,3.5,1.5,0.000,606751.3,606751.3,24503,0,0,0,L,1122011218,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486407650,1587053.00
02/06/2017 14:00,2,0.256,ALERT,213.29,339.34,59.986,1486407603,"201051344000576","219011344069620",30.10,1.50,0,299.07,343.55,7.8,5.6,0.018,617857.8,617857.8,24082,0,0,0,L,1122011218,0,121.78,121.78,0002,-2,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486407652,1587054.00
02/06/2017 14:00,2,0.102,ACTIVE,212.16,321.31,59.944,1486407603,"274151322000087","219011344069620",25.43,2.50,0,297.26,342.95,2.6,0.6,0.000,820324.8,820324.8,24399,0,0,0,L,1151911521,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486407653,1587055.00
02/06/2017 14:15,2,0.199,ALERT,212.61,336.64,60.012,1486408503,"201051344000645","219011344069620",26.44,2.00,0,300.87,341.15,5.4,3.3,0.000,616921.6,616921.6,24101,0,0,0,L,1122011218,0,121.78,121.78,0002,-1,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486408505,1587056.00
02/06/2017 14:15,2,0.131,ACTIVE,211.70,337.24,59.965,1486408503,"274151322000085","219011344069620",30.40,4.00,0,334.84,341.45,4.0,2.0,0.009,847117.1,847117.1,24165,0,0,0,L,1151911521,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486408506,1587057.00
02/06/2017 14:15,2,0.154,ACTIVE,212.61,300.27,60.012,1486408503,"201051344000633","219011344069620",20.22,-1.50,0,297.57,302.98,3.2,1.2,0.000,605964.6,605964.6,24580,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486408507,1587058.00
02/06/2017 14:15,2,0.184,ACTIVE,212.16,300.27,59.970,1486408503,"201051344000469","219011344069620",20.50,-2.50,0,298.47,303.28,3.8,1.8,0.000,608853.4,608853.4,24532,0,0,0,L,1122011218,0,120.65,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486408508,1587059.00
02/06/2017 14:15,2,0.186,ALERT,211.25,299.97,59.965,1486408503,"201051344000646","219011344069620",22.28,-1.00,0,298.47,342.95,4.2,2.1,0.000,604739.4,604739.4,24471,0,0,0,L,1122011218,0,121.55,121.10,0002,-3,0,0,0,0,0,0,6,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486408510,1587060.00
02/06/2017 14:15,2,0.160,ACTIVE,211.25,337.54,59.944,1486408503,"274151322000052","219011344069620",29.90,2.00,0,333.93,342.05,4.9,2.8,0.018,876158.5,876158.5,23921,0,0,0,L,1151911521,0,120.88,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486408511,1587061.00
02/06/2017 14:15,2,0.133,ACTIVE,211.70,300.27,59.970,1486408503,"201051344000585","219011344069620",18.43,-1.00,0,297.57,302.68,2.5,0.5,0.000,615225.2,615225.2,24612,0,0,0,L,1122011218,0,120.88,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486408512,1587062.00
02/06/2017 14:15,2,0.246,ACTIVE,211.70,336.34,59.970,1486408503,"201051344001230","219011344069620",25.25,0.50,0,330.63,342.95,6.3,4.2,0.009,608619.1,608619.1,24314,0,0,0,L,1122011218,0,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486408513,1587063.00
02/06/2017 14:15,2,0.184,ALERT,212.16,301.47,59.938,1486408503,"201051344000582","219011344069620",23.02,0.50,0,299.37,343.55,4.3,2.2,0.000,600039.9,600039.9,24506,0,0,0,L,1122011218,0,121.55,121.55,0002,-1,0,0,0,0,0,0,4,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486408514,1587064.00
02/06/2017 14:15,2,0.246,ALERT,211.48,336.04,59.954,1486408503,"201051344000955","219011344069620",23.84,0.50,0,299.37,345.36,6.0,3.9,0.000,615407.3,615407.3,24450,0,0,0,L,1122011218,0,121.10,121.10,0002,-2,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486408516,1587065.00
02/06/2017 14:15,2,0.000,ALERT,211.70,299.07,59.928,1486408503,"274151322000094","219011344069620",43.52,-1.00,0,297.26,419.60,0.0,0.0,0.000,721308.7,721308.7,24741,0,0,0,L,1151911521,0,120.88,122.46,0002,-2,0,0,0,0,0,0,255,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486408518,1587066.00
02/06/2017 14:15,2,0.211,ALERT,212.38,336.64,59.970,1486408503,"201051344000579","219011344069620",27.10,-0.50,0,299.97,342.05,5.8,3.7,0.000,624392.7,624392.7,24422,0,0,0,L,1122011218,0,121.33,121.33,0002,-5,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486408520,1587067.00
02/06/2017 14:15,2,0.221,ACTIVE,211.48,336.04,59.970,1486408503,"201051344000890","219011344069620",28.55,0.50,0,310.79,358.28,6.5,4.3,0.009,612485.4,612485.4,24499,0,0,0,L,1122011218,0,121.55,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486408521,1587068.00
02/06/2017 14:15,2,0.232,ACTIVE,211.93,336.64,59.975,1486408503,"201051344000438","219011344069620",29.40,0.00,0,332.73,343.85,7.0,4.8,0.009,613589.8,613589.8,24496,0,0,0,L,1122011218,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486408522,1587069.00
02/06/2017 14:15,2,0.248,ACTIVE,211.70,299.37,59.975,1486408503,"201051344000417","219011344069620",20.14,-1.00,0,297.87,321.31,5.1,3.0,0.000,596626.1,596626.1,24673,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486408523,1587070.00
02/06/2017 14:15,2,0.127,ACTIVE,211.93,337.24,59.959,1486408503,"274151322000083","219011344069620",30.00,2.00,0,334.54,341.75,3.8,1.8,0.000,867601.1,867601.1,23962,0,0,0,L,1151911521,0,121.33,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486408524,1587071.00
02/06/2017 14:15,2,0.127,ACTIVE,212.16,337.24,59.954,1486408503,"274151322000076","219011344069620",30.20,2.00,0,335.44,342.05,3.9,1.8,0.013,924792.9,924792.9,24070,0,0,0,L,1151911521,0,121.55,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486408525,1587072.00
02/06/2017 14:15,2,0.141,ACTIVE,211.93,301.17,59.970,1486408503,"201051344000868","219011344069620",18.89,-1.50,0,299.97,304.18,2.7,0.7,0.000,607270.6,607270.6,24555,0,0,0,L,1122011218,0,121.10,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486408526,1587073.00
02/06/2017 14:15,2,0.113,ACTIVE,211.70,337.54,59.965,1486408503,"274151322000095","219011344069620",27.91,1.50,0,334.54,340.85,3.2,1.2,0.004,916222.4,916222.4,24147,0,0,0,L,1151911521,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486408527,1587074.00
02/06/2017 14:15,2,0.123,ACTIVE,211.70,299.97,60.007,1486408503,"201051344000988","219011344069620",19.64,-1.50,0,296.66,303.28,2.5,0.5,0.000,568965.1,568965.1,24590,0,0,0,L,1122011218,0,120.88,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486408528,1587075.00
02/06/2017 14:15,2,0.141,ACTIVE,211.25,299.37,59.938,1486408503,"201051344001025","219011344069620",20.56,-1.50,0,297.87,303.28,2.9,0.9,0.000,613413.6,613413.6,24620,0,0,0,L,1122011218,0,120.88,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486408529,1587076.00
02/06/2017 14:15,2,0.221,ACTIVE,212.16,335.74,59.975,1486408503,"201051344000458","219011344069620",28.98,2.00,0,326.12,351.97,6.5,4.3,0.013,617589.4,617589.4,24259,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486408530,1587077.00
02/06/2017 14:15,2,0.262,ACTIVE,212.83,337.84,59.933,1486408503,"201051344000853","219011344069620",25.72,0.50,0,333.63,344.15,6.8,4.7,0.013,617132.7,617132.7,24116,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486408530,1587078.00
02/06/2017 14:15,2,0.254,ACTIVE,211.93,337.54,59.965,1486408503,"201051344000685","219011344069620",27.21,0.00,0,332.43,344.45,7.0,4.8,0.013,613475.9,613475.9,24379,0,0,0,L,1122011218,0,122.23,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486408531,1587079.00
02/06/2017 14:15,2,0.238,ACTIVE,211.48,336.34,59.965,1486408503,"201051344000917","219011344069620",26.82,2.50,0,332.13,343.55,6.5,4.3,0.022,610027.9,610027.9,24403,0,0,0,L,1122011218,0,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486408532,1587080.00
02/06/2017 14:15,2,0.219,ACTIVE,211.93,336.64,59.970,1486408503,"201051344001145","219011344069620",27.33,0.00,0,333.03,343.25,6.1,4.0,0.013,617228.1,617228.1,24235,0,0,0,L,1122011218,0,121.55,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486408533,1587081.00
02/06/2017 14:15,2,0.211,ACTIVE,211.70,299.07,59.959,1486408503,"201051344000651","219011344069620",18.79,-1.00,0,297.87,302.07,4.0,1.9,0.000,608110.5,608110.5,24536,0,0,0,L,1122011218,0,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486408534,1587082.00
02/06/2017 14:15,2,0.070,ALERT,210.80,299.37,59.970,1486408503,"274151322000088","219011344069620",24.21,1.00,0,297.87,340.85,1.8,0.0,0.000,831981.6,831981.6,24120,0,0,0,L,1151911521,0,121.78,121.55,0002,-2,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486408536,1587083.00
02/06/2017 14:15,2,0.006,ALERT,211.93,298.47,59.975,1486408503,"274151322000068","219011344069620",43.63,0.00,0,297.26,418.70,0.0,0.0,0.000,722118.9,722118.9,24646,0,0,0,L,1151911521,0,121.55,122.23,0002,-1,0,0,0,0,0,0,255,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486408538,1587084.00
02/06/2017 14:15,2,0.139,ACTIVE,211.25,299.97,60.034,1486408503,"201051344001135","219011344069620",21.73,-0.50,0,298.47,302.98,3.1,1.1,0.000,603614.3,603614.3,24604,0,0,0,L,1122011218,0,121.33,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486408539,1587085.00
02/06/2017 14:15,2,0.154,ACTIVE,211.48,299.37,59.954,1486408503,"201051344001203","219011344069620",21.27,-0.50,0,298.17,304.18,3.3,1.3,0.000,612018.8,612018.8,24581,0,0,0,L,1122011218,0,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486408541,1587086.00
02/06/2017 14:15,2,0.143,ACTIVE,211.03,336.64,59.975,1486408503,"274151322000054","219011344069620",30.36,4.50,0,333.63,341.45,4.4,2.3,0.018,848530.0,848530.0,24132,0,0,0,L,1151911521,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486408542,1587087.00
02/06/2017 14:15,2,0.129,ACTIVE,212.16,299.37,59.981,1486408503,"201051344000867","219011344069620",16.60,-1.00,0,298.17,303.58,2.2,0.2,0.000,606108.7,606108.7,24610,0,0,0,L,1122011218,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486408543,1587088.00
02/06/2017 14:15,2,0.223,ALERT,211.48,300.27,59.981,1486408503,"201051344001093","219011344069620",23.30,1.00,0,298.47,345.96,5.3,3.2,0.000,609266.3,609266.3,24461,0,0,0,L,1122011218,0,121.33,121.10,0002,0,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486408544,1587089.00
02/06/2017 14:15,2,0.168,ACTIVE,211.93,336.64,60.007,1486408503,"201051344000900","219011344069620",30.16,1.00,0,332.73,344.45,5.2,3.1,0.013,625533.7,625533.7,24028,0,0,0,L,1122011218,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486408545,1587090.00
02/06/2017 14:15,2,0.213,ACTIVE,212.16,336.34,59.965,1486408503,"201051344000648","219011344069620",28.51,0.00,0,312.89,357.08,6.2,4.0,0.009,614986.0,614986.0,24091,0,0,0,L,1122011218,0,120.88,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486408546,1587091.00
02/06/2017 14:15,2,0.236,ACTIVE,211.93,339.65,59.970,1486408503,"201051344000569","219011344069620",31.39,1.00,0,333.63,356.18,7.6,5.4,0.018,626897.9,626897.9,24017,0,0,0,L,1122011218,0,120.65,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486408547,1587092.00
02/06/2017 14:15,2,0.211,ACTIVE,211.93,335.44,59.975,1486408503,"201051344000983","219011344069620",29.78,0.50,0,332.43,343.55,6.4,4.2,0.018,618540.2,618540.2,24196,0,0,0,L,1122011218,0,121.10,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486408548,1587093.00
02/06/2017 14:15,2,0.141,ACTIVE,211.93,299.67,59.981,1486408503,"201051344001158","219011344069620",21.61,-2.50,0,298.77,303.28,3.1,1.1,0.000,606751.6,606751.6,24504,0,0,0,L,1122011218,0,120.65,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486408549,1587094.00
02/06/2017 14:15,2,0.238,ACTIVE,212.61,337.24,59.991,1486408503,"201051344000576","219011344069620",29.00,1.00,0,333.33,345.06,7.0,4.8,0.013,617859.1,617859.1,24084,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486408550,1587095.00
02/06/2017 14:15,2,0.092,ALERT,211.48,298.47,59.975,1486408503,"274151322000087","219011344069620",23.06,2.00,0,296.66,337.84,2.1,0.2,0.000,820324.9,820324.9,24400,0,0,0,L,1151911521,0,121.33,122.01,0002,2,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486408552,1587096.00
02/06/2017 14:15,2,0.178,ALERT,211.70,321.61,59.986,1486408503,"201051344000594","219011344069620",25.37,-1.50,0,299.07,339.65,4.6,2.5,0.000,619839.9,619839.9,24461,0,0,0,L,1122011218,1,121.10,121.33,0002,-4,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486408553,1587097.00
02/06/2017 14:30,2,0.205,ACTIVE,213.06,337.54,59.981,1486409403,"201051344000645","219011344069620",27.08,2.50,0,297.87,342.05,5.6,3.5,0.004,616922.5,616922.5,24103,0,0,0,L,1122011218,0,121.78,122.01,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486409404,1587098.00
02/06/2017 14:30,2,0.139,ACTIVE,211.70,337.24,59.965,1486409403,"274151322000085","219011344069620",30.53,4.00,0,334.54,340.85,4.3,2.2,0.004,847117.6,847117.6,24166,0,0,0,L,1151911521,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486409405,1587099.00
02/06/2017 14:30,2,0.164,ACTIVE,212.83,300.87,59.981,1486409403,"201051344000633","219011344069620",20.42,-1.50,0,296.66,302.68,3.4,1.3,0.000,605964.9,605964.9,24581,0,0,0,L,1122011218,0,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486409406,1587100.00
02/06/2017 14:30,2,0.184,ACTIVE,212.38,301.47,59.949,1486409403,"201051344000469","219011344069620",21.37,-2.50,0,297.26,302.68,4.0,1.9,0.000,608853.9,608853.9,24533,0,0,0,L,1122011218,0,120.65,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486409407,1587101.00
02/06/2017 14:30,2,0.184,ALERT,211.93,319.21,59.986,1486409403,"201051344000646","219011344069620",24.53,-1.00,0,298.17,339.95,4.6,2.5,0.000,604740.0,604740.0,24473,0,0,0,L,1122011218,0,122.01,121.33,0002,-3,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486409409,1587102.00
02/06/2017 14:30,2,0.168,ACTIVE,211.70,338.74,59.970,1486409403,"274151322000052","219011344069620",30.02,1.50,0,333.63,341.15,5.2,3.0,0.013,876159.3,876159.3,23922,0,0,0,L,1151911521,0,121.10,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486409410,1587103.00
02/06/2017 14:30,2,0.135,ACTIVE,211.93,301.17,59.986,1486409403,"201051344000585","219011344069620",19.56,-1.00,0,297.57,302.68,2.7,0.7,0.000,615225.4,615225.4,24613,0,0,0,L,1122011218,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486409411,1587104.00
02/06/2017 14:30,2,0.254,ALERT,212.16,336.94,59.981,1486409403,"201051344001230","219011344069620",25.45,0.50,0,298.17,340.55,6.5,4.4,0.013,608620.3,608620.3,24315,0,0,0,L,1122011218,0,122.01,121.10,0002,-2,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486409413,1587105.00
02/06/2017 14:30,2,0.180,ALERT,212.61,322.21,59.986,1486409403,"201051344000582","219011344069620",25.43,1.00,0,299.07,341.75,4.7,2.6,0.000,600040.6,600040.6,24508,0,0,0,L,1122011218,0,122.01,121.78,0002,-1,0,0,0,0,0,0,4,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486409414,1587106.00
02/06/2017 14:30,2,0.252,ACTIVE,211.93,336.94,60.012,1486409403,"201051344000955","219011344069620",24.21,0.50,0,298.17,338.44,6.2,4.1,0.000,615408.3,615408.3,24452,0,0,0,L,1122011218,0,121.33,121.55,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486409415,1587107.00
02/06/2017 14:30,2,0.000,ALERT,211.70,299.37,60.002,1486409403,"274151322000094","219011344069620",43.61,-1.00,0,296.96,419.30,0.0,0.0,0.000,721308.7,721308.7,24743,0,0,0,L,1151911521,0,121.10,122.46,0002,-2,0,0,0,0,0,0,255,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486409417,1587108.00
02/06/2017 14:30,2,0.230,ACTIVE,212.61,337.24,59.981,1486409403,"201051344000579","219011344069620",26.00,-0.50,0,299.07,339.65,6.1,3.9,0.000,624393.7,624393.7,24424,0,0,0,L,1122011218,0,121.33,121.55,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486409418,1587109.00
02/06/2017 14:30,2,0.230,ALERT,211.93,336.94,59.986,1486409403,"201051344000890","219011344069620",28.98,1.00,0,298.17,340.55,6.8,4.6,0.009,612486.5,612486.5,24500,0,0,0,L,1122011218,0,122.01,120.88,0002,-0,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486409420,1587110.00
02/06/2017 14:30,2,0.238,ALERT,212.38,338.14,59.975,1486409403,"201051344000438","219011344069620",29.86,0.00,0,298.47,342.05,7.2,5.1,0.009,613591.1,613591.1,24497,0,0,0,L,1122011218,0,122.23,121.55,0002,-1,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486409422,1587111.00
02/06/2017 14:30,2,0.256,ACTIVE,212.16,300.57,59.975,1486409403,"201051344000417","219011344069620",20.24,-1.00,0,297.87,302.07,5.3,3.2,0.000,596626.9,596626.9,24674,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486409423,1587112.00
02/06/2017 14:30,2,0.133,ACTIVE,211.93,339.34,59.975,1486409403,"274151322000083","219011344069620",30.12,2.00,0,332.43,342.95,4.1,2.0,0.018,867601.6,867601.6,23963,0,0,0,L,1151911521,0,121.55,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486409423,1587113.00
02/06/2017 14:30,2,0.135,ACTIVE,212.38,337.84,59.975,1486409403,"274151322000076","219011344069620",30.30,2.00,0,335.14,341.45,4.2,2.1,0.009,924793.4,924793.4,24071,0,0,0,L,1151911521,0,121.78,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486409424,1587114.00
02/06/2017 14:30,2,0.143,ACTIVE,212.38,301.47,59.970,1486409403,"201051344000868","219011344069620",19.64,-1.50,0,298.77,303.88,2.9,0.8,0.000,607270.9,607270.9,24556,0,0,0,L,1122011218,0,121.10,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486409425,1587115.00
02/06/2017 14:30,2,0.111,ACTIVE,211.48,338.14,59.970,1486409403,"274151322000095","219011344069620",29.78,1.50,0,321.01,349.56,3.4,1.3,0.004,916222.7,916222.7,24148,0,0,0,L,1151911521,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486409426,1587116.00
