ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/06/2017 14:30,2,0.127,ACTIVE,212.16,301.17,59.981,1486409403,"201051344000988","219011344069620",20.50,-1.50,0,296.06,302.68,2.6,0.6,0.000,568965.3,568965.3,24591,0,0,0,L,1122011218,0,120.88,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486409427,1587117.00
02/06/2017 14:30,2,0.145,ACTIVE,211.70,299.97,59.981,1486409403,"201051344001025","219011344069620",21.45,-1.50,0,297.57,302.98,3.2,1.1,0.000,613413.9,613413.9,24621,0,0,0,L,1122011218,0,121.33,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486409428,1587118.00
02/06/2017 14:30,2,0.225,ALERT,212.38,336.94,59.981,1486409403,"201051344000458","219011344069620",29.40,2.00,0,298.17,341.45,6.7,4.6,0.009,617590.5,617590.5,24260,0,0,0,L,1122011218,0,121.33,121.78,0002,-1,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486409430,1587119.00
02/06/2017 14:30,2,0.262,ACTIVE,212.83,339.04,59.949,1486409403,"201051344000853","219011344069620",26.60,0.50,0,331.53,345.06,7.1,4.9,0.018,617134.0,617134.0,24117,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486409431,1587120.00
02/06/2017 14:30,2,0.254,ACTIVE,212.61,338.74,59.970,1486409403,"201051344000685","219011344069620",28.03,0.50,0,308.99,358.88,7.2,5.0,0.013,613477.2,613477.2,24380,0,0,0,L,1122011218,0,122.68,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486409432,1587121.00
02/06/2017 14:30,2,0.242,ACTIVE,212.38,338.44,59.986,1486409403,"201051344000917","219011344069620",27.63,2.50,0,316.20,352.57,6.8,4.6,0.013,610029.1,610029.1,24404,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486409433,1587122.00
02/06/2017 14:30,2,0.225,ACTIVE,212.38,338.14,59.975,1486409403,"201051344001145","219011344069620",28.27,0.50,0,321.01,351.37,6.5,4.3,0.018,617229.2,617229.2,24236,0,0,0,L,1122011218,0,121.78,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486409433,1587123.00
02/06/2017 14:30,2,0.215,ACTIVE,212.16,300.27,59.996,1486409403,"201051344000651","219011344069620",19.30,-1.00,0,297.57,302.07,4.2,2.2,0.000,608111.0,608111.0,24537,0,0,0,L,1122011218,0,122.01,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486409434,1587124.00
02/06/2017 14:30,2,0.072,ALERT,211.03,299.97,59.981,1486409403,"274151322000088","219011344069620",24.75,1.00,0,297.87,336.64,1.8,0.0,0.000,831981.6,831981.6,24122,0,0,0,L,1151911521,0,122.01,121.55,0002,-1,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486409436,1587125.00
02/06/2017 14:30,2,0.006,ALERT,212.16,298.77,59.975,1486409403,"274151322000068","219011344069620",43.71,0.00,0,296.66,420.20,0.0,0.0,0.000,722118.9,722118.9,24648,0,0,0,L,1151911521,0,121.78,122.23,0002,-1,0,0,0,0,0,0,255,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486409438,1587126.00
02/06/2017 14:30,2,0.143,ACTIVE,211.70,300.87,59.981,1486409403,"201051344001135","219011344069620",22.28,0.00,0,298.17,302.98,3.2,1.2,0.000,603614.6,603614.6,24605,0,0,0,L,1122011218,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486409439,1587127.00
02/06/2017 14:30,2,0.178,ACTIVE,212.16,334.54,60.023,1486409403,"201051344000594","219011344069620",26.52,-1.50,0,297.26,350.17,4.8,2.7,0.000,619840.6,619840.6,24463,0,0,0,L,1122011218,0,121.10,121.33,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486409440,1587128.00
02/06/2017 14:30,2,0.156,ACTIVE,211.93,300.57,60.018,1486409403,"201051344001203","219011344069620",21.77,0.00,0,298.17,304.18,3.5,1.4,0.000,612019.2,612019.2,24582,0,0,0,L,1122011218,0,122.23,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486409441,1587129.00
02/06/2017 14:30,2,0.148,ACTIVE,211.48,337.84,59.975,1486409403,"274151322000054","219011344069620",30.59,4.50,0,333.63,340.85,4.6,2.5,0.018,848530.6,848530.6,24133,0,0,0,L,1151911521,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486409442,1587130.00
02/06/2017 14:30,2,0.131,ACTIVE,212.38,300.87,60.012,1486409403,"201051344000867","219011344069620",17.57,-1.00,0,296.96,303.28,2.4,0.4,0.000,606108.8,606108.8,24611,0,0,0,L,1122011218,0,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486409443,1587131.00
02/06/2017 14:30,2,0.223,ALERT,212.16,314.40,59.959,1486409403,"201051344001093","219011344069620",24.53,1.00,0,298.17,337.24,5.5,3.4,0.000,609267.2,609267.2,24463,0,0,0,L,1122011218,0,121.78,121.33,0002,-0,0,0,0,0,0,0,4,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486409444,1587132.00
02/06/2017 14:30,2,0.172,ACTIVE,212.38,338.14,59.981,1486409403,"201051344000900","219011344069620",30.47,1.50,0,330.03,340.85,5.3,3.2,0.018,625534.5,625534.5,24029,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486409445,1587133.00
02/06/2017 14:30,2,0.215,ALERT,212.83,337.84,59.991,1486409403,"201051344000648","219011344069620",28.86,0.00,0,297.26,341.75,6.3,4.2,0.009,614987.1,614987.1,24092,0,0,0,L,1122011218,0,121.10,122.23,0002,-3,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486409447,1587134.00
02/06/2017 14:30,2,0.238,ACTIVE,212.61,342.05,59.959,1486409403,"201051344000569","219011344069620",31.65,1.50,0,331.83,350.77,7.7,5.5,0.018,626899.2,626899.2,24018,0,0,0,L,1122011218,0,120.88,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486409448,1587135.00
02/06/2017 14:30,2,0.213,ACTIVE,212.61,336.94,59.986,1486409403,"201051344000983","219011344069620",30.12,1.00,0,327.62,343.55,6.5,4.4,0.018,618541.3,618541.3,24197,0,0,0,L,1122011218,0,121.33,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486409449,1587136.00
02/06/2017 14:30,2,0.143,ACTIVE,212.61,301.17,59.949,1486409403,"201051344001158","219011344069620",22.09,-2.00,0,297.57,302.68,3.2,1.2,0.000,606751.9,606751.9,24505,0,0,0,L,1122011218,0,121.10,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486409450,1587137.00
02/06/2017 14:30,2,0.238,ACTIVE,212.83,338.74,59.996,1486409403,"201051344000576","219011344069620",29.28,1.00,0,312.59,356.18,7.1,5.0,0.013,617860.4,617860.4,24085,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486409451,1587138.00
02/06/2017 14:30,2,0.094,ACTIVE,211.70,299.37,59.986,1486409403,"274151322000087","219011344069620",23.60,2.00,0,296.96,301.47,2.3,0.3,0.000,820325.0,820325.0,24402,0,0,0,L,1151911521,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486409452,1587139.00
02/06/2017 14:45,2,0.158,ALERT,213.29,329.73,59.928,1486410303,"201051344000645","219011344069620",26.62,2.00,0,298.77,340.85,4.3,2.2,0.000,616923.2,616923.2,24104,0,0,0,L,1122011218,0,122.01,122.01,0002,-1,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486410305,1587140.00
02/06/2017 14:45,2,0.105,ACTIVE,212.38,337.54,59.938,1486410303,"274151322000085","219011344069620",29.98,4.00,0,334.84,340.85,3.2,1.1,0.000,847118.0,847118.0,24167,0,0,0,L,1151911521,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486410306,1587141.00
02/06/2017 14:45,2,0.135,ACTIVE_NO_POWER,213.51,301.47,59.928,1486410303,"201051344000633","219011344069620",13.28,-1.50,0,297.57,303.28,1.8,0.0,0.000,605965.1,605965.1,24582,0,0,0,L,1122011218,0,122.23,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486410307,1587142.00
02/06/2017 14:45,2,0.172,ACTIVE,212.83,301.47,59.954,1486410303,"201051344000469","219011344069620",17.16,-2.50,0,298.47,303.58,3.0,1.0,0.000,608854.2,608854.2,24534,0,0,0,L,1122011218,0,121.10,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486410308,1587143.00
02/06/2017 14:45,2,0.160,ALERT,211.70,300.27,59.959,1486410303,"201051344000646","219011344069620",20.18,-1.50,0,298.47,337.24,3.3,1.2,0.000,604740.5,604740.5,24475,0,0,0,L,1122011218,0,121.78,121.33,0002,-4,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486410310,1587144.00
02/06/2017 14:45,2,0.139,ACTIVE,211.70,336.64,59.959,1486410303,"274151322000052","219011344069620",27.99,1.50,0,333.93,341.15,3.9,1.9,0.009,876159.9,876159.9,23923,0,0,0,L,1151911521,0,120.88,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486410311,1587145.00
02/06/2017 14:45,2,0.062,ALERT,211.93,300.57,59.954,1486410303,"201051344000585","219011344069620",31.59,-1.00,0,298.17,308.99,2.1,0.1,0.000,615225.5,615225.5,24614,0,0,0,L,1122011218,0,121.33,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1486410313,1587146.00
02/06/2017 14:45,2,0.207,ACTIVE,211.93,336.64,59.949,1486410303,"201051344001230","219011344069620",24.53,0.50,0,316.50,357.68,5.2,3.0,0.000,608621.2,608621.2,24317,0,0,0,L,1122011218,0,122.01,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486410314,1587147.00
02/06/2017 14:45,2,0.174,ALERT,212.38,301.47,59.949,1486410303,"201051344000582","219011344069620",18.49,0.00,0,299.67,338.14,3.3,1.2,0.000,600041.0,600041.0,24510,0,0,0,L,1122011218,0,121.78,121.78,0002,-2,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486410315,1587148.00
02/06/2017 14:45,2,0.197,ALERT,211.25,300.57,59.959,1486410303,"201051344000955","219011344069620",22.90,0.00,0,299.07,338.74,4.6,2.5,0.000,615409.1,615409.1,24453,0,0,0,L,1122011218,0,121.10,121.33,0002,-2,0,0,0,0,0,0,4,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486410317,1587149.00
02/06/2017 14:45,2,0.000,ALERT,212.16,299.07,59.949,1486410303,"274151322000094","219011344069620",42.86,-1.00,0,296.96,413.89,0.0,0.0,0.000,721308.7,721308.7,24745,0,0,0,L,1151911521,0,121.10,122.91,0002,-2,0,0,0,0,0,0,255,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486410319,1587150.00
02/06/2017 14:45,2,0.195,ALERT,212.83,302.68,59.949,1486410303,"201051344000579","219011344069620",23.08,-1.00,0,299.67,341.15,4.6,2.5,0.000,624394.5,624394.5,24425,0,0,0,L,1122011218,0,121.55,121.55,0002,-5,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486410321,1587151.00
02/06/2017 14:45,2,0.195,ACTIVE,211.70,331.53,59.981,1486410303,"201051344000890","219011344069620",26.52,0.50,0,299.37,339.65,5.3,3.2,0.000,612487.5,612487.5,24502,0,0,0,L,1122011218,0,121.78,120.65,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486410322,1587152.00
02/06/2017 14:45,2,0.205,ACTIVE,212.16,336.94,59.959,1486410303,"201051344000438","219011344069620",27.55,0.00,0,315.00,359.78,5.8,3.7,0.004,613592.2,613592.2,24499,0,0,0,L,1122011218,0,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486410323,1587153.00
02/06/2017 14:45,2,0.225,ACTIVE,212.16,299.97,59.959,1486410303,"201051344000417","219011344069620",19.20,-1.00,0,298.47,302.37,4.4,2.3,0.000,596627.6,596627.6,24675,0,0,0,L,1122011218,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486410324,1587154.00
02/06/2017 14:45,2,0.098,ACTIVE,212.83,337.84,59.959,1486410303,"274151322000076","219011344069620",29.38,2.00,0,335.74,341.45,2.9,0.9,0.004,924793.8,924793.8,24072,0,0,0,L,1151911521,0,121.78,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486410325,1587155.00
02/06/2017 14:45,2,0.129,ACTIVE_NO_POWER,212.61,302.07,60.002,1486410303,"201051344000868","219011344069620",13.20,-1.50,0,299.67,304.78,1.7,0.0,0.000,607270.9,607270.9,24557,0,0,0,L,1122011218,0,121.33,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486410326,1587156.00
02/06/2017 14:45,2,0.082,ACTIVE,212.16,338.14,59.949,1486410303,"274151322000095","219011344069620",28.67,2.00,0,327.92,346.26,2.4,0.4,0.000,916222.9,916222.9,24149,0,0,0,L,1151911521,0,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486410327,1587157.00
02/06/2017 14:45,2,0.061,ALERT,212.61,301.47,59.954,1486410303,"201051344000988","219011344069620",31.43,-2.00,0,296.66,303.58,2.0,0.0,0.000,568965.3,568965.3,24592,0,0,0,L,1122011218,0,121.33,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1486410329,1587158.00
02/06/2017 14:45,2,0.074,ALERT,211.48,299.37,59.954,1486410303,"201051344001025","219011344069620",31.71,-1.50,0,298.17,308.39,2.4,0.4,0.000,613414.0,613414.0,24622,0,0,0,L,1122011218,0,121.33,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1486410331,1587159.00
02/06/2017 14:45,2,0.191,ALERT,212.61,337.24,59.954,1486410303,"201051344000458","219011344069620",27.15,2.00,0,299.67,344.76,5.3,3.2,0.000,617591.5,617591.5,24262,0,0,0,L,1122011218,0,121.78,121.78,0002,-2,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486410333,1587160.00
02/06/2017 14:45,2,0.199,ACTIVE,213.51,339.04,59.917,1486410303,"201051344000853","219011344069620",27.53,0.00,0,333.33,343.55,5.6,3.5,0.004,617135.1,617135.1,24118,0,0,0,L,1122011218,0,122.23,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486410333,1587161.00
02/06/2017 14:45,2,0.225,ACTIVE,212.16,337.84,59.949,1486410303,"201051344000685","219011344069620",24.63,0.50,0,319.51,353.77,5.7,3.5,0.000,613478.3,613478.3,24381,0,0,0,L,1122011218,0,122.46,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486410335,1587162.00
02/06/2017 14:45,2,0.211,ACTIVE,212.16,337.84,59.954,1486410303,"201051344000917","219011344069620",24.09,2.00,0,326.42,348.36,5.2,3.1,0.000,610030.0,610030.0,24405,0,0,0,L,1122011218,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486410336,1587163.00
02/06/2017 14:45,2,0.191,ACTIVE,212.16,337.24,59.954,1486410303,"201051344001145","219011344069620",25.13,0.00,0,331.23,345.66,4.9,2.8,0.000,617230.1,617230.1,24237,0,0,0,L,1122011218,0,121.78,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486410337,1587164.00
02/06/2017 14:45,2,0.162,ACTIVE,211.93,299.67,59.954,1486410303,"201051344000651","219011344069620",18.45,-1.00,0,298.17,302.07,3.1,1.0,0.000,608111.5,608111.5,24538,0,0,0,L,1122011218,0,122.01,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486410337,1587165.00
02/06/2017 14:45,2,0.053,ACTIVE_NO_POWER,211.70,299.97,59.959,1486410303,"274151322000088","219011344069620",21.69,0.50,0,297.26,302.07,1.2,0.0,0.000,831981.6,831981.6,24124,0,0,0,L,1151911521,0,121.78,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486410338,1587166.00
02/06/2017 14:45,2,0.006,ALERT,212.61,299.67,59.965,1486410303,"274151322000068","219011344069620",42.90,0.00,0,296.66,418.70,0.0,0.0,0.000,722118.9,722118.9,24650,0,0,0,L,1151911521,0,121.78,122.91,0002,-1,0,0,0,0,0,0,255,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486410340,1587167.00
02/06/2017 14:45,2,0.123,ACTIVE,211.48,300.27,59.975,1486410303,"201051344001135","219011344069620",16.58,-0.50,0,298.77,303.28,2.1,0.1,0.000,603614.8,603614.8,24606,0,0,0,L,1122011218,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486410341,1587168.00
02/06/2017 14:45,2,0.191,ALERT,212.16,302.37,59.954,1486410303,"201051344000594","219011344069620",18.25,-2.00,0,298.77,336.34,3.5,1.5,0.000,619841.1,619841.1,24464,0,0,0,L,1122011218,0,121.33,121.33,0002,-4,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486410343,1587169.00
02/06/2017 14:45,2,0.137,ACTIVE,211.93,299.97,59.959,1486410303,"201051344001203","219011344069620",16.08,-0.50,0,298.77,304.48,2.2,0.2,0.000,612019.4,612019.4,24583,0,0,0,L,1122011218,0,122.23,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486410344,1587170.00
02/06/2017 14:45,2,0.109,ACTIVE,211.70,337.84,59.938,1486410303,"274151322000054","219011344069620",29.74,4.00,0,333.93,340.55,3.3,1.3,0.009,848531.1,848531.1,24134,0,0,0,L,1151911521,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486410345,1587171.00
02/06/2017 14:45,2,0.074,ALERT,212.83,301.17,59.954,1486410303,"201051344000867","219011344069620",31.05,-1.00,0,298.17,304.18,2.4,0.4,0.000,606108.9,606108.9,24612,0,0,0,L,1122011218,0,122.01,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1486410346,1587172.00
02/06/2017 14:45,2,0.205,ALERT,211.70,300.27,59.954,1486410303,"201051344001093","219011344069620",20.56,0.50,0,298.47,336.94,4.3,2.2,0.000,609267.9,609267.9,24465,0,0,0,L,1122011218,0,121.55,121.10,0002,-0,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486410348,1587173.00
02/06/2017 14:45,2,0.135,ACTIVE,212.83,338.44,59.981,1486410303,"201051344000900","219011344069620",28.25,1.00,0,331.53,342.95,3.9,1.8,0.009,625535.1,625535.1,24030,0,0,0,L,1122011218,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486410349,1587174.00
02/06/2017 14:45,2,0.186,ACTIVE,213.06,315.30,59.954,1486410303,"201051344000648","219011344069620",25.01,0.00,0,298.17,343.85,4.8,2.7,0.000,614988.0,614988.0,24094,0,0,0,L,1122011218,0,121.33,122.01,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486410350,1587175.00
02/06/2017 14:45,2,0.207,ACTIVE,212.83,337.54,59.954,1486410303,"201051344000569","219011344069620",29.04,1.00,0,333.33,347.16,6.1,4.0,0.009,626900.4,626900.4,24019,0,0,0,L,1122011218,0,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486410351,1587176.00
02/06/2017 14:45,2,0.178,ACTIVE,212.83,337.24,59.981,1486410303,"201051344000983","219011344069620",27.99,0.50,0,332.13,342.05,5.1,3.0,0.004,618542.2,618542.2,24198,0,0,0,L,1122011218,0,121.78,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486410352,1587177.00
02/06/2017 14:45,2,0.123,ACTIVE_NO_POWER,212.83,301.47,59.959,1486410303,"201051344001158","219011344069620",15.94,-2.50,0,298.77,303.58,2.0,0.0,0.000,606752.1,606752.1,24506,0,0,0,L,1122011218,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486410353,1587178.00
02/06/2017 14:45,2,0.203,ACTIVE,213.29,339.04,59.954,1486410303,"201051344000576","219011344069620",27.41,1.00,0,320.41,353.77,5.7,3.5,0.000,617861.5,617861.5,24086,0,0,0,L,1122011218,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486410354,1587179.00
02/06/2017 14:45,2,0.072,ACTIVE_NO_POWER,212.16,299.37,59.959,1486410303,"274151322000087","219011344069620",20.30,1.50,0,296.66,301.47,1.5,0.0,0.000,820325.0,820325.0,24403,0,0,0,L,1151911521,0,121.55,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486410355,1587180.00
02/06/2017 14:45,2,0.100,ALERT,212.16,338.14,59.949,1486410303,"274151322000083","219011344069620",27.63,2.00,0,299.67,339.95,2.8,0.8,0.000,867601.9,867601.9,23965,0,0,0,L,1151911521,1,121.55,122.46,0002,-2,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486410356,1587181.00
02/06/2017 15:00,2,0.172,ALERT,213.74,301.77,59.970,1486411203,"201051344000645","219011344069620",21.43,1.00,0,299.07,338.14,3.8,1.7,0.000,616923.6,616923.6,24106,0,0,0,L,1122011218,0,122.23,122.46,0002,-1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486411205,1587182.00
02/06/2017 15:00,2,0.092,ACTIVE,212.61,338.74,59.991,1486411203,"274151322000085","219011344069620",29.44,4.00,0,318.00,353.77,2.8,0.8,0.009,847118.2,847118.2,24168,0,0,0,L,1151911521,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486411206,1587183.00
02/06/2017 15:00,2,0.080,ALERT,213.96,301.47,59.996,1486411203,"201051344000633","219011344069620",31.11,-2.00,0,296.96,309.29,2.6,0.6,0.000,605965.3,605965.3,24583,0,0,0,L,1122011218,0,122.46,122.68,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486411208,1587184.00
02/06/2017 15:00,2,0.168,ACTIVE,213.51,302.07,59.996,1486411203,"201051344000469","219011344069620",13.98,-3.00,0,297.87,303.28,2.4,0.4,0.000,608854.4,608854.4,24535,0,0,0,L,1122011218,0,121.55,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486411209,1587185.00
02/06/2017 15:00,2,0.146,ACTIVE,212.16,301.47,60.002,1486411203,"201051344000646","219011344069620",20.71,-2.00,0,297.87,302.68,3.1,1.1,0.000,604740.7,604740.7,24477,0,0,0,L,1122011218,0,122.23,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486411210,1587186.00
02/06/2017 15:00,2,0.125,ACTIVE,212.61,338.74,59.991,1486411203,"274151322000052","219011344069620",27.83,1.50,0,330.03,344.15,3.6,1.5,0.009,876160.3,876160.3,23924,0,0,0,L,1151911521,0,121.33,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486411211,1587187.00
02/06/2017 15:00,2,0.062,ALERT,212.61,301.77,60.007,1486411203,"201051344000585","219011344069620",31.43,-2.00,0,297.87,302.98,2.0,0.1,0.000,615225.5,615225.5,24616,0,0,0,L,1122011218,0,121.55,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486411213,1587188.00
02/06/2017 15:00,2,0.213,ALERT,212.61,334.54,59.991,1486411203,"201051344001230","219011344069620",22.34,0.00,0,298.47,339.65,4.8,2.8,0.000,608621.9,608621.9,24318,0,0,0,L,1122011218,0,122.46,121.33,0002,-3,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486411214,1587189.00
02/06/2017 15:00,2,0.156,ACTIVE,212.61,302.07,59.996,1486411203,"201051344000582","219011344069620",20.36,-0.50,0,299.37,303.58,3.2,1.2,0.000,600041.3,600041.3,24512,0,0,0,L,1122011218,0,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486411215,1587190.00
02/06/2017 15:00,2,0.000,ALERT,212.38,311.69,59.996,1486411203,"274151322000094","219011344069620",42.62,-1.50,0,296.96,408.78,0.0,0.0,0.000,721308.7,721308.7,24747,0,0,0,L,1151911521,0,121.55,122.91,0002,-2,0,0,0,0,0,0,255,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486411218,1587191.00
02/06/2017 15:00,2,0.189,ACTIVE,213.51,302.68,59.981,1486411203,"201051344000579","219011344069620",22.05,-2.00,0,299.67,304.18,4.2,2.2,0.000,624395.0,624395.0,24427,0,0,0,L,1122011218,0,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486411219,1587192.00
02/06/2017 15:00,2,0.191,ALERT,212.38,310.49,60.002,1486411203,"201051344000890","219011344069620",24.53,0.00,0,298.77,337.54,4.8,2.7,0.000,612488.2,612488.2,24503,0,0,0,L,1122011218,0,122.23,121.10,0002,-1,0,0,0,0,0,0,8,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486411221,1587193.00
02/06/2017 15:00,2,0.203,ALERT,212.61,324.02,60.002,1486411203,"201051344000438","219011344069620",25.74,-0.50,0,298.47,343.25,5.3,3.2,0.000,613593.0,613593.0,24500,0,0,0,L,1122011218,0,122.46,121.55,0002,-1,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486411222,1587194.00
02/06/2017 15:00,2,0.223,ACTIVE,212.61,301.17,59.996,1486411203,"201051344000417","219011344069620",18.67,-1.50,0,298.17,302.37,4.2,2.1,0.000,596628.2,596628.2,24676,0,0,0,L,1122011218,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486411223,1587195.00
02/06/2017 15:00,2,0.092,ACTIVE,212.83,338.74,59.996,1486411203,"274151322000083","219011344069620",27.61,2.00,0,298.77,340.25,2.6,0.6,0.000,867602.1,867602.1,23967,0,0,0,L,1151911521,0,121.78,122.68,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486411224,1587196.00
02/06/2017 15:00,2,0.090,ACTIVE,212.83,337.84,59.986,1486411203,"274151322000076","219011344069620",28.98,1.50,0,317.10,352.27,2.7,0.6,0.000,924793.9,924793.9,24073,0,0,0,L,1151911521,0,122.01,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486411225,1587197.00
02/06/2017 15:00,2,0.072,ALERT,213.29,302.68,60.002,1486411203,"201051344000868","219011344069620",31.57,-2.00,0,299.07,304.48,2.3,0.3,0.000,607271.0,607271.0,24558,0,0,0,L,1122011218,0,121.78,122.68,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486411227,1587198.00
02/06/2017 15:00,2,0.078,ALERT,212.61,316.20,60.002,1486411203,"274151322000095","219011344069620",25.68,1.50,0,299.67,339.34,2.0,0.0,0.000,916222.9,916222.9,24150,0,0,0,L,1151911521,0,122.23,122.46,0002,-1,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486411229,1587199.00
02/06/2017 15:00,2,0.062,ALERT,212.83,301.47,60.002,1486411203,"201051344000988","219011344069620",31.21,-2.00,0,296.36,302.98,2.0,0.0,0.000,568965.3,568965.3,24594,0,0,0,L,1122011218,0,121.55,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486411231,1587200.00
02/06/2017 15:00,2,0.076,ALERT,212.16,300.87,60.007,1486411203,"201051344001025","219011344069620",31.55,-2.00,0,297.87,303.28,2.5,0.4,0.000,613414.1,613414.1,24624,0,0,0,L,1122011218,0,121.78,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486411233,1587201.00
02/06/2017 15:00,2,0.184,ALERT,213.29,318.00,60.007,1486411203,"201051344000458","219011344069620",25.15,1.50,0,299.37,340.85,4.7,2.6,0.000,617592.2,617592.2,24264,0,0,0,L,1122011218,0,122.23,122.23,0002,-2,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486411235,1587202.00
02/06/2017 15:00,2,0.197,ALERT,214.19,339.95,60.007,1486411203,"201051344000853","219011344069620",25.39,-0.50,0,299.37,341.75,5.1,3.0,0.009,617135.9,617135.9,24119,0,0,0,L,1122011218,0,122.68,122.46,0002,-0,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486411237,1587203.00
02/06/2017 15:00,2,0.223,ALERT,213.06,336.04,60.039,1486411203,"201051344000685","219011344069620",22.92,0.00,0,297.87,345.96,5.2,3.1,0.000,613479.1,613479.1,24382,0,0,0,L,1122011218,0,122.91,121.55,0002,-3,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486411238,1587204.00
02/06/2017 15:00,2,0.174,ALERT,212.61,338.44,59.996,1486411203,"201051344000917","219011344069620",27.02,1.50,0,297.26,340.85,4.8,2.7,0.000,610030.8,610030.8,24406,0,0,0,L,1122011218,0,122.01,122.01,0002,-2,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486411240,1587205.00
02/06/2017 15:00,2,0.168,ALERT,212.83,338.44,59.970,1486411203,"201051344001145","219011344069620",26.98,-0.50,0,298.77,340.85,4.6,2.5,0.000,617230.8,617230.8,24238,0,0,0,L,1122011218,0,122.23,121.55,0002,-1,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486411242,1587206.00
02/06/2017 15:00,2,0.158,ACTIVE,212.38,300.57,60.002,1486411203,"201051344000651","219011344069620",16.70,-1.50,0,297.87,302.37,2.7,0.7,0.000,608111.7,608111.7,24539,0,0,0,L,1122011218,0,122.46,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486411243,1587207.00
02/06/2017 15:00,2,0.047,ACTIVE_NO_POWER,211.93,299.97,60.002,1486411203,"274151322000088","219011344069620",20.30,0.00,0,297.26,302.07,1.0,0.0,0.000,831981.6,831981.6,24125,0,0,0,L,1151911521,0,122.23,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486411244,1587208.00
02/06/2017 15:00,2,0.008,ALERT,213.29,365.80,59.981,1486411203,"274151322000068","219011344069620",42.68,0.00,0,297.26,407.87,0.0,0.0,0.000,722118.9,722118.9,24652,0,0,0,L,1151911521,0,122.23,123.14,0002,-1,0,0,0,0,0,0,255,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486411246,1587209.00
02/06/2017 15:00,2,0.117,ACTIVE_NO_POWER,211.93,301.17,60.012,1486411203,"201051344001135","219011344069620",13.72,-0.50,0,298.77,303.28,1.6,0.0,0.000,603614.8,603614.8,24607,0,0,0,L,1122011218,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486411246,1587210.00
02/06/2017 15:00,2,0.168,ACTIVE,212.83,302.37,60.002,1486411203,"201051344000594","219011344069620",19.40,-2.00,0,298.47,303.58,3.3,1.3,0.000,619841.5,619841.5,24466,0,0,0,L,1122011218,0,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486411247,1587211.00
02/06/2017 15:00,2,0.129,ACTIVE_NO_POWER,212.38,300.87,60.028,1486411203,"201051344001203","219011344069620",11.89,-1.00,0,298.17,304.48,1.6,0.0,0.000,612019.4,612019.4,24584,0,0,0,L,1122011218,0,122.46,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486411248,1587212.00
02/06/2017 15:00,2,0.100,ACTIVE,212.38,338.44,60.002,1486411203,"274151322000054","219011344069620",29.42,3.70,0,330.93,342.65,3.0,0.9,0.000,848531.4,848531.4,24135,0,0,0,L,1151911521,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486411249,1587213.00
02/06/2017 15:00,2,0.072,ALERT,213.51,301.17,60.007,1486411203,"201051344000867","219011344069620",30.73,-1.50,0,297.87,303.88,2.3,0.3,0.000,606108.9,606108.9,24614,0,0,0,L,1122011218,0,122.23,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486411251,1587214.00
02/06/2017 15:00,2,0.201,ACTIVE,212.38,300.87,60.012,1486411203,"201051344001093","219011344069620",19.44,0.00,0,298.47,302.68,4.0,1.9,0.000,609268.4,609268.4,24467,0,0,0,L,1122011218,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486411252,1587215.00
02/06/2017 15:00,2,0.133,ALERT,213.29,338.74,60.002,1486411203,"201051344000900","219011344069620",25.94,0.50,0,299.37,340.25,3.5,1.5,0.004,625535.5,625535.5,24031,0,0,0,L,1122011218,0,122.01,122.23,0002,-2,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486411254,1587216.00
02/06/2017 15:00,2,0.184,ALERT,213.29,301.47,60.049,1486411203,"201051344000648","219011344069620",22.66,-1.00,0,298.77,338.74,4.2,2.2,0.000,614988.5,614988.5,24095,0,0,0,L,1122011218,0,121.33,122.68,0002,-3,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486411255,1587217.00
02/06/2017 15:00,2,0.197,ALERT,213.29,337.84,59.996,1486411203,"201051344000569","219011344069620",28.13,0.50,0,300.87,340.25,5.6,3.5,0.004,626901.4,626901.4,24020,0,0,0,L,1122011218,0,121.55,122.23,0002,-2,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486411257,1587218.00
02/06/2017 15:00,2,0.164,ALERT,213.29,337.84,60.002,1486411203,"201051344000983","219011344069620",27.35,0.00,0,300.27,340.85,4.6,2.5,0.000,618542.9,618542.9,24199,0,0,0,L,1122011218,0,122.01,122.01,0002,-0,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486411259,1587219.00
02/06/2017 15:00,2,0.191,ALERT,213.74,339.65,60.028,1486411203,"201051344000576","219011344069620",26.74,0.50,0,299.97,348.96,5.2,3.1,0.000,617862.3,617862.3,24087,0,0,0,L,1122011218,0,122.23,122.01,0002,-3,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486411262,1587220.00
02/06/2017 15:00,2,0.068,ACTIVE_NO_POWER,212.38,300.27,59.996,1486411203,"274151322000087","219011344069620",18.39,1.50,0,296.66,301.77,1.3,0.0,0.000,820325.0,820325.0,24404,0,0,0,L,1151911521,0,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486411263,1587221.00
02/06/2017 15:00,2,0.209,ACTIVE,212.16,301.17,59.996,1486411203,"201051344000955","219011344069620",19.06,-1.00,0,299.97,302.68,4.0,2.0,0.000,615409.7,615409.7,24456,0,0,0,L,1122011218,1,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486411264,1587222.00
02/06/2017 15:00,2,0.055,ALERT,213.29,302.07,59.991,1486411203,"201051344001158","219011344069620",31.29,-2.50,0,299.97,303.58,1.8,0.0,0.000,606752.1,606752.1,24508,0,0,0,L,1122011218,1,121.78,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1486411265,1587223.00
02/06/2017 15:15,2,0.066,ALERT,212.16,300.87,59.970,1486412103,"274151322000085","219011344069620",22.52,2.50,0,298.47,342.95,1.6,0.0,0.000,847118.3,847118.3,24169,0,0,0,L,1151911521,0,122.23,122.46,0002,2,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486412106,1587224.00
02/06/2017 15:15,2,0.080,ALERT,213.96,301.77,59.981,1486412103,"201051344000633","219011344069620",30.45,-2.50,0,298.47,305.08,2.5,0.5,0.000,605965.4,605965.4,24585,0,0,0,L,1122011218,0,122.46,122.68,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486412107,1587225.00
02/06/2017 15:15,2,0.098,ALERT,213.51,301.47,59.970,1486412103,"201051344000469","219011344069620",30.47,-3.00,0,299.07,303.88,3.1,1.0,0.000,608854.6,608854.6,24536,0,0,0,L,1122011218,0,121.33,122.68,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486412109,1587226.00
02/06/2017 15:15,2,0.055,ALERT,212.38,301.17,59.975,1486412103,"201051344000646","219011344069620",31.21,-2.50,0,298.77,302.98,1.8,0.0,0.000,604740.8,604740.8,24478,0,0,0,L,1122011218,0,122.23,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1486412111,1587227.00
02/06/2017 15:15,2,0.094,ALERT,212.16,300.87,59.970,1486412103,"274151322000052","219011344069620",21.95,0.00,0,298.17,351.67,2.1,0.1,0.000,876160.4,876160.4,23925,0,0,0,L,1151911521,0,121.33,122.68,0002,-1,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486412113,1587228.00
02/06/2017 15:15,2,0.061,ALERT,212.83,301.47,59.965,1486412103,"201051344000585","219011344069620",30.22,-2.00,0,299.07,303.28,1.9,0.0,0.000,615225.5,615225.5,24618,0,0,0,L,1122011218,0,121.78,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486412115,1587229.00
02/06/2017 15:15,2,0.154,ALERT,212.61,302.07,59.975,1486412103,"201051344001230","219011344069620",20.65,-1.00,0,299.97,339.95,3.2,1.2,0.000,608622.3,608622.3,24320,0,0,0,L,1122011218,0,122.23,121.33,0002,-4,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486412116,1587230.00
02/06/2017 15:15,2,0.084,ALERT,213.29,301.77,59.938,1486412103,"201051344000582","219011344069620",31.35,-1.50,0,300.27,303.58,2.7,0.7,0.000,600041.5,600041.5,24513,0,0,0,L,1122011218,0,122.46,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486412118,1587231.00
02/06/2017 15:15,2,0.160,ALERT,212.16,300.87,59.965,1486412103,"201051344000955","219011344069620",13.04,-1.50,0,299.37,308.09,2.1,0.1,0.000,615409.9,615409.9,24457,0,0,0,L,1122011218,0,121.55,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1486412120,1587232.00
02/06/2017 15:15,2,0.000,ALERT,212.16,348.96,59.965,1486412103,"274151322000094","219011344069620",41.31,-2.00,0,297.57,408.48,0.0,0.0,0.000,721308.7,721308.7,24749,0,0,0,L,1151911521,0,121.33,122.91,0100,-3,0,0,0,0,0,0,30,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486412122,1587233.00
02/06/2017 15:15,2,0.098,ALERT,213.29,302.37,59.965,1486412103,"201051344000579","219011344069620",31.91,-2.50,0,300.57,306.88,3.2,1.1,0.000,624395.3,624395.3,24428,0,0,0,L,1122011218,0,121.55,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1486412124,1587234.00
02/06/2017 15:15,2,0.168,ACTIVE,212.61,301.47,59.954,1486412103,"201051344000890","219011344069620",18.98,-1.00,0,300.27,311.39,3.2,1.2,0.000,612488.6,612488.6,24505,0,0,0,L,1122011218,0,122.23,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486412125,1587235.00
02/06/2017 15:15,2,0.178,ALERT,212.83,300.87,59.965,1486412103,"201051344000438","219011344069620",19.80,-1.50,0,299.67,337.84,3.6,1.5,0.000,613593.5,613593.5,24502,0,0,0,L,1122011218,0,122.46,121.78,0002,-2,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486412126,1587236.00
02/06/2017 15:15,2,0.146,ALERT,212.83,300.57,59.959,1486412103,"201051344000417","219011344069620",20.59,-2.00,0,299.07,302.68,3.1,1.1,0.000,596628.4,596628.4,24677,0,0,0,L,1122011218,0,122.01,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1486412128,1587237.00
02/06/2017 15:15,2,0.064,ALERT,212.38,300.27,59.938,1486412103,"274151322000083","219011344069620",21.35,0.00,0,298.77,342.65,1.4,0.0,0.000,867602.1,867602.1,23968,0,0,0,L,1151911521,0,121.78,122.68,0002,-4,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486412130,1587238.00
02/06/2017 15:15,2,0.066,ALERT,213.06,300.57,59.959,1486412103,"274151322000076","219011344069620",22.20,0.00,0,298.17,341.15,1.5,0.0,0.000,924794.0,924794.0,24074,0,0,0,L,1151911521,0,121.78,123.14,0002,-1,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486412132,1587239.00
02/06/2017 15:15,2,0.072,ALERT,213.06,302.68,59.970,1486412103,"201051344000868","219011344069620",30.34,-2.50,0,300.87,305.08,2.3,0.3,0.000,607271.1,607271.1,24560,0,0,0,L,1122011218,0,121.55,122.46,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486412134,1587240.00
02/06/2017 15:15,2,0.053,ACTIVE_NO_POWER,212.16,301.77,59.975,1486412103,"274151322000095","219011344069620",20.56,-0.50,0,299.07,317.10,1.1,0.0,0.000,916222.9,916222.9,24152,0,0,0,L,1151911521,0,122.23,122.23,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486412135,1587241.00
02/06/2017 15:15,2,0.061,ALERT,213.06,301.47,60.007,1486412103,"201051344000988","219011344069620",30.02,-2.50,0,297.57,303.88,1.9,0.0,0.000,568965.3,568965.3,24596,0,0,0,L,1122011218,0,121.33,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486412136,1587242.00
02/06/2017 15:15,2,0.076,ALERT,212.61,300.27,59.959,1486412103,"201051344001025","219011344069620",30.12,-2.50,0,298.77,303.58,2.4,0.4,0.000,613414.2,613414.2,24626,0,0,0,L,1122011218,0,121.78,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486412138,1587243.00
02/06/2017 15:15,2,0.156,ACTIVE,213.29,301.77,59.965,1486412103,"201051344000458","219011344069620",19.38,0.50,0,300.27,333.33,3.1,1.1,0.000,617592.6,617592.6,24266,0,0,0,L,1122011218,0,121.78,122.46,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486412139,1587244.00
02/06/2017 15:15,2,0.152,ALERT,213.74,301.17,60.002,1486412103,"201051344000853","219011344069620",21.41,-1.50,0,300.27,342.35,3.3,1.3,0.000,617136.3,617136.3,24121,0,0,0,L,1122011218,0,122.23,122.68,0002,-1,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486412141,1587245.00
02/06/2017 15:15,2,0.166,ALERT,213.06,300.57,59.917,1486412103,"201051344000685","219011344069620",20.91,-1.00,0,299.37,340.55,3.5,1.5,0.000,613479.6,613479.6,24384,0,0,0,L,1122011218,0,122.91,121.55,0002,-4,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486412143,1587246.00
02/06/2017 15:15,2,0.154,ALERT,213.06,300.87,59.959,1486412103,"201051344000917","219011344069620",20.69,0.00,0,298.17,340.55,3.3,1.2,0.000,610031.1,610031.1,24408,0,0,0,L,1122011218,0,122.01,122.23,0002,-3,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486412145,1587247.00
02/06/2017 15:15,2,0.137,ALERT,213.06,301.17,59.975,1486412103,"201051344001145","219011344069620",22.22,-1.50,0,299.67,342.35,3.1,1.1,0.000,617231.1,617231.1,24240,0,0,0,L,1122011218,0,122.23,121.78,0002,-2,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486412146,1587248.00
02/06/2017 15:15,2,0.086,ALERT,212.83,300.27,59.970,1486412103,"201051344000651","219011344069620",30.87,-2.00,0,298.77,302.37,2.7,0.7,0.000,608111.8,608111.8,24540,0,0,0,L,1122011218,0,122.68,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486412148,1587249.00
02/06/2017 15:15,2,0.008,ALERT,211.93,299.67,59.954,1486412103,"274151322000088","219011344069620",28.75,0.00,0,297.87,303.28,0.0,0.0,0.000,831981.6,831981.6,24126,0,0,0,L,1151911521,0,122.01,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486412150,1587250.00
02/06/2017 15:15,2,0.008,ALERT,212.61,344.76,59.954,1486412103,"274151322000068","219011344069620",41.63,-1.00,0,297.57,407.87,0.0,0.0,0.000,722118.9,722118.9,24654,0,0,0,L,1151911521,0,122.23,122.68,0100,-2,0,0,0,0,0,0,5,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486412152,1587251.00
02/06/2017 15:15,2,0.061,ALERT,212.38,300.87,59.959,1486412103,"201051344001135","219011344069620",31.13,-1.50,0,299.37,308.39,2.0,0.0,0.000,603614.8,603614.8,24608,0,0,0,L,1122011218,0,122.01,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486412154,1587252.00
02/06/2017 15:15,2,0.088,ALERT,212.83,301.77,59.949,1486412103,"201051344000594","219011344069620",32.14,-2.50,0,299.67,305.98,2.9,0.9,0.000,619841.6,619841.6,24467,0,0,0,L,1122011218,0,121.55,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1486412156,1587253.00
02/06/2017 15:15,2,0.076,ALERT,212.61,299.97,59.959,1486412103,"201051344001203","219011344069620",27.35,-1.50,0,299.07,304.48,2.0,0.0,0.000,612019.4,612019.4,24585,0,0,0,L,1122011218,0,122.46,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486412158,1587254.00
02/06/2017 15:15,2,0.074,ALERT,211.93,300.87,59.959,1486412103,"274151322000054","219011344069620",23.91,2.00,0,298.47,349.86,1.8,0.0,0.000,848531.5,848531.5,24136,0,0,0,L,1151911521,0,121.78,122.23,0002,1,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486412160,1587255.00
02/06/2017 15:15,2,0.072,ALERT,213.29,300.57,59.965,1486412103,"201051344000867","219011344069620",29.18,-1.50,0,299.07,304.48,2.2,0.2,0.000,606109.0,606109.0,24616,0,0,0,L,1122011218,0,122.01,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486412161,1587256.00
02/06/2017 15:15,2,0.135,ALERT,212.61,300.87,59.959,1486412103,"201051344001093","219011344069620",31.35,-1.00,0,299.07,302.68,4.3,2.2,0.000,609268.9,609268.9,24468,0,0,0,L,1122011218,0,122.01,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486412163,1587257.00
02/06/2017 15:15,2,0.092,ALERT,213.06,301.47,59.970,1486412103,"201051344000900","219011344069620",22.40,-1.00,0,299.97,340.85,2.1,0.1,0.000,625535.6,625535.6,24033,0,0,0,L,1122011218,0,121.78,122.01,0002,-3,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486412165,1587258.00
02/06/2017 15:15,2,0.156,ACTIVE,213.29,300.87,59.954,1486412103,"201051344000648","219011344069620",17.31,-2.00,0,299.37,303.88,2.8,0.7,0.000,614988.8,614988.8,24097,0,0,0,L,1122011218,0,121.33,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486412166,1587259.00
