ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/06/2017 15:15,2,0.168,ALERT,213.29,301.77,59.965,1486412103,"201051344000569","219011344069620",22.60,-1.00,0,300.57,345.66,3.9,1.8,0.000,626901.9,626901.9,24022,0,0,0,L,1122011218,0,121.33,122.68,0002,-3,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486412168,1587260.00
02/06/2017 15:15,2,0.139,ALERT,213.29,301.47,59.975,1486412103,"201051344000983","219011344069620",21.77,-1.00,0,300.57,339.65,3.1,1.1,0.000,618543.3,618543.3,24201,0,0,0,L,1122011218,0,121.78,122.23,0002,-1,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486412169,1587261.00
02/06/2017 15:15,2,0.053,ALERT,213.06,301.47,59.970,1486412103,"201051344001158","219011344069620",30.20,-3.50,0,299.67,303.88,1.6,0.0,0.000,606752.1,606752.1,24510,0,0,0,L,1122011218,0,121.55,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486412171,1587262.00
02/06/2017 15:15,2,0.168,ALERT,213.74,302.07,59.965,1486412103,"201051344000576","219011344069620",20.71,-1.00,0,300.27,339.65,3.5,1.5,0.000,617862.7,617862.7,24089,0,0,0,L,1122011218,0,122.01,122.46,0002,-4,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486412173,1587263.00
02/06/2017 15:15,2,0.031,ALERT,212.16,299.97,59.965,1486412103,"274151322000087","219011344069620",29.48,0.50,0,297.26,302.68,0.0,0.0,0.000,820325.0,820325.0,24405,0,0,0,L,1151911521,0,121.78,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486412175,1587264.00
02/06/2017 15:15,2,0.123,ACTIVE,213.51,301.17,59.965,1486412103,"201051344000645","219011344069620",17.79,0.50,0,299.07,302.68,2.2,0.2,0.000,616923.8,616923.8,24111,0,0,0,L,1122011218,3,122.01,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486412178,1587265.00
02/06/2017 15:30,2,0.131,ACTIVE,214.19,302.68,59.975,1486413004,"201051344000645","219011344069620",20.26,-0.50,0,299.37,304.48,2.7,0.7,0.000,616923.9,616923.9,24112,0,0,0,L,1122011218,0,122.23,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486413005,1587266.00
02/06/2017 15:30,2,0.072,ACTIVE_NO_POWER,212.61,301.17,59.981,1486413004,"274151322000085","219011344069620",23.44,1.50,0,298.47,302.98,1.7,0.0,0.000,847118.3,847118.3,24171,0,0,0,L,1151911521,0,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486413006,1587267.00
02/06/2017 15:30,2,0.078,ALERT,213.96,302.07,59.933,1486413004,"201051344000633","219011344069620",30.85,-3.00,0,297.57,304.18,2.5,0.5,0.000,605965.5,605965.5,24587,0,0,0,L,1122011218,0,122.46,122.68,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486413007,1587268.00
02/06/2017 15:30,2,0.102,ALERT,213.74,302.68,59.981,1486413004,"201051344000469","219011344069620",30.87,-3.50,0,298.17,304.18,3.2,1.2,0.000,608854.9,608854.9,24538,0,0,0,L,1122011218,0,121.55,122.91,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486413010,1587269.00
02/06/2017 15:30,2,0.123,ALERT,212.61,301.47,59.975,1486413004,"201051344000646","219011344069620",12.98,-3.00,0,298.77,302.98,1.6,0.0,0.000,604740.8,604740.8,24480,0,0,0,L,1122011218,0,122.46,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486413011,1587270.00
02/06/2017 15:30,2,0.102,ACTIVE,212.16,302.37,59.975,1486413004,"274151322000052","219011344069620",22.84,-1.00,0,298.47,303.58,2.4,0.4,0.000,876160.5,876160.5,23927,0,0,0,L,1151911521,0,121.33,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486413012,1587271.00
02/06/2017 15:30,2,0.061,ALERT,212.61,301.77,59.944,1486413004,"201051344000585","219011344069620",30.61,-2.50,0,298.47,303.28,1.9,0.0,0.000,615225.5,615225.5,24620,0,0,0,L,1122011218,0,121.78,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486413014,1587272.00
02/06/2017 15:30,2,0.162,ACTIVE,212.61,302.07,60.012,1486413004,"201051344001230","219011344069620",21.73,-2.00,0,299.67,303.28,3.6,1.5,0.000,608622.6,608622.6,24322,0,0,0,L,1122011218,0,122.46,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486413015,1587273.00
02/06/2017 15:30,2,0.084,ALERT,213.06,302.37,59.970,1486413004,"201051344000582","219011344069620",31.67,-2.50,0,299.67,303.88,2.7,0.7,0.000,600041.7,600041.7,24515,0,0,0,L,1122011218,0,122.46,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486413017,1587274.00
02/06/2017 15:30,2,0.170,ACTIVE,212.38,301.77,60.012,1486413004,"201051344000955","219011344069620",17.61,-2.00,0,299.07,302.68,3.1,1.0,0.000,615410.1,615410.1,24459,0,0,0,L,1122011218,0,121.78,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486413018,1587275.00
02/06/2017 15:30,2,0.004,ALERT,212.38,391.94,59.981,1486413004,"274151322000094","219011344069620",32.98,-2.50,0,298.17,397.96,0.0,0.0,0.000,721308.7,721308.7,24751,0,0,0,L,1151911521,0,121.55,123.14,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486413019,1587276.00
02/06/2017 15:30,2,0.174,ALERT,213.51,302.98,59.975,1486413004,"201051344000579","219011344069620",17.18,-3.00,0,300.57,306.58,3.0,1.0,0.000,624395.5,624395.5,24430,0,0,0,L,1122011218,0,121.78,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1486413021,1587277.00
02/06/2017 15:30,2,0.176,ACTIVE,212.61,302.37,59.970,1486413004,"201051344000890","219011344069620",20.79,-1.50,0,299.37,304.18,3.7,1.7,0.000,612489.0,612489.0,24506,0,0,0,L,1122011218,0,122.46,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486413022,1587278.00
02/06/2017 15:30,2,0.188,ACTIVE,213.06,302.07,59.975,1486413004,"201051344000438","219011344069620",21.73,-2.50,0,299.37,303.28,4.1,2.0,0.000,613593.9,613593.9,24504,0,0,0,L,1122011218,0,122.68,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486413023,1587279.00
02/06/2017 15:30,2,0.199,ALERT,213.06,301.47,59.970,1486413004,"201051344000417","219011344069620",12.94,-2.50,0,298.47,302.68,2.6,0.6,0.000,596628.7,596628.7,24679,0,0,0,L,1122011218,0,122.23,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486413025,1587280.00
02/06/2017 15:30,2,0.072,ACTIVE_NO_POWER,213.06,301.77,59.975,1486413004,"274151322000083","219011344069620",22.84,-0.50,0,298.77,303.28,1.6,0.0,0.000,867602.1,867602.1,23970,0,0,0,L,1151911521,0,121.78,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486413026,1587281.00
02/06/2017 15:30,2,0.072,ACTIVE_NO_POWER,213.29,301.77,59.965,1486413004,"274151322000076","219011344069620",23.32,-1.00,0,298.77,303.58,1.7,0.0,0.000,924794.0,924794.0,24076,0,0,0,L,1151911521,0,122.01,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486413027,1587282.00
02/06/2017 15:30,2,0.072,ALERT,213.74,303.58,59.970,1486413004,"201051344000868","219011344069620",30.77,-2.50,0,300.27,305.38,2.3,0.3,0.000,607271.1,607271.1,24562,0,0,0,L,1122011218,0,122.01,122.91,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486413029,1587283.00
02/06/2017 15:30,2,0.059,ACTIVE_NO_POWER,212.83,302.98,59.965,1486413004,"274151322000095","219011344069620",22.11,-1.50,0,299.67,303.88,1.3,0.0,0.000,916222.9,916222.9,24153,0,0,0,L,1151911521,0,122.23,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486413030,1587284.00
02/06/2017 15:30,2,0.064,ALERT,213.51,302.68,59.949,1486413004,"201051344000988","219011344069620",30.47,-3.00,0,296.96,304.18,2.0,0.0,0.000,568965.3,568965.3,24598,0,0,0,L,1122011218,0,121.78,122.68,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486413031,1587285.00
02/06/2017 15:30,2,0.080,ALERT,212.61,300.87,59.970,1486413004,"201051344001025","219011344069620",30.87,-3.00,0,298.17,303.58,2.5,0.5,0.000,613414.3,613414.3,24628,0,0,0,L,1122011218,0,122.01,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486413033,1587286.00
02/06/2017 15:30,2,0.164,ACTIVE,213.74,302.98,59.975,1486413004,"201051344000458","219011344069620",21.33,-0.50,0,299.97,305.08,3.6,1.5,0.000,617592.9,617592.9,24267,0,0,0,L,1122011218,0,122.23,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486413034,1587287.00
02/06/2017 15:30,2,0.160,ACTIVE,214.41,302.98,59.970,1486413004,"201051344000853","219011344069620",22.56,-2.00,0,299.67,304.48,3.7,1.7,0.000,617136.7,617136.7,24123,0,0,0,L,1122011218,0,122.68,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486413035,1587288.00
02/06/2017 15:30,2,0.170,ACTIVE,213.06,301.77,59.959,1486413004,"201051344000685","219011344069620",22.98,-2.00,0,298.77,302.98,4.0,1.9,0.000,613480.0,613480.0,24386,0,0,0,L,1122011218,0,123.14,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486413036,1587289.00
02/06/2017 15:30,2,0.154,ACTIVE,213.06,301.77,59.975,1486413004,"201051344000917","219011344069620",22.54,-0.50,0,297.26,302.37,3.5,1.5,0.000,610031.5,610031.5,24410,0,0,0,L,1122011218,0,122.23,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486413037,1587290.00
02/06/2017 15:30,2,0.146,ACTIVE,213.06,302.37,59.970,1486413004,"201051344001145","219011344069620",23.32,-2.00,0,299.37,303.58,3.5,1.5,0.000,617231.5,617231.5,24242,0,0,0,L,1122011218,0,122.46,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486413038,1587291.00
02/06/2017 15:30,2,0.084,ALERT,212.61,301.17,59.970,1486413004,"201051344000651","219011344069620",31.27,-2.50,0,298.17,302.68,2.7,0.7,0.000,608112.0,608112.0,24542,0,0,0,L,1122011218,0,122.68,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486413040,1587292.00
02/06/2017 15:30,2,0.008,ALERT,211.70,299.97,59.981,1486413004,"274151322000088","219011344069620",29.36,-1.00,0,297.87,303.28,0.0,0.0,0.000,831981.6,831981.6,24128,0,0,0,L,1151911521,0,121.78,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486413042,1587293.00
02/06/2017 15:30,2,0.008,ALERT,212.61,312.29,59.959,1486413004,"274151322000068","219011344069620",42.10,-1.00,0,297.87,403.67,0.0,0.0,0.000,722118.9,722118.9,24656,0,0,0,L,1151911521,0,121.78,122.91,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486413043,1587294.00
02/06/2017 15:30,2,0.061,ALERT,212.16,301.77,59.944,1486413004,"201051344001135","219011344069620",31.49,-2.00,0,298.77,303.58,2.0,0.0,0.000,603614.8,603614.8,24610,0,0,0,L,1122011218,0,122.23,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486413045,1587295.00
02/06/2017 15:30,2,0.145,ALERT,213.06,302.98,59.975,1486413004,"201051344000594","219011344069620",15.84,-3.00,0,298.47,305.38,2.3,0.3,0.000,619841.7,619841.7,24469,0,0,0,L,1122011218,0,121.55,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1486413047,1587296.00
02/06/2017 15:30,2,0.068,ALERT,212.83,301.77,59.959,1486413004,"201051344001203","219011344069620",30.89,-2.00,0,298.17,304.78,2.2,0.2,0.000,612019.5,612019.5,24587,0,0,0,L,1122011218,0,122.91,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486413049,1587297.00
02/06/2017 15:30,2,0.078,ACTIVE_NO_POWER,211.93,301.17,59.970,1486413004,"274151322000054","219011344069620",24.15,1.00,0,298.77,303.28,1.9,0.0,0.000,848531.5,848531.5,24138,0,0,0,L,1151911521,0,121.78,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486413050,1587298.00
02/06/2017 15:30,2,0.072,ALERT,213.74,301.47,59.996,1486413004,"201051344000867","219011344069620",29.78,-2.00,0,298.77,304.78,2.2,0.2,0.000,606109.0,606109.0,24618,0,0,0,L,1122011218,0,122.01,122.46,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486413051,1587299.00
02/06/2017 15:30,2,0.100,ACTIVE,213.51,302.37,59.949,1486413004,"201051344000900","219011344069620",23.56,-1.50,0,299.37,304.18,2.4,0.4,0.000,625535.7,625535.7,24035,0,0,0,L,1122011218,0,121.78,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486413053,1587300.00
02/06/2017 15:30,2,0.166,ACTIVE,213.74,301.77,59.954,1486413004,"201051344000648","219011344069620",20.02,-2.50,0,298.77,304.48,3.4,1.3,0.000,614989.1,614989.1,24098,0,0,0,L,1122011218,0,121.33,122.91,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486413054,1587301.00
02/06/2017 15:30,2,0.178,ACTIVE,213.51,302.68,60.018,1486413004,"201051344000569","219011344069620",23.34,-1.50,0,300.27,305.38,4.2,2.2,0.000,626902.4,626902.4,24024,0,0,0,L,1122011218,0,121.33,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486413055,1587302.00
02/06/2017 15:30,2,0.148,ACTIVE,213.29,302.37,59.975,1486413004,"201051344000983","219011344069620",23.08,-1.50,0,299.97,304.78,3.5,1.4,0.000,618543.6,618543.6,24203,0,0,0,L,1122011218,0,121.55,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486413056,1587303.00
02/06/2017 15:30,2,0.053,ALERT,213.51,302.07,59.991,1486413004,"201051344001158","219011344069620",27.75,-4.00,0,298.77,304.48,1.6,0.0,0.000,606752.1,606752.1,24512,0,0,0,L,1122011218,0,121.55,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486413058,1587304.00
02/06/2017 15:30,2,0.178,ACTIVE,213.74,302.68,59.970,1486413004,"201051344000576","219011344069620",22.24,-1.50,0,300.27,304.48,4.0,2.0,0.000,617863.2,617863.2,24091,0,0,0,L,1122011218,0,121.78,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486413059,1587305.00
02/06/2017 15:30,2,0.029,ALERT,211.93,298.47,59.970,1486413004,"274151322000087","219011344069620",29.98,0.00,0,297.26,302.37,0.0,0.0,0.000,820325.0,820325.0,24407,0,0,0,L,1151911521,0,121.78,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486413061,1587306.00
02/06/2017 15:30,2,0.135,ALERT,212.83,301.77,59.970,1486413004,"201051344001093","219011344069620",31.75,-1.50,0,300.27,306.58,4.4,2.3,0.000,609269.4,609269.4,24471,0,0,0,L,1122011218,1,122.23,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486413062,1587307.00
02/06/2017 15:45,2,0.125,ACTIVE,213.51,301.47,59.928,1486413903,"201051344000645","219011344069620",18.79,-0.50,0,299.97,304.48,2.4,0.4,0.000,616924.1,616924.1,24113,0,0,0,L,1122011218,0,122.01,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486413904,1587308.00
02/06/2017 15:45,2,0.068,ACTIVE_NO_POWER,211.70,299.37,59.949,1486413903,"274151322000085","219011344069620",22.80,1.00,0,297.57,303.28,1.6,0.0,0.000,847118.3,847118.3,24172,0,0,0,L,1151911521,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486413905,1587309.00
02/06/2017 15:45,2,0.078,ALERT,213.74,301.47,59.970,1486413903,"201051344000633","219011344069620",30.63,-3.00,0,298.47,304.48,2.5,0.5,0.000,605965.6,605965.6,24589,0,0,0,L,1122011218,0,122.01,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486413907,1587310.00
02/06/2017 15:45,2,0.100,ALERT,213.06,301.77,59.975,1486413903,"201051344000469","219011344069620",30.63,-4.00,0,299.07,304.48,3.2,1.1,0.000,608855.2,608855.2,24540,0,0,0,L,1122011218,0,121.10,122.46,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486413909,1587311.00
02/06/2017 15:45,2,0.055,ALERT,211.70,300.57,59.970,1486413903,"201051344000646","219011344069620",31.35,-3.00,0,298.47,303.58,1.8,0.0,0.000,604740.8,604740.8,24482,0,0,0,L,1122011218,0,122.01,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1486413911,1587312.00
02/06/2017 15:45,2,0.096,ACTIVE,211.25,299.97,59.970,1486413903,"274151322000052","219011344069620",22.07,-1.50,0,297.26,303.88,2.2,0.2,0.000,876160.6,876160.6,23928,0,0,0,L,1151911521,0,120.65,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486413912,1587313.00
02/06/2017 15:45,2,0.059,ALERT,211.70,300.27,59.944,1486413903,"201051344000585","219011344069620",30.38,-2.50,0,298.47,303.88,1.9,0.0,0.000,615225.5,615225.5,24622,0,0,0,L,1122011218,0,121.33,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486413913,1587314.00
02/06/2017 15:45,2,0.158,ACTIVE,211.70,300.87,59.981,1486413903,"201051344001230","219011344069620",20.87,-2.00,0,299.37,304.78,3.4,1.3,0.000,608623.0,608623.0,24323,0,0,0,L,1122011218,0,122.01,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486413914,1587315.00
02/06/2017 15:45,2,0.084,ALERT,212.16,301.17,59.981,1486413903,"201051344000582","219011344069620",31.49,-2.50,0,299.67,307.78,2.8,0.7,0.000,600041.8,600041.8,24517,0,0,0,L,1122011218,0,122.01,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486413916,1587316.00
02/06/2017 15:45,2,0.166,ACTIVE,211.48,300.27,59.970,1486413903,"201051344000955","219011344069620",15.47,-2.50,0,298.77,303.58,2.6,0.6,0.000,615410.4,615410.4,24460,0,0,0,L,1122011218,0,121.33,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486413917,1587317.00
02/06/2017 15:45,2,0.000,ALERT,211.48,299.07,59.970,1486413903,"274151322000094","219011344069620",41.51,-2.50,0,297.26,403.07,0.0,0.0,0.000,721308.7,721308.7,24753,0,0,0,L,1151911521,0,120.88,122.68,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486413919,1587318.00
02/06/2017 15:45,2,0.162,ACTIVE,213.06,302.07,59.981,1486413903,"201051344000579","219011344069620",14.61,-3.00,0,300.87,305.68,2.4,0.4,0.000,624395.8,624395.8,24432,0,0,0,L,1122011218,0,121.55,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486413920,1587319.00
02/06/2017 15:45,2,0.170,ACTIVE,211.48,300.87,59.954,1486413903,"201051344000890","219011344069620",19.34,-2.00,0,299.37,304.48,3.3,1.3,0.000,612489.4,612489.4,24507,0,0,0,L,1122011218,0,122.01,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486413921,1587320.00
02/06/2017 15:45,2,0.184,ACTIVE,211.70,299.97,59.965,1486413903,"201051344000438","219011344069620",20.30,-2.50,0,299.07,303.88,3.8,1.7,0.000,613594.5,613594.5,24505,0,0,0,L,1122011218,0,122.01,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486413922,1587321.00
02/06/2017 15:45,2,0.146,ALERT,211.93,299.67,59.986,1486413903,"201051344000417","219011344069620",20.65,-2.50,0,298.47,303.28,3.1,1.1,0.000,596628.9,596628.9,24681,0,0,0,L,1122011218,0,121.78,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1486413923,1587322.00
02/06/2017 15:45,2,0.066,ACTIVE_NO_POWER,211.70,299.37,59.970,1486413903,"274151322000083","219011344069620",21.55,-1.00,0,297.87,303.58,1.5,0.0,0.000,867602.1,867602.1,23971,0,0,0,L,1151911521,0,121.10,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486413924,1587323.00
02/06/2017 15:45,2,0.068,ACTIVE_NO_POWER,212.16,299.67,59.970,1486413903,"274151322000076","219011344069620",22.36,-1.50,0,297.57,303.58,1.6,0.0,0.000,924794.0,924794.0,24077,0,0,0,L,1151911521,0,121.33,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486413925,1587324.00
02/06/2017 15:45,2,0.072,ALERT,212.83,302.37,59.996,1486413903,"201051344000868","219011344069620",30.53,-3.00,0,300.57,305.68,2.3,0.3,0.000,607271.2,607271.2,24564,0,0,0,L,1122011218,0,121.33,122.46,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486413927,1587325.00
02/06/2017 15:45,2,0.055,ACTIVE_NO_POWER,211.48,300.57,59.970,1486413903,"274151322000095","219011344069620",21.09,-1.50,0,298.47,304.18,1.1,0.0,0.000,916222.9,916222.9,24154,0,0,0,L,1151911521,0,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486413928,1587326.00
02/06/2017 15:45,2,0.064,ALERT,212.83,301.47,59.970,1486413903,"201051344000988","219011344069620",30.20,-3.00,0,297.57,304.48,2.0,0.0,0.000,568965.3,568965.3,24600,0,0,0,L,1122011218,0,121.10,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486413930,1587327.00
02/06/2017 15:45,2,0.078,ALERT,211.48,299.37,59.991,1486413903,"201051344001025","219011344069620",30.63,-3.50,0,298.17,304.18,2.5,0.4,0.000,613414.4,613414.4,24630,0,0,0,L,1122011218,0,121.33,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486413932,1587328.00
02/06/2017 15:45,2,0.158,ACTIVE,212.83,301.47,59.965,1486413903,"201051344000458","219011344069620",20.06,-0.50,0,300.27,305.38,3.2,1.2,0.000,617593.3,617593.3,24268,0,0,0,L,1122011218,0,121.55,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486413933,1587329.00
02/06/2017 15:45,2,0.156,ALERT,213.51,301.77,59.970,1486413903,"201051344000853","219011344069620",21.79,-2.50,0,300.57,340.55,3.5,1.4,0.000,617137.1,617137.1,24124,0,0,0,L,1122011218,0,122.01,122.23,0002,-2,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486413934,1587330.00
02/06/2017 15:45,2,0.172,ACTIVE,212.16,300.57,59.944,1486413903,"201051344000685","219011344069620",20.97,-2.00,0,299.07,303.88,3.7,1.6,0.000,613480.5,613480.5,24387,0,0,0,L,1122011218,0,122.68,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486413936,1587331.00
02/06/2017 15:45,2,0.152,ACTIVE,211.93,300.27,59.975,1486413903,"201051344000917","219011344069620",21.69,-1.00,0,297.26,303.28,3.4,1.3,0.000,610031.9,610031.9,24411,0,0,0,L,1122011218,0,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486413937,1587332.00
02/06/2017 15:45,2,0.094,ALERT,211.93,299.97,59.965,1486413903,"201051344000651","219011344069620",28.96,-3.00,0,298.47,303.28,2.6,0.6,0.000,608112.2,608112.2,24544,0,0,0,L,1122011218,0,122.23,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486413939,1587333.00
02/06/2017 15:45,2,0.008,ALERT,211.03,299.37,59.965,1486413903,"274151322000088","219011344069620",28.98,-1.50,0,297.26,302.07,0.0,0.0,0.000,831981.6,831981.6,24130,0,0,0,L,1151911521,0,121.55,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486413941,1587334.00
02/06/2017 15:45,2,0.008,ALERT,212.16,364.89,59.965,1486413903,"274151322000068","219011344069620",41.81,-1.50,0,296.96,403.97,0.0,0.0,0.000,722118.9,722118.9,24658,0,0,0,L,1151911521,0,121.55,122.68,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486413943,1587335.00
02/06/2017 15:45,2,0.061,ALERT,211.70,300.57,59.959,1486413903,"201051344001135","219011344069620",31.25,-2.50,0,299.07,306.58,2.0,0.0,0.000,603614.8,603614.8,24612,0,0,0,L,1122011218,0,121.78,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486413945,1587336.00
02/06/2017 15:45,2,0.086,ALERT,212.61,302.37,59.965,1486413903,"201051344000594","219011344069620",32.24,-3.50,0,299.97,307.78,2.8,0.8,0.000,619841.8,619841.8,24471,0,0,0,L,1122011218,0,121.33,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1486413946,1587337.00
02/06/2017 15:45,2,0.068,ALERT,211.93,300.27,59.959,1486413903,"201051344001203","219011344069620",30.61,-3.00,0,298.47,305.38,2.2,0.2,0.000,612019.5,612019.5,24589,0,0,0,L,1122011218,0,122.46,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486413948,1587338.00
02/06/2017 15:45,2,0.072,ALERT,211.48,299.67,59.922,1486413903,"274151322000054","219011344069620",23.70,0.50,0,297.87,337.84,1.8,0.0,0.000,848531.5,848531.5,24139,0,0,0,L,1151911521,0,121.10,122.23,0002,-0,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486413950,1587339.00
02/06/2017 15:45,2,0.072,ALERT,213.29,301.17,59.965,1486413903,"201051344000867","219011344069620",29.42,-2.50,0,299.07,305.08,2.2,0.2,0.000,606109.1,606109.1,24620,0,0,0,L,1122011218,0,121.78,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486413952,1587340.00
02/06/2017 15:45,2,0.137,ALERT,211.70,300.27,59.970,1486413903,"201051344001093","219011344069620",31.49,-1.50,0,298.77,310.79,4.4,2.3,0.000,609269.9,609269.9,24473,0,0,0,L,1122011218,0,121.78,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486413954,1587341.00
02/06/2017 15:45,2,0.094,ALERT,212.83,302.07,59.965,1486413903,"201051344000900","219011344069620",22.88,-2.00,0,300.27,338.74,2.2,0.2,0.000,625535.8,625535.8,24036,0,0,0,L,1122011218,0,121.55,122.01,0002,-4,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486413955,1587342.00
02/06/2017 15:45,2,0.158,ACTIVE,213.06,300.87,59.965,1486413903,"201051344000648","219011344069620",18.21,-2.50,0,299.37,304.78,3.0,0.9,0.000,614989.4,614989.4,24099,0,0,0,L,1122011218,0,121.10,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486413956,1587343.00
02/06/2017 15:45,2,0.176,ACTIVE,213.06,302.37,59.970,1486413903,"201051344000569","219011344069620",22.19,-2.00,0,300.87,321.91,4.0,1.9,0.000,626902.9,626902.9,24025,0,0,0,L,1122011218,0,121.10,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486413957,1587344.00
02/06/2017 15:45,2,0.143,ACTIVE,212.83,302.07,59.970,1486413903,"201051344000983","219011344069620",22.24,-2.00,0,300.57,305.68,3.2,1.2,0.000,618543.9,618543.9,24204,0,0,0,L,1122011218,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486413958,1587345.00
02/06/2017 15:45,2,0.053,ALERT,213.06,301.77,59.959,1486413903,"201051344001158","219011344069620",30.36,-4.00,0,299.67,304.48,1.7,0.0,0.000,606752.1,606752.1,24514,0,0,0,L,1122011218,0,121.33,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486413960,1587346.00
02/06/2017 15:45,2,0.174,ACTIVE,213.29,302.07,59.965,1486413903,"201051344000576","219011344069620",21.25,-2.00,0,300.27,304.78,3.8,1.7,0.000,617863.7,617863.7,24092,0,0,0,L,1122011218,0,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486413961,1587347.00
02/06/2017 15:45,2,0.029,ALERT,211.48,298.47,59.944,1486413903,"274151322000087","219011344069620",29.66,-0.50,0,296.36,301.77,0.0,0.0,0.000,820325.0,820325.0,24409,0,0,0,L,1151911521,0,121.33,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486413963,1587348.00
02/06/2017 15:45,2,0.150,ALERT,212.38,300.87,59.954,1486413903,"201051344001145","219011344069620",21.09,-2.50,0,299.07,302.37,3.2,1.2,0.000,617231.8,617231.8,24244,0,0,0,L,1122011218,1,122.01,121.10,0000,-3,0,0,0,0,0,0,5,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486413964,1587349.00
02/06/2017 16:00,2,0.127,ACTIVE,213.51,301.47,60.018,1486414803,"201051344000645","219011344069620",19.42,-1.00,0,299.67,304.18,2.5,0.5,0.000,616924.2,616924.2,24114,0,0,0,L,1122011218,0,122.01,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486414804,1587350.00
02/06/2017 16:00,2,0.070,ACTIVE_NO_POWER,211.70,298.77,59.959,1486414803,"274151322000085","219011344069620",22.92,0.50,0,297.26,301.47,1.6,0.0,0.000,847118.3,847118.3,24173,0,0,0,L,1151911521,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486414805,1587351.00
02/06/2017 16:00,2,0.080,ALERT,213.51,301.47,59.981,1486414803,"201051344000633","219011344069620",30.75,-3.50,0,297.87,303.88,2.5,0.5,0.000,605965.7,605965.7,24591,0,0,0,L,1122011218,0,122.01,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486414807,1587352.00
02/06/2017 16:00,2,0.100,ALERT,213.29,302.07,59.996,1486414803,"201051344000469","219011344069620",30.77,-4.00,0,298.77,304.18,3.1,1.1,0.000,608855.4,608855.4,24542,0,0,0,L,1122011218,0,121.10,122.46,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486414809,1587353.00
02/06/2017 16:00,2,0.053,ALERT,211.70,300.57,59.965,1486414803,"201051344000646","219011344069620",31.47,-3.50,0,297.87,302.37,1.7,0.0,0.000,604740.8,604740.8,24484,0,0,0,L,1122011218,0,122.23,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486414811,1587354.00
02/06/2017 16:00,2,0.098,ACTIVE,211.48,299.07,59.970,1486414803,"274151322000052","219011344069620",22.56,-1.50,0,297.26,302.07,2.2,0.2,0.000,876160.6,876160.6,23929,0,0,0,L,1151911521,0,120.65,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486414812,1587355.00
02/06/2017 16:00,2,0.061,ALERT,211.93,300.87,59.965,1486414803,"201051344000585","219011344069620",30.51,-2.50,0,297.87,302.68,1.9,0.0,0.000,615225.5,615225.5,24624,0,0,0,L,1122011218,0,121.55,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486414813,1587356.00
02/06/2017 16:00,2,0.160,ACTIVE,211.93,300.87,59.996,1486414803,"201051344001230","219011344069620",21.27,-2.50,0,298.47,302.68,3.5,1.4,0.000,608623.4,608623.4,24324,0,0,0,L,1122011218,0,122.23,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486414814,1587357.00
02/06/2017 16:00,2,0.098,ALERT,212.61,301.47,59.944,1486414803,"201051344000582","219011344069620",27.65,-3.00,0,298.77,303.28,2.6,0.6,0.000,600041.9,600041.9,24519,0,0,0,L,1122011218,0,122.23,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486414816,1587358.00
02/06/2017 16:00,2,0.166,ACTIVE,211.48,300.57,59.970,1486414803,"201051344000955","219011344069620",16.64,-2.50,0,298.47,302.37,2.8,0.8,0.000,615410.5,615410.5,24461,0,0,0,L,1122011218,0,121.55,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486414817,1587359.00
02/06/2017 16:00,2,0.000,ALERT,211.70,304.18,59.949,1486414803,"274151322000094","219011344069620",41.65,-2.50,0,296.96,397.96,0.0,0.0,0.000,721308.7,721308.7,24755,0,0,0,L,1151911521,0,121.10,122.68,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486414819,1587360.00
02/06/2017 16:00,2,0.168,ACTIVE,213.29,302.68,59.970,1486414803,"201051344000579","219011344069620",16.12,-3.00,0,300.27,305.08,2.8,0.7,0.000,624395.9,624395.9,24433,0,0,0,L,1122011218,0,121.55,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486414820,1587361.00
02/06/2017 16:00,2,0.172,ACTIVE,211.93,301.17,59.970,1486414803,"201051344000890","219011344069620",20.14,-2.00,0,299.37,303.58,3.5,1.5,0.000,612489.7,612489.7,24508,0,0,0,L,1122011218,0,122.23,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486414821,1587362.00
02/06/2017 16:00,2,0.184,ACTIVE,212.16,300.57,59.965,1486414803,"201051344000438","219011344069620",21.01,-2.50,0,298.77,302.68,3.9,1.9,0.000,613594.9,613594.9,24506,0,0,0,L,1122011218,0,122.23,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486414822,1587363.00
02/06/2017 16:00,2,0.148,ALERT,212.38,300.27,59.970,1486414803,"201051344000417","219011344069620",20.77,-3.00,0,297.87,302.07,3.1,1.1,0.000,596629.2,596629.2,24683,0,0,0,L,1122011218,0,122.01,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486414823,1587364.00
02/06/2017 16:00,2,0.068,ACTIVE_NO_POWER,211.93,299.67,59.959,1486414803,"274151322000083","219011344069620",22.15,-1.50,0,297.87,302.07,1.5,0.0,0.000,867602.1,867602.1,23972,0,0,0,L,1151911521,0,121.33,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486414824,1587365.00
02/06/2017 16:00,2,0.070,ACTIVE_NO_POWER,212.61,299.67,59.970,1486414803,"274151322000076","219011344069620",22.76,-1.50,0,297.57,302.07,1.7,0.0,0.000,924794.0,924794.0,24078,0,0,0,L,1151911521,0,121.33,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486414825,1587366.00
02/06/2017 16:00,2,0.076,ALERT,213.06,302.37,59.928,1486414803,"201051344000868","219011344069620",28.31,-3.50,0,300.57,305.08,2.0,0.0,0.000,607271.3,607271.3,24566,0,0,0,L,1122011218,0,121.33,122.46,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486414827,1587367.00
02/06/2017 16:00,2,0.057,ACTIVE_NO_POWER,211.48,300.57,59.959,1486414803,"274151322000095","219011344069620",21.33,-2.00,0,298.77,302.37,1.2,0.0,0.000,916222.9,916222.9,24155,0,0,0,L,1151911521,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486414828,1587368.00
02/06/2017 16:00,2,0.064,ALERT,213.06,301.77,59.970,1486414803,"201051344000988","219011344069620",30.34,-3.00,0,296.96,303.88,2.0,0.0,0.000,568965.3,568965.3,24602,0,0,0,L,1122011218,0,121.33,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486414830,1587369.00
02/06/2017 16:00,2,0.082,ALERT,211.93,299.67,59.928,1486414803,"201051344001025","219011344069620",27.59,-3.50,0,297.57,302.98,2.2,0.2,0.000,613414.5,613414.5,24632,0,0,0,L,1122011218,0,121.55,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486414832,1587370.00
02/06/2017 16:00,2,0.164,ACTIVE,213.06,302.07,59.965,1486414803,"201051344000458","219011344069620",20.65,-1.00,0,299.97,304.78,3.5,1.4,0.000,617593.6,617593.6,24269,0,0,0,L,1122011218,0,121.55,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486414832,1587371.00
02/06/2017 16:00,2,0.158,ACTIVE,213.74,302.07,59.970,1486414803,"201051344000853","219011344069620",22.13,-2.50,0,299.97,304.18,3.6,1.5,0.000,617137.4,617137.4,24126,0,0,0,L,1122011218,0,122.01,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486414833,1587372.00
02/06/2017 16:00,2,0.174,ACTIVE,212.38,300.87,59.933,1486414803,"201051344000685","219011344069620",21.59,-2.50,0,298.77,302.07,3.8,1.8,0.000,613480.9,613480.9,24388,0,0,0,L,1122011218,0,122.68,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486414834,1587373.00
02/06/2017 16:00,2,0.154,ACTIVE,212.16,300.27,59.970,1486414803,"201051344000917","219011344069620",22.11,-1.50,0,297.26,301.77,3.5,1.4,0.000,610032.2,610032.2,24412,0,0,0,L,1122011218,0,122.01,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486414835,1587374.00
02/06/2017 16:00,2,0.145,ACTIVE,212.38,300.57,59.965,1486414803,"201051344001145","219011344069620",22.86,-3.00,0,299.07,302.98,3.4,1.3,0.000,617232.1,617232.1,24246,0,0,0,L,1122011218,0,122.01,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486414836,1587375.00
02/06/2017 16:00,2,0.088,ALERT,212.16,299.97,59.975,1486414803,"201051344000651","219011344069620",31.15,-3.50,0,298.17,302.07,2.8,0.8,0.000,608112.3,608112.3,24546,0,0,0,L,1122011218,0,122.46,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486414838,1587376.00
02/06/2017 16:00,2,0.008,ALERT,211.25,298.77,59.965,1486414803,"274151322000088","219011344069620",29.18,-1.50,0,296.96,301.47,0.0,0.0,0.000,831981.6,831981.6,24132,0,0,0,L,1151911521,0,121.78,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486414840,1587377.00
02/06/2017 16:00,2,0.008,ALERT,212.38,298.77,59.965,1486414803,"274151322000068","219011344069620",41.98,-1.50,0,296.66,404.57,0.0,0.0,0.000,722118.9,722118.9,24660,0,0,0,L,1151911521,0,121.55,122.91,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486414842,1587378.00
02/06/2017 16:00,2,0.061,ALERT,211.70,300.27,59.954,1486414803,"201051344001135","219011344069620",31.39,-2.50,0,299.07,302.98,2.0,0.0,0.000,603614.8,603614.8,24614,0,0,0,L,1122011218,0,121.78,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486414844,1587379.00
02/06/2017 16:00,2,0.141,ALERT,212.83,302.37,59.959,1486414803,"201051344000594","219011344069620",13.68,-3.50,0,299.37,308.99,1.9,0.0,0.000,619841.9,619841.9,24473,0,0,0,L,1122011218,0,121.33,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486414845,1587380.00
02/06/2017 16:00,2,0.068,ALERT,212.16,300.27,59.959,1486414803,"201051344001203","219011344069620",30.79,-3.00,0,298.47,304.18,2.2,0.2,0.000,612019.5,612019.5,24591,0,0,0,L,1122011218,0,122.46,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486414847,1587381.00
02/06/2017 16:00,2,0.076,ACTIVE_NO_POWER,211.93,300.27,59.959,1486414803,"274151322000054","219011344069620",23.87,0.00,0,297.87,301.77,1.9,0.0,0.000,848531.5,848531.5,24141,0,0,0,L,1151911521,0,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486414848,1587382.00
02/06/2017 16:00,2,0.074,ALERT,213.51,301.17,59.959,1486414803,"201051344000867","219011344069620",29.60,-2.50,0,298.77,304.48,2.2,0.2,0.000,606109.1,606109.1,24622,0,0,0,L,1122011218,0,121.78,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486414850,1587383.00
02/06/2017 16:00,2,0.135,ALERT,211.93,300.57,59.965,1486414803,"201051344001093","219011344069620",31.65,-2.00,0,298.47,302.37,4.4,2.3,0.000,609270.4,609270.4,24475,0,0,0,L,1122011218,0,121.78,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486414852,1587384.00
02/06/2017 16:00,2,0.098,ACTIVE,213.06,302.07,59.959,1486414803,"201051344000900","219011344069620",23.24,-2.00,0,299.97,303.88,2.3,0.3,0.000,625535.8,625535.8,24038,0,0,0,L,1122011218,0,121.55,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486414853,1587385.00
02/06/2017 16:00,2,0.164,ACTIVE,213.29,301.17,60.007,1486414803,"201051344000648","219011344069620",19.16,-3.00,0,299.07,304.18,3.2,1.2,0.000,614989.7,614989.7,24100,0,0,0,L,1122011218,0,121.10,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486414854,1587386.00
02/06/2017 16:00,2,0.172,ACTIVE,213.29,302.68,59.959,1486414803,"201051344000569","219011344069620",23.38,-2.00,0,300.57,305.08,4.1,2.0,0.000,626903.4,626903.4,24026,0,0,0,L,1122011218,0,121.10,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486414855,1587387.00
02/06/2017 16:00,2,0.146,ACTIVE,213.06,301.77,59.991,1486414803,"201051344000983","219011344069620",22.64,-2.00,0,300.27,304.48,3.4,1.4,0.000,618544.2,618544.2,24205,0,0,0,L,1122011218,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486414856,1587388.00
02/06/2017 16:00,2,0.053,ALERT,213.29,301.47,59.975,1486414803,"201051344001158","219011344069620",30.53,-4.00,0,299.07,303.88,1.7,0.0,0.000,606752.1,606752.1,24516,0,0,0,L,1122011218,0,121.33,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486414857,1587389.00
02/06/2017 16:00,2,0.178,ACTIVE,213.51,302.07,59.965,1486414803,"201051344000576","219011344069620",21.75,-2.00,0,299.97,304.18,3.9,1.9,0.000,617864.1,617864.1,24093,0,0,0,L,1122011218,0,121.78,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486414858,1587390.00
02/06/2017 16:00,2,0.031,ALERT,211.93,298.77,59.959,1486414803,"274151322000087","219011344069620",29.84,-0.50,0,296.36,301.17,0.0,0.0,0.000,820325.0,820325.0,24411,0,0,0,L,1151911521,0,121.55,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486414860,1587391.00
02/06/2017 16:15,2,0.121,ACTIVE,213.51,300.87,59.954,1486415703,"201051344000645","219011344069620",17.22,-1.00,0,299.67,303.88,2.1,0.1,0.000,616924.2,616924.2,24115,0,0,0,L,1122011218,0,122.01,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486415705,1587392.00
02/06/2017 16:15,2,0.064,ACTIVE_NO_POWER,211.93,299.07,59.959,1486415703,"274151322000085","219011344069620",21.99,0.00,0,297.26,301.77,1.4,0.0,0.000,847118.3,847118.3,24174,0,0,0,L,1151911521,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486415706,1587393.00
02/06/2017 16:15,2,0.078,ALERT,213.74,300.87,59.959,1486415703,"201051344000633","219011344069620",30.42,-3.50,0,298.17,303.58,2.5,0.5,0.000,605965.8,605965.8,24593,0,0,0,L,1122011218,0,122.23,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486415708,1587394.00
02/06/2017 16:15,2,0.100,ALERT,213.29,301.17,59.959,1486415703,"201051344000469","219011344069620",30.43,-4.00,0,299.07,303.88,3.1,1.1,0.000,608855.7,608855.7,24544,0,0,0,L,1122011218,0,121.33,122.68,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486415709,1587395.00
02/06/2017 16:15,2,0.059,ALERT,211.93,300.57,59.954,1486415703,"201051344000646","219011344069620",29.38,-3.50,0,298.17,302.37,1.6,0.0,0.000,604740.8,604740.8,24486,0,0,0,L,1122011218,0,122.01,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486415711,1587396.00
02/06/2017 16:15,2,0.092,ACTIVE_NO_POWER,211.48,299.07,59.959,1486415703,"274151322000052","219011344069620",21.41,-2.00,0,297.26,302.07,2.0,0.0,0.000,876160.6,876160.6,23930,0,0,0,L,1151911521,0,120.65,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486415712,1587397.00
02/06/2017 16:15,2,0.059,ALERT,212.38,300.57,59.954,1486415703,"201051344000585","219011344069620",30.20,-3.00,0,298.17,302.68,1.9,0.0,0.000,615225.5,615225.5,24626,0,0,0,L,1122011218,0,121.55,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486415714,1587398.00
02/06/2017 16:15,2,0.154,ACTIVE,212.16,300.87,59.965,1486415703,"201051344001230","219011344069620",20.12,-2.50,0,299.37,302.68,3.1,1.1,0.000,608623.7,608623.7,24325,0,0,0,L,1122011218,0,122.23,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486415715,1587399.00
02/06/2017 16:15,2,0.088,ALERT,212.61,301.17,59.954,1486415703,"201051344000582","219011344069620",31.35,-3.00,0,299.67,303.28,2.8,0.8,0.000,600042.1,600042.1,24521,0,0,0,L,1122011218,0,122.23,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486415717,1587400.00
02/06/2017 16:15,2,0.162,ACTIVE_NO_POWER,211.93,300.27,59.954,1486415703,"201051344000955","219011344069620",11.89,-2.50,0,298.77,302.37,2.0,0.0,0.000,615410.7,615410.7,24462,0,0,0,L,1122011218,0,121.55,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486415717,1587401.00
02/06/2017 16:15,2,0.000,ALERT,211.93,359.18,59.944,1486415703,"274151322000094","219011344069620",41.29,-2.50,0,296.66,397.96,0.0,0.0,0.000,721308.7,721308.7,24757,0,0,0,L,1151911521,0,121.10,122.68,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486415719,1587402.00
