ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/06/2017 16:15,2,0.096,ALERT,213.06,301.77,59.917,1486415703,"201051344000579","219011344069620",31.89,-3.50,0,300.27,307.78,3.1,1.1,0.000,624396.0,624396.0,24434,0,0,0,L,1122011218,0,121.55,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1486415721,1587403.00
02/06/2017 16:15,2,0.166,ACTIVE,212.16,300.87,59.954,1486415703,"201051344000890","219011344069620",17.95,-2.50,0,299.67,303.58,3.0,1.0,0.000,612490.0,612490.0,24509,0,0,0,L,1122011218,0,122.23,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486415722,1587404.00
02/06/2017 16:15,2,0.176,ACTIVE,212.38,300.27,59.954,1486415703,"201051344000438","219011344069620",18.91,-3.00,0,299.07,302.98,3.4,1.4,0.000,613595.3,613595.3,24507,0,0,0,L,1122011218,0,122.23,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486415723,1587405.00
02/06/2017 16:15,2,0.150,ALERT,212.38,299.97,59.954,1486415703,"201051344000417","219011344069620",20.56,-3.50,0,298.47,302.07,3.1,1.1,0.000,596629.5,596629.5,24685,0,0,0,L,1122011218,0,122.01,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486415725,1587406.00
02/06/2017 16:15,2,0.064,ACTIVE_NO_POWER,212.16,299.97,59.975,1486415703,"274151322000083","219011344069620",20.57,-2.00,0,297.87,302.37,1.4,0.0,0.000,867602.1,867602.1,23973,0,0,0,L,1151911521,0,121.33,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486415726,1587407.00
02/06/2017 16:15,2,0.064,ACTIVE_NO_POWER,212.16,299.07,59.917,1486415703,"274151322000076","219011344069620",21.61,-2.00,0,297.57,302.07,1.4,0.0,0.000,924794.0,924794.0,24079,0,0,0,L,1151911521,0,121.33,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486415726,1587408.00
02/06/2017 16:15,2,0.072,ALERT,213.29,302.07,59.959,1486415703,"201051344000868","219011344069620",30.28,-3.50,0,300.27,304.78,2.3,0.3,0.000,607271.3,607271.3,24568,0,0,0,L,1122011218,0,121.55,122.46,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486415728,1587409.00
02/06/2017 16:15,2,0.051,ACTIVE_NO_POWER,211.70,300.27,59.986,1486415703,"274151322000095","219011344069620",19.74,-2.00,0,298.47,302.68,1.0,0.0,0.000,916222.9,916222.9,24156,0,0,0,L,1151911521,0,121.78,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486415729,1587410.00
02/06/2017 16:15,2,0.061,ALERT,213.06,301.17,59.986,1486415703,"201051344000988","219011344069620",29.94,-3.00,0,297.26,303.58,1.9,0.0,0.000,568965.3,568965.3,24604,0,0,0,L,1122011218,0,121.33,122.46,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486415731,1587411.00
02/06/2017 16:15,2,0.076,ALERT,211.93,299.67,59.970,1486415703,"201051344001025","219011344069620",30.40,-3.50,0,298.17,302.98,2.4,0.4,0.000,613414.6,613414.6,24634,0,0,0,L,1122011218,0,121.55,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486415733,1587412.00
02/06/2017 16:15,2,0.152,ACTIVE,213.29,301.47,59.965,1486415703,"201051344000458","219011344069620",18.49,-1.00,0,299.97,304.48,2.9,0.9,0.000,617593.9,617593.9,24270,0,0,0,L,1122011218,0,121.78,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486415734,1587413.00
02/06/2017 16:15,2,0.152,ACTIVE,213.74,301.47,59.975,1486415703,"201051344000853","219011344069620",20.93,-3.00,0,300.27,303.88,3.2,1.2,0.000,617137.8,617137.8,24127,0,0,0,L,1122011218,0,122.23,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486415735,1587414.00
02/06/2017 16:15,2,0.166,ACTIVE,212.61,300.87,59.970,1486415703,"201051344000685","219011344069620",20.34,-3.00,0,299.07,302.37,3.4,1.4,0.000,613481.3,613481.3,24389,0,0,0,L,1122011218,0,122.91,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486415736,1587415.00
02/06/2017 16:15,2,0.146,ACTIVE,212.38,299.97,59.959,1486415703,"201051344000917","219011344069620",20.81,-1.50,0,297.57,301.77,3.1,1.1,0.000,610032.5,610032.5,24413,0,0,0,L,1122011218,0,122.01,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486415737,1587416.00
02/06/2017 16:15,2,0.137,ACTIVE,212.38,300.87,59.975,1486415703,"201051344001145","219011344069620",21.61,-3.00,0,299.37,302.98,3.0,1.0,0.000,617232.4,617232.4,24247,0,0,0,L,1122011218,0,122.23,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486415738,1587417.00
02/06/2017 16:15,2,0.090,ALERT,212.38,299.97,59.970,1486415703,"201051344000651","219011344069620",30.79,-3.50,0,298.17,302.07,2.8,0.8,0.000,608112.5,608112.5,24548,0,0,0,L,1122011218,0,122.46,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486415740,1587418.00
02/06/2017 16:15,2,0.008,ALERT,211.70,298.77,59.975,1486415703,"274151322000088","219011344069620",28.63,-2.00,0,296.96,301.77,0.0,0.0,0.000,831981.6,831981.6,24134,0,0,0,L,1151911521,0,121.78,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486415742,1587419.00
02/06/2017 16:15,2,0.008,ALERT,212.61,323.72,59.986,1486415703,"274151322000068","219011344069620",41.63,-1.50,0,296.96,404.87,0.0,0.0,0.000,722118.9,722118.9,24662,0,0,0,L,1151911521,0,121.55,122.91,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486415744,1587420.00
02/06/2017 16:15,2,0.061,ALERT,211.93,300.57,59.975,1486415703,"201051344001135","219011344069620",31.05,-3.00,0,299.07,302.98,1.9,0.0,0.000,603614.8,603614.8,24616,0,0,0,L,1122011218,0,122.01,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486415745,1587421.00
02/06/2017 16:15,2,0.086,ALERT,213.06,302.07,59.975,1486415703,"201051344000594","219011344069620",32.07,-4.00,0,299.67,308.39,2.8,0.8,0.000,619842.1,619842.1,24475,0,0,0,L,1122011218,0,121.55,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486415747,1587422.00
02/06/2017 16:15,2,0.068,ALERT,212.16,300.27,59.975,1486415703,"201051344001203","219011344069620",30.32,-3.00,0,298.47,304.18,2.1,0.1,0.000,612019.6,612019.6,24593,0,0,0,L,1122011218,0,122.68,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486415749,1587423.00
02/06/2017 16:15,2,0.068,ACTIVE_NO_POWER,211.70,299.67,59.975,1486415703,"274151322000054","219011344069620",22.84,0.00,0,297.87,302.07,1.6,0.0,0.000,848531.5,848531.5,24142,0,0,0,L,1151911521,0,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486415750,1587424.00
02/06/2017 16:15,2,0.074,ALERT,213.51,300.87,59.981,1486415703,"201051344000867","219011344069620",28.94,-2.50,0,298.77,304.18,2.2,0.2,0.000,606109.2,606109.2,24624,0,0,0,L,1122011218,0,122.01,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486415752,1587425.00
02/06/2017 16:15,2,0.135,ALERT,212.16,300.57,59.981,1486415703,"201051344001093","219011344069620",31.21,-2.00,0,298.47,302.37,4.3,2.2,0.000,609271.0,609271.0,24477,0,0,0,L,1122011218,0,122.01,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486415753,1587426.00
02/06/2017 16:15,2,0.088,ACTIVE_NO_POWER,213.06,301.77,59.986,1486415703,"201051344000900","219011344069620",21.91,-2.00,0,299.97,303.58,2.0,0.0,0.000,625535.9,625535.9,24039,0,0,0,L,1122011218,0,121.78,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486415754,1587427.00
02/06/2017 16:15,2,0.152,ACTIVE,213.51,301.17,59.975,1486415703,"201051344000648","219011344069620",14.93,-3.50,0,299.07,303.88,2.3,0.3,0.000,614989.9,614989.9,24101,0,0,0,L,1122011218,0,121.33,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486415755,1587428.00
02/06/2017 16:15,2,0.164,ACTIVE,213.29,302.37,59.933,1486415703,"201051344000569","219011344069620",22.03,-2.50,0,300.87,304.78,3.7,1.6,0.000,626903.9,626903.9,24027,0,0,0,L,1122011218,0,121.33,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486415756,1587429.00
02/06/2017 16:15,2,0.139,ACTIVE,213.29,302.07,59.975,1486415703,"201051344000983","219011344069620",21.03,-2.50,0,300.27,304.18,3.0,0.9,0.000,618544.5,618544.5,24206,0,0,0,L,1122011218,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486415757,1587430.00
02/06/2017 16:15,2,0.053,ALERT,213.51,301.77,59.981,1486415703,"201051344001158","219011344069620",30.02,-4.00,0,299.37,303.58,1.6,0.0,0.000,606752.1,606752.1,24518,0,0,0,L,1122011218,0,121.55,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486415759,1587431.00
02/06/2017 16:15,2,0.168,ACTIVE,213.74,302.37,60.018,1486415703,"201051344000576","219011344069620",19.74,-2.50,0,300.27,304.18,3.4,1.3,0.000,617864.5,617864.5,24094,0,0,0,L,1122011218,0,122.01,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486415760,1587432.00
02/06/2017 16:15,2,0.029,ALERT,211.70,298.77,59.981,1486415703,"274151322000087","219011344069620",29.26,-1.00,0,296.36,301.17,0.0,0.0,0.000,820325.0,820325.0,24413,0,0,0,L,1151911521,0,121.55,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486415761,1587433.00
02/06/2017 16:30,2,0.119,ALERT,213.29,301.77,59.970,1486416603,"201051344000645","219011344069620",15.37,-1.50,0,299.37,306.88,1.9,0.0,0.000,616924.2,616924.2,24116,0,0,0,L,1122011218,0,122.01,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1486416605,1587434.00
02/06/2017 16:30,2,0.064,ACTIVE_NO_POWER,211.93,299.67,60.007,1486416603,"274151322000085","219011344069620",21.47,0.00,0,297.57,301.47,1.4,0.0,0.000,847118.3,847118.3,24175,0,0,0,L,1151911521,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486416606,1587435.00
02/06/2017 16:30,2,0.078,ALERT,213.51,301.17,59.959,1486416603,"201051344000633","219011344069620",30.26,-3.50,0,297.26,304.18,2.5,0.4,0.000,605965.9,605965.9,24595,0,0,0,L,1122011218,0,122.01,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486416608,1587436.00
02/06/2017 16:30,2,0.100,ALERT,213.06,301.47,60.028,1486416603,"201051344000469","219011344069620",30.30,-4.00,0,298.17,304.48,3.1,1.0,0.000,608855.9,608855.9,24546,0,0,0,L,1122011218,0,121.10,122.68,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486416610,1587437.00
02/06/2017 16:30,2,0.055,ALERT,211.70,300.57,59.996,1486416603,"201051344000646","219011344069620",31.09,-4.00,0,298.17,302.68,1.7,0.0,0.000,604740.8,604740.8,24488,0,0,0,L,1122011218,0,122.01,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486416612,1587438.00
02/06/2017 16:30,2,0.088,ACTIVE_NO_POWER,211.48,299.67,59.996,1486416603,"274151322000052","219011344069620",21.01,-2.50,0,297.57,302.07,1.9,0.0,0.000,876160.6,876160.6,23931,0,0,0,L,1151911521,0,120.88,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486416612,1587439.00
02/06/2017 16:30,2,0.059,ALERT,212.16,301.17,59.996,1486416603,"201051344000585","219011344069620",30.04,-3.00,0,297.87,302.98,1.8,0.0,0.000,615225.5,615225.5,24628,0,0,0,L,1122011218,0,121.55,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486416614,1587440.00
02/06/2017 16:30,2,0.154,ACTIVE,212.16,301.17,60.002,1486416603,"201051344001230","219011344069620",19.66,-2.50,0,299.07,302.98,3.1,1.1,0.000,608623.9,608623.9,24326,0,0,0,L,1122011218,0,122.01,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486416615,1587441.00
02/06/2017 16:30,2,0.084,ALERT,212.61,301.77,60.002,1486416603,"201051344000582","219011344069620",31.25,-3.50,0,299.37,303.58,2.7,0.7,0.000,600042.3,600042.3,24523,0,0,0,L,1122011218,0,122.01,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486416617,1587442.00
02/06/2017 16:30,2,0.102,ALERT,211.93,301.17,59.996,1486416603,"201051344000955","219011344069620",31.89,-3.00,0,298.77,309.29,3.3,1.2,0.000,615411.0,615411.0,24463,0,0,0,L,1122011218,0,121.33,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486416619,1587443.00
02/06/2017 16:30,2,0.000,ALERT,211.70,299.07,60.002,1486416603,"274151322000094","219011344069620",41.19,-3.50,0,297.26,391.04,0.0,0.0,0.000,721308.7,721308.7,24759,0,0,0,L,1151911521,0,120.88,122.68,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486416621,1587444.00
02/06/2017 16:30,2,0.100,ALERT,212.83,301.77,60.018,1486416603,"201051344000579","219011344069620",31.81,-3.50,0,299.67,306.88,3.2,1.2,0.000,624396.3,624396.3,24436,0,0,0,L,1122011218,0,121.33,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486416622,1587445.00
02/06/2017 16:30,2,0.164,ACTIVE,211.93,300.87,60.007,1486416603,"201051344000890","219011344069620",17.00,-2.50,0,299.07,303.88,2.8,0.8,0.000,612490.2,612490.2,24510,0,0,0,L,1122011218,0,122.01,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486416623,1587446.00
02/06/2017 16:30,2,0.176,ACTIVE,211.93,300.57,60.007,1486416603,"201051344000438","219011344069620",18.15,-3.00,0,298.77,303.28,3.2,1.2,0.000,613595.6,613595.6,24508,0,0,0,L,1122011218,0,122.01,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486416624,1587447.00
02/06/2017 16:30,2,0.150,ALERT,212.38,300.27,60.007,1486416603,"201051344000417","219011344069620",20.48,-3.50,0,298.17,302.37,3.1,1.1,0.000,596629.7,596629.7,24687,0,0,0,L,1122011218,0,121.78,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486416626,1587448.00
02/06/2017 16:30,2,0.061,ACTIVE_NO_POWER,211.93,299.97,60.002,1486416603,"274151322000083","219011344069620",20.22,-2.00,0,297.87,302.07,1.2,0.0,0.000,867602.1,867602.1,23974,0,0,0,L,1151911521,0,121.33,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486416627,1587449.00
02/06/2017 16:30,2,0.064,ACTIVE_NO_POWER,212.61,299.67,60.002,1486416603,"274151322000076","219011344069620",21.13,-2.50,0,297.87,302.07,1.4,0.0,0.000,924794.0,924794.0,24080,0,0,0,L,1151911521,0,121.78,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486416628,1587450.00
02/06/2017 16:30,2,0.072,ALERT,212.83,302.07,60.012,1486416603,"201051344000868","219011344069620",30.12,-3.50,0,300.27,305.38,2.2,0.2,0.000,607271.4,607271.4,24570,0,0,0,L,1122011218,0,121.33,122.46,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486416630,1587451.00
02/06/2017 16:30,2,0.049,ACTIVE_NO_POWER,211.70,300.87,60.002,1486416603,"274151322000095","219011344069620",18.96,-2.50,0,298.77,302.37,1.0,0.0,0.000,916222.9,916222.9,24157,0,0,0,L,1151911521,0,121.55,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486416631,1587452.00
02/06/2017 16:30,2,0.061,ALERT,212.83,301.47,60.018,1486416603,"201051344000988","219011344069620",29.82,-3.50,0,296.96,304.18,1.9,0.0,0.000,568965.3,568965.3,24606,0,0,0,L,1122011218,0,121.10,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486416633,1587453.00
02/06/2017 16:30,2,0.080,ALERT,211.93,300.27,60.039,1486416603,"201051344001025","219011344069620",28.39,-4.00,0,297.87,303.28,2.3,0.3,0.000,613414.6,613414.6,24636,0,0,0,L,1122011218,0,121.55,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486416634,1587454.00
02/06/2017 16:30,2,0.150,ACTIVE,212.83,302.07,60.012,1486416603,"201051344000458","219011344069620",17.65,-1.00,0,299.67,305.08,2.7,0.7,0.000,617594.0,617594.0,24271,0,0,0,L,1122011218,0,121.55,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486416635,1587455.00
02/06/2017 16:30,2,0.150,ACTIVE,213.51,302.07,60.012,1486416603,"201051344000853","219011344069620",20.56,-3.00,0,300.27,304.48,3.2,1.1,0.000,617138.1,617138.1,24128,0,0,0,L,1122011218,0,122.01,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486416636,1587456.00
02/06/2017 16:30,2,0.158,ACTIVE,212.61,301.47,60.012,1486416603,"201051344000685","219011344069620",20.83,-3.00,0,298.77,302.68,3.4,1.3,0.000,613481.6,613481.6,24390,0,0,0,L,1122011218,0,122.68,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486416637,1587457.00
02/06/2017 16:30,2,0.146,ACTIVE,212.38,301.17,60.018,1486416603,"201051344000917","219011344069620",20.50,-1.50,0,297.57,302.37,3.0,1.0,0.000,610032.8,610032.8,24414,0,0,0,L,1122011218,0,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486416638,1587458.00
02/06/2017 16:30,2,0.133,ACTIVE,212.38,301.17,60.049,1486416603,"201051344001145","219011344069620",21.27,-3.00,0,299.07,303.28,2.9,0.9,0.000,617232.6,617232.6,24248,0,0,0,L,1122011218,0,122.01,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486416639,1587459.00
02/06/2017 16:30,2,0.090,ALERT,212.16,300.27,60.023,1486416603,"201051344000651","219011344069620",30.71,-4.00,0,297.57,302.37,2.8,0.8,0.000,608112.7,608112.7,24550,0,0,0,L,1122011218,0,122.23,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486416641,1587460.00
02/06/2017 16:30,2,0.008,ALERT,211.70,300.27,60.007,1486416603,"274151322000088","219011344069620",28.51,-2.00,0,297.26,301.47,0.0,0.0,0.000,831981.6,831981.6,24136,0,0,0,L,1151911521,0,122.01,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486416643,1587461.00
02/06/2017 16:30,2,0.008,ALERT,212.83,386.83,60.012,1486416603,"274151322000068","219011344069620",41.57,-2.00,0,296.96,398.86,0.0,0.0,0.000,722118.9,722118.9,24664,0,0,0,L,1151911521,0,122.01,122.91,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486416645,1587462.00
02/06/2017 16:30,2,0.059,ALERT,211.93,301.17,60.012,1486416603,"201051344001135","219011344069620",30.97,-3.00,0,298.77,303.28,1.9,0.0,0.000,603614.8,603614.8,24618,0,0,0,L,1122011218,0,121.78,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486416646,1587463.00
02/06/2017 16:30,2,0.086,ALERT,212.61,302.07,60.012,1486416603,"201051344000594","219011344069620",32.01,-3.50,0,299.67,307.78,2.8,0.8,0.000,619842.3,619842.3,24477,0,0,0,L,1122011218,0,121.33,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486416648,1587464.00
02/06/2017 16:30,2,0.068,ALERT,212.16,300.57,60.012,1486416603,"201051344001203","219011344069620",30.20,-3.50,0,298.47,304.48,2.1,0.2,0.000,612019.6,612019.6,24595,0,0,0,L,1122011218,0,122.46,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486416650,1587465.00
02/06/2017 16:30,2,0.068,ACTIVE_NO_POWER,211.70,300.87,60.007,1486416603,"274151322000054","219011344069620",22.92,-0.50,0,297.87,301.77,1.6,0.0,0.000,848531.5,848531.5,24143,0,0,0,L,1151911521,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486416651,1587466.00
02/06/2017 16:30,2,0.000,ALERT,213.06,301.17,60.012,1486416603,"201051344000867","219011344069620",0.00,-2.50,0,299.07,304.78,0.0,0.0,0.000,606109.2,606109.2,24626,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1486416653,1587467.00
02/06/2017 16:30,2,0.139,ALERT,212.16,300.57,60.028,1486416603,"201051344001093","219011344069620",31.15,-2.00,0,298.47,302.68,4.4,2.3,0.000,609271.6,609271.6,24479,0,0,0,L,1122011218,0,121.78,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486416655,1587468.00
02/06/2017 16:30,2,0.084,ACTIVE_NO_POWER,212.83,301.77,60.007,1486416603,"201051344000900","219011344069620",21.59,-2.50,0,299.67,304.18,1.9,0.0,0.000,625535.9,625535.9,24040,0,0,0,L,1122011218,0,121.55,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486416656,1587469.00
02/06/2017 16:30,2,0.094,ALERT,213.06,300.87,60.023,1486416603,"201051344000648","219011344069620",31.75,-3.50,0,299.37,309.29,3.0,1.0,0.000,614990.0,614990.0,24102,0,0,0,L,1122011218,0,121.10,122.46,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1486416657,1587470.00
02/06/2017 16:30,2,0.160,ACTIVE,213.06,302.07,60.018,1486416603,"201051344000569","219011344069620",21.69,-2.50,0,300.87,305.38,3.5,1.5,0.000,626904.3,626904.3,24028,0,0,0,L,1122011218,0,121.10,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486416658,1587471.00
02/06/2017 16:30,2,0.135,ACTIVE,212.83,301.77,60.007,1486416603,"201051344000983","219011344069620",20.63,-2.50,0,300.27,304.78,2.8,0.8,0.000,618544.7,618544.7,24207,0,0,0,L,1122011218,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486416659,1587472.00
02/06/2017 16:30,2,0.051,ALERT,213.06,301.17,59.996,1486416603,"201051344001158","219011344069620",29.92,-5.00,0,299.37,304.18,1.6,0.0,0.000,606752.1,606752.1,24520,0,0,0,L,1122011218,0,121.33,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486416661,1587473.00
02/06/2017 16:30,2,0.164,ACTIVE,213.51,302.07,60.034,1486416603,"201051344000576","219011344069620",19.24,-2.50,0,299.97,304.78,3.2,1.2,0.000,617864.8,617864.8,24095,0,0,0,L,1122011218,0,121.78,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486416662,1587474.00
02/06/2017 16:30,2,0.029,ALERT,211.93,298.77,60.007,1486416603,"274151322000087","219011344069620",29.20,-1.50,0,296.66,301.17,0.0,0.0,0.000,820325.0,820325.0,24415,0,0,0,L,1151911521,0,121.55,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486416664,1587475.00
02/06/2017 16:45,2,0.059,ALERT,213.29,301.17,59.959,1486417503,"201051344000645","219011344069620",31.25,-2.00,0,299.07,308.09,1.9,0.0,0.000,616924.2,616924.2,24118,0,0,0,L,1122011218,0,122.01,122.46,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486417505,1587476.00
02/06/2017 16:45,2,0.053,ACTIVE_NO_POWER,212.38,299.67,59.965,1486417503,"274151322000085","219011344069620",17.71,-0.50,0,297.87,302.07,1.0,0.0,0.000,847118.3,847118.3,24176,0,0,0,L,1151911521,0,122.23,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486417506,1587477.00
02/06/2017 16:45,2,0.000,ALERT,213.51,300.57,59.965,1486417503,"201051344000633","219011344069620",0.00,-3.50,0,297.57,303.28,0.0,0.0,0.000,605966.0,605966.0,24597,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486417508,1587478.00
02/06/2017 16:45,2,0.100,ALERT,213.06,301.17,59.970,1486417503,"201051344000469","219011344069620",29.34,-5.00,0,298.47,303.58,3.0,1.0,0.000,608856.2,608856.2,24548,0,0,0,L,1122011218,0,121.10,122.46,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486417510,1587479.00
02/06/2017 16:45,2,0.053,ALERT,212.38,301.17,59.959,1486417503,"201051344000646","219011344069620",30.36,-4.00,0,298.17,302.37,1.7,0.0,0.000,604740.8,604740.8,24490,0,0,0,L,1122011218,0,122.23,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486417512,1587480.00
02/06/2017 16:45,2,0.076,ACTIVE_NO_POWER,211.48,300.87,59.959,1486417503,"274151322000052","219011344069620",16.44,-2.50,0,297.87,302.68,1.3,0.0,0.000,876160.6,876160.6,23932,0,0,0,L,1151911521,0,120.88,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486417513,1587481.00
02/06/2017 16:45,2,0.000,ALERT,212.38,301.17,59.965,1486417503,"201051344000585","219011344069620",0.00,-3.00,0,298.17,302.37,0.0,0.0,0.000,615225.5,615225.5,24630,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1486417514,1587482.00
02/06/2017 16:45,2,0.137,ACTIVE,212.38,301.17,59.959,1486417503,"201051344001230","219011344069620",14.67,-3.00,0,299.07,302.68,2.0,0.1,0.000,608624.0,608624.0,24327,0,0,0,L,1122011218,0,122.23,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486417515,1587483.00
02/06/2017 16:45,2,0.084,ALERT,212.61,301.47,59.959,1486417503,"201051344000582","219011344069620",30.59,-3.50,0,299.67,303.28,2.7,0.6,0.000,600042.5,600042.5,24525,0,0,0,L,1122011218,0,122.01,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486417517,1587484.00
02/06/2017 16:45,2,0.102,ALERT,211.93,300.57,59.954,1486417503,"201051344000955","219011344069620",31.31,-3.50,0,299.07,310.49,3.2,1.2,0.000,615411.3,615411.3,24465,0,0,0,L,1122011218,0,121.33,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486417519,1587485.00
02/06/2017 16:45,2,0.000,ALERT,212.16,299.37,60.007,1486417503,"274151322000094","219011344069620",0.00,-3.50,0,297.26,391.34,0.0,0.0,0.000,721308.7,721308.7,24761,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486417521,1587486.00
02/06/2017 16:45,2,0.094,ALERT,212.83,301.77,59.959,1486417503,"201051344000579","219011344069620",24.75,-3.50,0,299.37,306.58,2.6,0.6,0.000,624396.5,624396.5,24438,0,0,0,L,1122011218,0,121.33,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486417523,1587487.00
02/06/2017 16:45,2,0.115,ALERT,212.16,301.17,59.959,1486417503,"201051344000890","219011344069620",31.45,-2.50,0,299.07,308.69,3.7,1.6,0.000,612490.5,612490.5,24511,0,0,0,L,1122011218,0,122.01,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1486417524,1587488.00
02/06/2017 16:45,2,0.104,ALERT,212.61,301.17,59.949,1486417503,"201051344000438","219011344069620",31.71,-3.50,0,299.07,310.19,3.4,1.3,0.000,613595.8,613595.8,24509,0,0,0,L,1122011218,0,122.23,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1486417526,1587489.00
02/06/2017 16:45,2,0.150,ALERT,212.38,300.27,59.959,1486417503,"201051344000417","219011344069620",19.98,-3.50,0,298.47,302.07,3.0,1.0,0.000,596630.0,596630.0,24689,0,0,0,L,1122011218,0,121.78,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486417528,1587490.00
02/06/2017 16:45,2,0.053,ACTIVE_NO_POWER,211.93,300.27,59.954,1486417503,"274151322000083","219011344069620",14.83,-2.50,0,298.17,302.68,0.8,0.0,0.000,867602.1,867602.1,23975,0,0,0,L,1151911521,0,121.55,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486417529,1587491.00
02/06/2017 16:45,2,0.055,ACTIVE_NO_POWER,212.61,299.67,59.954,1486417503,"274151322000076","219011344069620",16.72,-2.50,0,297.87,302.68,0.9,0.0,0.000,924794.0,924794.0,24081,0,0,0,L,1151911521,0,121.78,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486417530,1587492.00
02/06/2017 16:45,2,0.072,ALERT,213.06,302.37,59.981,1486417503,"201051344000868","219011344069620",29.14,-3.50,0,299.97,304.48,2.2,0.2,0.000,607271.4,607271.4,24572,0,0,0,L,1122011218,0,121.33,122.46,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486417532,1587493.00
02/06/2017 16:45,2,0.012,ALERT,212.16,300.87,59.959,1486417503,"274151322000095","219011344069620",30.69,-3.00,0,299.07,303.28,0.0,0.0,0.000,916222.9,916222.9,24158,0,0,0,L,1151911521,0,122.01,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1486417534,1587494.00
02/06/2017 16:45,2,0.000,ALERT,212.83,301.47,59.965,1486417503,"201051344000988","219011344069620",0.00,-3.50,0,297.26,303.28,0.0,0.0,0.000,568965.3,568965.3,24608,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1486417535,1587495.00
02/06/2017 16:45,2,0.000,ALERT,211.93,299.67,59.975,1486417503,"201051344001025","219011344069620",0.00,-4.00,0,297.87,302.98,0.0,0.0,0.000,613414.7,613414.7,24638,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486417537,1587496.00
02/06/2017 16:45,2,0.102,ALERT,212.61,301.47,59.965,1486417503,"201051344000458","219011344069620",31.11,-1.50,0,299.97,304.48,3.3,1.2,0.000,617594.2,617594.2,24272,0,0,0,L,1122011218,0,121.55,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1486417539,1587497.00
02/06/2017 16:45,2,0.137,ACTIVE,213.51,301.47,59.970,1486417503,"201051344000853","219011344069620",16.78,-3.00,0,299.97,303.88,2.4,0.3,0.000,617138.2,617138.2,24129,0,0,0,L,1122011218,0,122.01,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486417540,1587498.00
02/06/2017 16:45,2,0.143,ACTIVE,211.93,299.67,59.996,1486417503,"201051344000685","219011344069620",16.48,-3.00,0,298.77,302.98,2.4,0.4,0.000,613481.8,613481.8,24391,0,0,0,L,1122011218,0,122.46,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486417541,1587499.00
02/06/2017 16:45,2,0.131,ACTIVE,211.70,299.37,59.965,1486417503,"201051344000917","219011344069620",16.00,-2.00,0,297.26,302.37,2.2,0.2,0.000,610032.9,610032.9,24415,0,0,0,L,1122011218,0,121.55,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486417542,1587500.00
02/06/2017 16:45,2,0.119,ACTIVE,211.93,299.97,59.975,1486417503,"201051344001145","219011344069620",17.12,-3.00,0,299.37,303.28,2.1,0.1,0.000,617232.7,617232.7,24249,0,0,0,L,1122011218,0,121.55,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486417543,1587501.00
02/06/2017 16:45,2,0.094,ALERT,211.48,299.07,59.970,1486417503,"201051344000651","219011344069620",27.14,-4.00,0,298.17,302.37,2.5,0.5,0.000,608112.9,608112.9,24552,0,0,0,L,1122011218,0,122.01,120.88,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486417544,1587502.00
02/06/2017 16:45,2,0.010,ALERT,211.03,299.07,59.986,1486417503,"274151322000088","219011344069620",27.43,-2.50,0,297.26,302.07,0.0,0.0,0.000,831981.6,831981.6,24138,0,0,0,L,1151911521,0,121.78,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486417546,1587503.00
02/06/2017 16:45,2,0.000,ALERT,211.93,298.17,59.991,1486417503,"274151322000068","219011344069620",0.00,-2.50,0,296.96,397.96,0.0,0.0,0.000,722118.9,722118.9,24666,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1486417548,1587504.00
02/06/2017 16:45,2,0.061,ALERT,211.25,299.67,59.917,1486417503,"201051344001135","219011344069620",30.30,-3.50,0,299.07,302.98,1.9,0.0,0.000,603614.8,603614.8,24620,0,0,0,L,1122011218,0,121.55,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486417550,1587505.00
02/06/2017 16:45,2,0.086,ALERT,211.93,300.57,59.981,1486417503,"201051344000594","219011344069620",31.49,-4.00,0,299.07,310.19,2.8,0.7,0.000,619842.5,619842.5,24479,0,0,0,L,1122011218,0,120.88,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486417552,1587506.00
02/06/2017 16:45,2,0.068,ALERT,211.70,299.37,59.975,1486417503,"201051344001203","219011344069620",29.32,-3.50,0,298.77,304.18,2.0,0.1,0.000,612019.6,612019.6,24597,0,0,0,L,1122011218,0,122.01,120.88,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486417554,1587507.00
02/06/2017 16:45,2,0.061,ACTIVE_NO_POWER,211.03,299.37,59.986,1486417503,"274151322000054","219011344069620",20.97,-1.00,0,297.57,302.37,1.3,0.0,0.000,848531.5,848531.5,24144,0,0,0,L,1151911521,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486417554,1587508.00
02/06/2017 16:45,2,0.000,ALERT,212.38,299.37,59.949,1486417503,"201051344000867","219011344069620",0.00,-3.00,0,298.47,303.88,0.0,0.0,0.000,606109.2,606109.2,24628,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486417556,1587509.00
02/06/2017 16:45,2,0.137,ALERT,211.48,299.67,59.986,1486417503,"201051344001093","219011344069620",30.42,-2.00,0,298.47,302.37,4.3,2.2,0.000,609272.1,609272.1,24481,0,0,0,L,1122011218,0,121.33,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486417558,1587510.00
02/06/2017 16:45,2,0.074,ACTIVE_NO_POWER,211.93,299.97,59.991,1486417503,"201051344000900","219011344069620",18.25,-2.50,0,299.07,303.28,1.4,0.0,0.000,625535.9,625535.9,24041,0,0,0,L,1122011218,0,121.10,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486417559,1587511.00
02/06/2017 16:45,2,0.092,ALERT,212.16,299.07,59.986,1486417503,"201051344000648","219011344069620",31.15,-4.00,0,298.47,306.58,2.9,0.9,0.000,614990.3,614990.3,24104,0,0,0,L,1122011218,0,120.65,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486417561,1587512.00
02/06/2017 16:45,2,0.148,ACTIVE,212.16,300.27,59.959,1486417503,"201051344000569","219011344069620",18.13,-3.00,0,299.67,304.48,2.7,0.7,0.000,626904.5,626904.5,24029,0,0,0,L,1122011218,0,120.65,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486417562,1587513.00
02/06/2017 16:45,2,0.121,ACTIVE_NO_POWER,212.16,299.97,59.991,1486417503,"201051344000983","219011344069620",15.76,-2.50,0,299.07,304.18,1.9,0.0,0.000,618544.8,618544.8,24208,0,0,0,L,1122011218,0,121.10,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486417563,1587514.00
02/06/2017 16:45,2,0.000,ALERT,212.16,299.67,59.986,1486417503,"201051344001158","219011344069620",0.00,-5.00,0,298.47,303.28,0.0,0.0,0.000,606752.1,606752.1,24522,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486417564,1587515.00
02/06/2017 16:45,2,0.096,ALERT,212.38,300.27,59.986,1486417503,"201051344000576","219011344069620",30.99,-2.50,0,299.07,303.88,3.1,1.0,0.000,617865.0,617865.0,24096,0,0,0,L,1122011218,0,121.33,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1486417566,1587516.00
02/06/2017 16:45,2,0.029,ALERT,211.25,298.47,59.975,1486417503,"274151322000087","219011344069620",28.17,-2.00,0,296.66,301.47,0.0,0.0,0.000,820325.0,820325.0,24417,0,0,0,L,1151911521,0,121.10,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486417568,1587517.00
02/06/2017 17:00,2,0.059,ALERT,213.06,299.97,60.044,1486418403,"201051344000645","219011344069620",30.00,-2.00,0,298.17,302.68,1.8,0.0,0.000,616924.2,616924.2,24120,0,0,0,L,1122011218,0,121.55,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486418405,1587518.00
02/06/2017 17:00,2,0.018,ALERT,211.70,299.67,60.018,1486418403,"274151322000085","219011344069620",31.99,-1.50,0,296.96,313.20,0.0,0.0,0.000,847118.3,847118.3,24177,0,0,0,L,1151911521,0,122.01,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486418407,1587519.00
02/06/2017 17:00,2,0.000,ALERT,213.29,300.57,60.007,1486418403,"201051344000633","219011344069620",0.00,-4.00,0,296.96,302.37,0.0,0.0,0.000,605966.0,605966.0,24599,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486418409,1587520.00
02/06/2017 17:00,2,0.000,ALERT,212.61,300.27,60.034,1486418403,"201051344000469","219011344069620",0.00,-5.00,0,297.57,302.68,0.0,0.0,0.000,608856.4,608856.4,24550,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486418411,1587521.00
02/06/2017 17:00,2,0.055,ALERT,211.93,300.57,60.018,1486418403,"201051344000646","219011344069620",28.37,-4.00,0,297.87,302.07,1.6,0.0,0.000,604740.8,604740.8,24492,0,0,0,L,1122011218,0,122.01,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486418413,1587522.00
02/06/2017 17:00,2,0.043,ALERT,211.25,298.47,60.018,1486418403,"274151322000052","219011344069620",30.18,-3.00,0,296.36,301.77,0.0,0.0,0.000,876160.6,876160.6,23933,0,0,0,L,1151911521,0,120.88,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486418415,1587523.00
02/06/2017 17:00,2,0.000,ALERT,212.16,300.57,60.023,1486418403,"201051344000585","219011344069620",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,615225.5,615225.5,24632,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486418417,1587524.00
02/06/2017 17:00,2,0.066,ALERT,211.48,300.27,60.018,1486418403,"201051344001230","219011344069620",29.86,-3.50,0,298.77,302.68,2.0,0.0,0.000,608624.1,608624.1,24328,0,0,0,L,1122011218,0,121.78,120.88,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486418418,1587525.00
02/06/2017 17:00,2,0.000,ALERT,212.61,301.47,60.018,1486418403,"201051344000582","219011344069620",0.00,-4.00,0,299.07,302.98,0.0,0.0,0.000,600042.6,600042.6,24527,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486418420,1587526.00
02/06/2017 17:00,2,0.100,ALERT,211.93,300.57,60.012,1486418403,"201051344000955","219011344069620",29.84,-3.50,0,298.47,302.37,3.0,1.0,0.000,615411.5,615411.5,24467,0,0,0,L,1122011218,0,121.33,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486418422,1587527.00
02/06/2017 17:00,2,0.000,ALERT,211.48,298.17,60.012,1486418403,"274151322000094","219011344069620",0.00,-4.00,0,296.06,300.57,0.0,0.0,0.000,721308.7,721308.7,24763,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486418424,1587528.00
02/06/2017 17:00,2,0.098,ALERT,212.61,301.17,60.018,1486418403,"201051344000579","219011344069620",29.54,-3.50,0,299.07,303.88,3.0,0.9,0.000,624396.8,624396.8,24440,0,0,0,L,1122011218,0,121.33,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486418426,1587529.00
02/06/2017 17:00,2,0.113,ALERT,211.93,301.17,60.018,1486418403,"201051344000890","219011344069620",30.08,-3.00,0,298.77,303.58,3.5,1.4,0.000,612490.9,612490.9,24513,0,0,0,L,1122011218,0,122.01,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486418427,1587530.00
02/06/2017 17:00,2,0.104,ALERT,211.93,299.97,60.002,1486418403,"201051344000438","219011344069620",30.24,-4.00,0,298.47,302.68,3.2,1.1,0.000,613596.1,613596.1,24511,0,0,0,L,1122011218,0,122.01,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486418429,1587531.00
02/06/2017 17:00,2,0.000,ALERT,212.16,299.67,60.007,1486418403,"201051344000417","219011344069620",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,596630.2,596630.2,24691,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486418431,1587532.00
02/06/2017 17:00,2,0.018,ALERT,211.48,298.77,60.034,1486418403,"274151322000083","219011344069620",29.44,-3.00,0,297.26,301.77,0.0,0.0,0.000,867602.1,867602.1,23976,0,0,0,L,1151911521,0,120.88,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486418433,1587533.00
02/06/2017 17:00,2,0.018,ALERT,211.93,299.67,59.991,1486418403,"274151322000076","219011344069620",30.04,-3.00,0,296.66,301.77,0.0,0.0,0.000,924794.0,924794.0,24082,0,0,0,L,1151911521,0,121.55,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486418435,1587534.00
02/06/2017 17:00,2,0.000,ALERT,212.61,301.17,59.970,1486418403,"201051344000868","219011344069620",0.00,-3.50,0,299.07,304.18,0.0,0.0,0.000,607271.4,607271.4,24574,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1486418437,1587535.00
02/06/2017 17:00,2,0.012,ALERT,211.48,299.97,59.991,1486418403,"274151322000095","219011344069620",28.73,-4.00,0,297.87,302.37,0.0,0.0,0.000,916222.9,916222.9,24160,0,0,0,L,1151911521,0,121.78,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486418438,1587536.00
02/06/2017 17:00,2,0.000,ALERT,212.38,300.27,60.018,1486418403,"201051344000988","219011344069620",0.00,-3.50,0,295.76,302.98,0.0,0.0,0.000,568965.3,568965.3,24610,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486418440,1587537.00
02/06/2017 17:00,2,0.000,ALERT,211.70,299.67,60.007,1486418403,"201051344001025","219011344069620",0.00,-5.00,0,297.57,302.68,0.0,0.0,0.000,613414.7,613414.7,24640,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486418442,1587538.00
02/06/2017 17:00,2,0.100,ALERT,212.16,300.27,60.002,1486418403,"201051344000458","219011344069620",29.56,-2.00,0,298.77,303.58,3.0,1.0,0.000,617594.5,617594.5,24274,0,0,0,L,1122011218,0,121.33,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486418444,1587539.00
02/06/2017 17:00,2,0.066,ALERT,213.06,300.27,59.991,1486418403,"201051344000853","219011344069620",31.13,-3.50,0,298.47,308.39,2.2,0.2,0.000,617138.2,617138.2,24130,0,0,0,L,1122011218,0,121.78,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1486418446,1587540.00
02/06/2017 17:00,2,0.076,ALERT,212.38,300.57,59.996,1486418403,"201051344000685","219011344069620",30.12,-3.50,0,297.87,302.07,2.4,0.4,0.000,613481.9,613481.9,24392,0,0,0,L,1122011218,0,122.46,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486418448,1587541.00
02/06/2017 17:00,2,0.062,ALERT,212.16,299.97,60.002,1486418403,"201051344000917","219011344069620",29.96,-2.00,0,296.66,301.47,1.9,0.0,0.000,610032.9,610032.9,24416,0,0,0,L,1122011218,0,121.55,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486418449,1587542.00
02/06/2017 17:00,2,0.061,ALERT,212.16,300.87,59.991,1486418403,"201051344001145","219011344069620",30.55,-3.50,0,298.47,302.37,1.9,0.0,0.000,617232.7,617232.7,24250,0,0,0,L,1122011218,0,121.78,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486418451,1587543.00
02/06/2017 17:00,2,0.000,ALERT,212.16,299.67,59.996,1486418403,"201051344000651","219011344069620",0.00,-5.00,0,297.26,301.47,0.0,0.0,0.000,608113.0,608113.0,24554,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486418453,1587544.00
02/06/2017 17:00,2,0.000,ALERT,211.03,297.87,59.986,1486418403,"274151322000088","219011344069620",0.00,-3.00,0,296.36,300.57,0.0,0.0,0.000,831981.6,831981.6,24140,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1486418455,1587545.00
