ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/06/2017 17:00,2,0.000,ALERT,212.16,297.87,59.991,1486418403,"274151322000068","219011344069620",0.00,-3.00,0,296.06,299.67,0.0,0.0,0.000,722118.9,722118.9,24668,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486418456,1587546.00
02/06/2017 17:00,2,0.000,ALERT,211.70,300.27,60.034,1486418403,"201051344001135","219011344069620",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,603614.8,603614.8,24622,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486418458,1587547.00
02/06/2017 17:00,2,0.086,ALERT,212.38,301.17,59.986,1486418403,"201051344000594","219011344069620",30.04,-4.00,0,297.57,302.98,2.6,0.6,0.000,619842.6,619842.6,24481,0,0,0,L,1122011218,0,121.10,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486418460,1587548.00
02/06/2017 17:00,2,0.000,ALERT,211.93,299.97,59.986,1486418403,"201051344001203","219011344069620",0.00,-3.50,0,297.87,303.58,0.0,0.0,0.000,612019.6,612019.6,24599,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1486418462,1587549.00
02/06/2017 17:00,2,0.016,ALERT,211.25,299.97,59.991,1486418403,"274151322000054","219011344069620",32.84,-1.50,0,296.66,317.40,0.0,0.0,0.000,848531.5,848531.5,24145,0,0,0,L,1151911521,0,121.33,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1486418464,1587550.00
02/06/2017 17:00,2,0.000,ALERT,212.83,299.67,59.986,1486418403,"201051344000867","219011344069620",0.00,-3.00,0,297.26,302.98,0.0,0.0,0.000,606109.2,606109.2,24630,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486418466,1587551.00
02/06/2017 17:00,2,0.139,ALERT,211.70,299.97,59.991,1486418403,"201051344001093","219011344069620",28.29,-2.50,0,297.87,301.77,4.0,1.9,0.000,609272.6,609272.6,24483,0,0,0,L,1122011218,0,121.55,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486418467,1587552.00
02/06/2017 17:00,2,0.010,ALERT,212.38,299.97,59.986,1486418403,"201051344000900","219011344069620",30.36,-3.00,0,297.26,302.37,0.3,0.0,0.000,625535.9,625535.9,24042,0,0,0,L,1122011218,0,121.55,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1486418469,1587553.00
02/06/2017 17:00,2,0.094,ALERT,212.61,299.37,59.975,1486418403,"201051344000648","219011344069620",29.64,-4.00,0,297.26,302.68,2.8,0.8,0.000,614990.5,614990.5,24106,0,0,0,L,1122011218,0,120.88,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486418471,1587554.00
02/06/2017 17:00,2,0.086,ALERT,212.38,300.57,59.991,1486418403,"201051344000569","219011344069620",31.35,-3.00,0,298.17,308.69,2.8,0.7,0.000,626904.7,626904.7,24030,0,0,0,L,1122011218,0,120.88,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1486418473,1587555.00
02/06/2017 17:00,2,0.061,ALERT,212.38,300.57,60.023,1486418403,"201051344000983","219011344069620",30.18,-3.00,0,298.17,303.28,1.9,0.0,0.000,618544.8,618544.8,24209,0,0,0,L,1122011218,0,121.10,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486418475,1587556.00
02/06/2017 17:00,2,0.000,ALERT,212.61,301.17,59.991,1486418403,"201051344001158","219011344069620",0.00,-5.00,0,297.26,302.37,0.0,0.0,0.000,606752.1,606752.1,24524,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486418477,1587557.00
02/06/2017 17:00,2,0.096,ALERT,212.83,301.17,59.986,1486418403,"201051344000576","219011344069620",29.14,-3.00,0,298.17,302.98,2.9,0.9,0.000,617865.2,617865.2,24098,0,0,0,L,1122011218,0,121.55,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486418479,1587558.00
02/06/2017 17:00,2,0.000,ALERT,211.48,298.17,59.981,1486418403,"274151322000087","219011344069620",0.00,-2.00,0,295.76,300.27,0.0,0.0,0.000,820325.0,820325.0,24419,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486418480,1587559.00
02/06/2017 17:15,2,0.000,ALERT,212.61,298.77,59.922,1486419303,"201051344000645","219011344069620",0.00,-2.50,0,297.57,302.68,0.0,0.0,0.000,616924.2,616924.2,24122,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1486419305,1587560.00
02/06/2017 17:15,2,0.000,ALERT,211.70,297.87,59.965,1486419303,"274151322000085","219011344069620",0.00,-2.00,0,295.46,309.59,0.0,0.0,0.000,847118.3,847118.3,24179,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486419307,1587561.00
02/06/2017 17:15,2,0.000,ALERT,212.83,299.07,59.965,1486419303,"201051344000633","219011344069620",0.00,-4.00,0,296.36,302.07,0.0,0.0,0.000,605966.0,605966.0,24601,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486419308,1587562.00
02/06/2017 17:15,2,0.000,ALERT,212.16,299.07,59.965,1486419303,"201051344000469","219011344069620",0.00,-5.00,0,296.96,302.37,0.0,0.0,0.000,608856.4,608856.4,24552,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486419310,1587563.00
02/06/2017 17:15,2,0.000,ALERT,211.25,299.37,59.965,1486419303,"201051344000646","219011344069620",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,604740.8,604740.8,24494,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1486419312,1587564.00
02/06/2017 17:15,2,0.000,ALERT,211.03,297.26,59.954,1486419303,"274151322000052","219011344069620",0.00,-3.50,0,295.46,301.17,0.0,0.0,0.000,876160.6,876160.6,23935,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1486419314,1587565.00
02/06/2017 17:15,2,0.000,ALERT,211.48,299.67,59.917,1486419303,"201051344000585","219011344069620",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,615225.5,615225.5,24634,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486419315,1587566.00
02/06/2017 17:15,2,0.000,ALERT,211.48,299.97,59.959,1486419303,"201051344001230","219011344069620",0.00,-4.00,0,297.87,302.37,0.0,0.0,0.000,608624.1,608624.1,24330,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486419317,1587567.00
02/06/2017 17:15,2,0.000,ALERT,211.93,300.57,59.949,1486419303,"201051344000582","219011344069620",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,600042.6,600042.6,24529,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486419319,1587568.00
02/06/2017 17:15,2,0.000,ALERT,211.25,299.67,59.959,1486419303,"201051344000955","219011344069620",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,615411.6,615411.6,24469,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1486419321,1587569.00
02/06/2017 17:15,2,0.000,ALERT,211.48,296.96,59.954,1486419303,"274151322000094","219011344069620",0.00,-5.00,0,295.16,299.97,0.0,0.0,0.000,721308.7,721308.7,24765,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486419323,1587570.00
02/06/2017 17:15,2,0.000,ALERT,212.38,299.97,59.938,1486419303,"201051344000579","219011344069620",0.00,-4.00,0,298.47,303.28,0.0,0.0,0.000,624396.8,624396.8,24442,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1486419324,1587571.00
02/06/2017 17:15,2,0.000,ALERT,211.25,299.97,59.959,1486419303,"201051344000890","219011344069620",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,612491.0,612491.0,24515,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1486419326,1587572.00
02/06/2017 17:15,2,0.000,ALERT,211.70,299.97,59.959,1486419303,"201051344000438","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,613596.3,613596.3,24513,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1486419328,1587573.00
02/06/2017 17:15,2,0.000,ALERT,211.93,299.37,59.975,1486419303,"201051344000417","219011344069620",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,596630.2,596630.2,24693,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486419330,1587574.00
02/06/2017 17:15,2,0.000,ALERT,211.25,297.87,59.965,1486419303,"274151322000083","219011344069620",0.00,-3.50,0,295.76,301.17,0.0,0.0,0.000,867602.1,867602.1,23978,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1486419332,1587575.00
02/06/2017 17:15,2,0.000,ALERT,211.70,297.87,59.965,1486419303,"274151322000076","219011344069620",0.00,-3.50,0,295.76,301.17,0.0,0.0,0.000,924794.0,924794.0,24084,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1486419334,1587576.00
02/06/2017 17:15,2,0.000,ALERT,212.16,300.27,59.965,1486419303,"201051344000868","219011344069620",0.00,-4.00,0,298.47,303.58,0.0,0.0,0.000,607271.4,607271.4,24576,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486419336,1587577.00
02/06/2017 17:15,2,0.000,ALERT,211.25,299.07,59.954,1486419303,"274151322000095","219011344069620",0.00,-4.00,0,296.66,301.47,0.0,0.0,0.000,916222.9,916222.9,24162,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1486419337,1587578.00
02/06/2017 17:15,2,0.000,ALERT,211.93,299.37,59.959,1486419303,"201051344000988","219011344069620",0.00,-4.00,0,295.16,302.37,0.0,0.0,0.000,568965.3,568965.3,24612,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486419339,1587579.00
02/06/2017 17:15,2,0.000,ALERT,204.93,288.85,59.965,1486419303,"201051344001025","219011344069620",0.00,-5.00,0,285.54,302.07,0.0,0.0,0.000,613414.7,613414.7,24642,0,0,0,L,1122011218,0,117.49,117.26,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486419341,1587580.00
02/06/2017 17:15,2,0.000,ALERT,211.03,297.87,59.965,1486419303,"201051344000458","219011344069620",0.00,-2.00,0,285.84,303.28,0.0,0.0,0.000,617594.6,617594.6,24276,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1486419343,1587581.00
02/06/2017 17:15,2,0.066,ALERT,211.70,297.87,59.959,1486419303,"201051344000853","219011344069620",29.64,-4.00,0,285.84,302.98,2.0,0.0,0.000,617138.3,617138.3,24132,0,0,0,L,1122011218,0,121.10,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486419345,1587582.00
02/06/2017 17:15,2,0.000,ALERT,210.80,297.87,59.975,1486419303,"201051344000685","219011344069620",0.00,-4.00,0,285.84,302.37,0.0,0.0,0.000,613481.9,613481.9,24394,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486419346,1587583.00
02/06/2017 17:15,2,0.000,ALERT,210.80,297.57,59.970,1486419303,"201051344000917","219011344069620",0.00,-2.50,0,284.94,301.77,0.0,0.0,0.000,610032.9,610032.9,24418,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486419348,1587584.00
02/06/2017 17:15,2,0.000,ALERT,210.80,298.47,59.970,1486419303,"201051344001145","219011344069620",0.00,-4.00,0,286.44,302.68,0.0,0.0,0.000,617232.7,617232.7,24252,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486419350,1587585.00
02/06/2017 17:15,2,0.000,ALERT,210.57,297.26,59.944,1486419303,"201051344000651","219011344069620",0.00,-5.50,0,285.54,301.47,0.0,0.0,0.000,608113.0,608113.0,24556,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486419352,1587586.00
02/06/2017 17:15,2,0.000,ALERT,209.90,296.06,59.944,1486419303,"274151322000088","219011344069620",0.00,-3.00,0,284.04,299.97,0.0,0.0,0.000,831981.6,831981.6,24142,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486419353,1587587.00
02/06/2017 17:15,2,0.000,ALERT,210.80,295.16,59.959,1486419303,"274151322000068","219011344069620",0.00,-3.00,0,283.44,299.37,0.0,0.0,0.000,722118.9,722118.9,24670,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486419355,1587588.00
02/06/2017 17:15,2,0.000,ALERT,210.12,297.87,59.959,1486419303,"201051344001135","219011344069620",0.00,-4.00,0,286.14,302.37,0.0,0.0,0.000,603614.8,603614.8,24624,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486419357,1587589.00
02/06/2017 17:15,2,0.000,ALERT,211.03,298.47,59.965,1486419303,"201051344000594","219011344069620",0.00,-5.00,0,285.24,302.98,0.0,0.0,0.000,619842.7,619842.7,24483,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1486419359,1587590.00
02/06/2017 17:15,2,0.000,ALERT,210.57,297.87,59.917,1486419303,"201051344001203","219011344069620",0.00,-4.00,0,285.84,303.28,0.0,0.0,0.000,612019.6,612019.6,24601,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486419361,1587591.00
02/06/2017 17:15,2,0.016,ALERT,209.90,296.06,59.949,1486419303,"274151322000054","219011344069620",31.81,-2.00,0,284.34,313.20,0.0,0.0,0.000,848531.5,848531.5,24147,0,0,0,L,1151911521,0,120.65,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486419363,1587592.00
02/06/2017 17:15,2,0.000,ALERT,211.48,297.87,59.944,1486419303,"201051344000867","219011344069620",0.00,-3.50,0,285.24,302.98,0.0,0.0,0.000,606109.2,606109.2,24632,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486419364,1587593.00
02/06/2017 17:15,2,0.000,ALERT,210.57,298.17,59.944,1486419303,"201051344001093","219011344069620",0.00,-2.50,0,285.84,301.47,0.0,0.0,0.000,609272.6,609272.6,24485,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1486419366,1587594.00
02/06/2017 17:15,2,0.006,ALERT,211.25,297.87,59.938,1486419303,"201051344000900","219011344069620",28.27,-3.50,0,285.54,302.68,0.2,0.0,0.000,625535.9,625535.9,24044,0,0,0,L,1122011218,0,120.65,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486419368,1587595.00
02/06/2017 17:15,2,0.000,ALERT,211.25,296.96,59.944,1486419303,"201051344000648","219011344069620",0.00,-5.00,0,285.24,302.68,0.0,0.0,0.000,614990.5,614990.5,24108,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1486419370,1587596.00
02/06/2017 17:15,2,0.086,ALERT,211.25,298.47,59.970,1486419303,"201051344000569","219011344069620",29.88,-3.50,0,286.44,303.58,2.6,0.6,0.000,626904.8,626904.8,24032,0,0,0,L,1122011218,0,120.20,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486419372,1587597.00
02/06/2017 17:15,2,0.000,ALERT,211.25,298.17,59.944,1486419303,"201051344000983","219011344069620",0.00,-3.50,0,286.14,303.28,0.0,0.0,0.000,618544.8,618544.8,24211,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486419374,1587598.00
02/06/2017 17:15,2,0.000,ALERT,211.25,297.87,59.959,1486419303,"201051344001158","219011344069620",0.00,-5.50,0,285.24,302.37,0.0,0.0,0.000,606752.1,606752.1,24526,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486419375,1587599.00
02/06/2017 17:15,2,0.000,ALERT,211.48,298.47,59.991,1486419303,"201051344000576","219011344069620",0.00,-3.50,0,285.84,302.98,0.0,0.0,0.000,617865.3,617865.3,24100,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1486419377,1587600.00
02/06/2017 17:15,2,0.000,ALERT,210.35,295.46,59.954,1486419303,"274151322000087","219011344069620",0.00,-2.50,0,283.14,299.37,0.0,0.0,0.000,820325.0,820325.0,24421,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486419379,1587601.00
02/06/2017 17:30,2,0.000,ALERT,213.06,300.57,59.981,1486420203,"201051344000645","219011344069620",0.00,-3.00,0,285.84,302.68,0.0,0.0,0.000,616924.2,616924.2,24124,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486420205,1587602.00
02/06/2017 17:30,2,0.000,ALERT,211.70,298.47,59.959,1486420203,"274151322000085","219011344069620",0.00,-2.50,0,284.04,300.27,0.0,0.0,0.000,847118.3,847118.3,24181,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486420207,1587603.00
02/06/2017 17:30,2,0.000,ALERT,213.29,300.57,59.975,1486420203,"201051344000633","219011344069620",0.00,-5.00,0,284.04,302.37,0.0,0.0,0.000,605966.0,605966.0,24603,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486420209,1587604.00
02/06/2017 17:30,2,0.000,ALERT,212.61,300.87,59.975,1486420203,"201051344000469","219011344069620",0.00,-5.50,0,284.94,302.37,0.0,0.0,0.000,608856.4,608856.4,24554,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486420211,1587605.00
02/06/2017 17:30,2,0.000,ALERT,211.25,299.67,60.028,1486420203,"201051344000646","219011344069620",0.00,-5.50,0,285.54,301.17,0.0,0.0,0.000,604740.8,604740.8,24496,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486420212,1587606.00
02/06/2017 17:30,2,0.000,ALERT,211.25,298.47,59.981,1486420203,"274151322000052","219011344069620",0.00,-4.00,0,284.04,300.87,0.0,0.0,0.000,876160.6,876160.6,23937,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486420214,1587607.00
02/06/2017 17:30,2,0.000,ALERT,211.70,299.97,59.975,1486420203,"201051344000585","219011344069620",0.00,-4.00,0,285.54,301.17,0.0,0.0,0.000,615225.5,615225.5,24636,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486420216,1587608.00
02/06/2017 17:30,2,0.000,ALERT,211.48,300.27,59.981,1486420203,"201051344001230","219011344069620",0.00,-4.00,0,286.14,301.47,0.0,0.0,0.000,608624.1,608624.1,24332,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486420218,1587609.00
02/06/2017 17:30,2,0.000,ALERT,212.16,301.17,59.975,1486420203,"201051344000582","219011344069620",0.00,-5.00,0,286.74,302.07,0.0,0.0,0.000,600042.6,600042.6,24531,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486420219,1587610.00
02/06/2017 17:30,2,0.000,ALERT,211.25,299.97,59.954,1486420203,"201051344000955","219011344069620",0.00,-4.00,0,285.84,301.17,0.0,0.0,0.000,615411.6,615411.6,24471,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486420221,1587611.00
02/06/2017 17:30,2,0.000,ALERT,211.48,297.57,59.981,1486420203,"274151322000094","219011344069620",0.00,-5.00,0,283.44,299.67,0.0,0.0,0.000,721308.7,721308.7,24767,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486420223,1587612.00
02/06/2017 17:30,2,0.000,ALERT,212.61,301.17,59.965,1486420203,"201051344000579","219011344069620",0.00,-4.00,0,286.44,303.58,0.0,0.0,0.000,624396.8,624396.8,24444,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486420225,1587613.00
02/06/2017 17:30,2,0.000,ALERT,211.48,300.27,59.981,1486420203,"201051344000890","219011344069620",0.00,-3.50,0,286.74,302.68,0.0,0.0,0.000,612491.0,612491.0,24517,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486420227,1587614.00
02/06/2017 17:30,2,0.000,ALERT,211.70,299.97,59.986,1486420203,"201051344000438","219011344069620",0.00,-5.00,0,286.14,301.77,0.0,0.0,0.000,613596.3,613596.3,24515,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486420228,1587615.00
02/06/2017 17:30,2,0.000,ALERT,211.93,299.37,59.986,1486420203,"201051344000417","219011344069620",0.00,-5.00,0,285.54,300.87,0.0,0.0,0.000,596630.2,596630.2,24695,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486420230,1587616.00
02/06/2017 17:30,2,0.000,ALERT,211.70,298.77,59.975,1486420203,"274151322000083","219011344069620",0.00,-3.50,0,284.64,300.87,0.0,0.0,0.000,867602.1,867602.1,23980,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486420232,1587617.00
02/06/2017 17:30,2,0.000,ALERT,212.16,298.77,59.986,1486420203,"274151322000076","219011344069620",0.00,-4.00,0,284.04,300.87,0.0,0.0,0.000,924794.0,924794.0,24086,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486420234,1587618.00
02/06/2017 17:30,2,0.000,ALERT,212.61,301.47,59.996,1486420203,"201051344000868","219011344069620",0.00,-4.00,0,286.44,303.58,0.0,0.0,0.000,607271.4,607271.4,24578,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486420235,1587619.00
02/06/2017 17:30,2,0.000,ALERT,211.70,299.67,59.991,1486420203,"274151322000095","219011344069620",0.00,-5.00,0,285.24,301.17,0.0,0.0,0.000,916222.9,916222.9,24164,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486420237,1587620.00
02/06/2017 17:30,2,0.000,ALERT,212.16,300.57,59.991,1486420203,"201051344000988","219011344069620",0.00,-4.00,0,282.54,302.37,0.0,0.0,0.000,568965.3,568965.3,24614,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486420239,1587621.00
02/06/2017 17:30,2,0.000,ALERT,211.48,299.37,59.991,1486420203,"201051344001025","219011344069620",0.00,-5.50,0,292.46,301.77,0.0,0.0,0.000,613414.7,613414.7,24644,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486420241,1587622.00
02/06/2017 17:30,2,0.000,ALERT,212.16,300.27,59.996,1486420203,"201051344000458","219011344069620",0.00,-2.50,0,295.76,303.58,0.0,0.0,0.000,617594.6,617594.6,24278,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486420243,1587623.00
02/06/2017 17:30,2,0.000,ALERT,213.06,300.27,59.996,1486420203,"201051344000853","219011344069620",0.00,-5.00,0,295.76,302.98,0.0,0.0,0.000,617138.3,617138.3,24134,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486420245,1587624.00
02/06/2017 17:30,2,0.000,ALERT,211.93,299.97,59.991,1486420203,"201051344000685","219011344069620",0.00,-4.00,0,295.76,301.17,0.0,0.0,0.000,613481.9,613481.9,24396,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486420246,1587625.00
02/06/2017 17:30,2,0.000,ALERT,211.70,299.37,59.996,1486420203,"201051344000917","219011344069620",0.00,-3.00,0,294.56,300.87,0.0,0.0,0.000,610032.9,610032.9,24420,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486420248,1587626.00
02/06/2017 17:30,2,0.000,ALERT,211.93,300.27,60.007,1486420203,"201051344001145","219011344069620",0.00,-4.00,0,296.66,301.77,0.0,0.0,0.000,617232.7,617232.7,24254,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486420250,1587627.00
02/06/2017 17:30,2,0.000,ALERT,211.70,299.37,59.996,1486420203,"201051344000651","219011344069620",0.00,-5.50,0,295.46,300.57,0.0,0.0,0.000,608113.0,608113.0,24558,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486420252,1587628.00
02/06/2017 17:30,2,0.000,ALERT,210.57,297.26,59.981,1486420203,"274151322000088","219011344069620",0.00,-3.00,0,293.96,299.97,0.0,0.0,0.000,831981.6,831981.6,24144,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486420254,1587629.00
02/06/2017 17:30,2,0.000,ALERT,211.70,297.26,59.986,1486420203,"274151322000068","219011344069620",0.00,-3.50,0,293.96,299.37,0.0,0.0,0.000,722118.9,722118.9,24672,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486420256,1587630.00
02/06/2017 17:30,2,0.000,ALERT,211.25,299.97,59.991,1486420203,"201051344001135","219011344069620",0.00,-4.00,0,296.36,301.77,0.0,0.0,0.000,603614.8,603614.8,24626,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486420258,1587631.00
02/06/2017 17:30,2,0.000,ALERT,211.93,300.87,59.991,1486420203,"201051344000594","219011344069620",0.00,-5.00,0,295.46,302.98,0.0,0.0,0.000,619842.7,619842.7,24485,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486420259,1587632.00
02/06/2017 17:30,2,0.000,ALERT,211.48,299.37,60.028,1486420203,"201051344001203","219011344069620",0.00,-5.00,0,296.36,302.68,0.0,0.0,0.000,612019.6,612019.6,24603,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486420261,1587633.00
02/06/2017 17:30,2,0.000,ALERT,211.25,298.17,59.996,1486420203,"274151322000054","219011344069620",0.00,-2.50,0,294.56,307.18,0.0,0.0,0.000,848531.5,848531.5,24149,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1486420263,1587634.00
02/06/2017 17:30,2,0.000,ALERT,212.61,299.67,59.991,1486420203,"201051344000867","219011344069620",0.00,-3.50,0,295.16,302.98,0.0,0.0,0.000,606109.2,606109.2,24634,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486420265,1587635.00
02/06/2017 17:30,2,0.000,ALERT,211.48,299.67,59.986,1486420203,"201051344001093","219011344069620",0.00,-3.00,0,296.06,301.17,0.0,0.0,0.000,609272.6,609272.6,24487,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486420267,1587636.00
02/06/2017 17:30,2,0.000,ALERT,212.16,299.97,59.981,1486420203,"201051344000900","219011344069620",0.00,-4.00,0,295.46,302.68,0.0,0.0,0.000,625535.9,625535.9,24046,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1486420268,1587637.00
02/06/2017 17:30,2,0.000,ALERT,212.38,299.37,60.007,1486420203,"201051344000648","219011344069620",0.00,-5.00,0,295.16,302.98,0.0,0.0,0.000,614990.5,614990.5,24110,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486420270,1587638.00
02/06/2017 17:30,2,0.000,ALERT,212.38,300.57,59.986,1486420203,"201051344000569","219011344069620",0.00,-4.00,0,296.36,303.58,0.0,0.0,0.000,626904.8,626904.8,24034,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1486420272,1587639.00
02/06/2017 17:30,2,0.000,ALERT,212.16,299.97,59.996,1486420203,"201051344000983","219011344069620",0.00,-4.00,0,295.76,303.28,0.0,0.0,0.000,618544.8,618544.8,24213,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486420274,1587640.00
02/06/2017 17:30,2,0.000,ALERT,212.61,300.27,60.002,1486420203,"201051344001158","219011344069620",0.00,-5.50,0,295.16,302.37,0.0,0.0,0.000,606752.1,606752.1,24528,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486420276,1587641.00
02/06/2017 17:30,2,0.000,ALERT,212.61,300.57,59.991,1486420203,"201051344000576","219011344069620",0.00,-4.00,0,296.06,302.98,0.0,0.0,0.000,617865.3,617865.3,24102,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486420278,1587642.00
02/06/2017 17:30,2,0.000,ALERT,211.25,297.26,60.012,1486420203,"274151322000087","219011344069620",0.00,-2.50,0,293.96,299.67,0.0,0.0,0.000,820325.0,820325.0,24423,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486420279,1587643.00
02/06/2017 17:45,2,0.000,ALERT,212.61,299.97,60.018,1486421104,"201051344000645","219011344069620",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,616924.2,616924.2,24126,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486421106,1587644.00
02/06/2017 17:45,2,0.000,ALERT,211.25,298.47,59.970,1486421104,"274151322000085","219011344069620",0.00,-3.00,0,296.36,300.57,0.0,0.0,0.000,847118.3,847118.3,24183,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486421108,1587645.00
02/06/2017 17:45,2,0.000,ALERT,212.61,299.67,59.949,1486421104,"201051344000633","219011344069620",0.00,-5.00,0,296.96,302.68,0.0,0.0,0.000,605966.0,605966.0,24605,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486421109,1587646.00
02/06/2017 17:45,2,0.000,ALERT,211.93,299.67,60.007,1486421104,"201051344000469","219011344069620",0.00,-5.50,0,297.87,302.98,0.0,0.0,0.000,608856.4,608856.4,24556,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486421111,1587647.00
02/06/2017 17:45,2,0.000,ALERT,211.25,299.37,59.991,1486421104,"201051344000646","219011344069620",0.00,-5.50,0,296.96,301.47,0.0,0.0,0.000,604740.8,604740.8,24498,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486421113,1587648.00
02/06/2017 17:45,2,0.000,ALERT,210.57,298.47,59.975,1486421104,"274151322000052","219011344069620",0.00,-4.00,0,296.06,301.17,0.0,0.0,0.000,876160.6,876160.6,23939,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486421115,1587649.00
02/06/2017 17:45,2,0.000,ALERT,211.70,299.67,60.034,1486421104,"201051344000585","219011344069620",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,615225.5,615225.5,24638,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486421117,1587650.00
02/06/2017 17:45,2,0.000,ALERT,211.25,299.37,59.986,1486421104,"201051344001230","219011344069620",0.00,-4.00,0,298.17,302.07,0.0,0.0,0.000,608624.1,608624.1,24334,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486421119,1587651.00
02/06/2017 17:45,2,0.000,ALERT,211.93,300.57,59.996,1486421104,"201051344000582","219011344069620",0.00,-5.00,0,298.77,302.37,0.0,0.0,0.000,600042.6,600042.6,24533,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486421120,1587652.00
02/06/2017 17:45,2,0.000,ALERT,211.25,299.97,60.018,1486421104,"201051344000955","219011344069620",0.00,-5.00,0,297.87,301.47,0.0,0.0,0.000,615411.6,615411.6,24473,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486421122,1587653.00
02/06/2017 17:45,2,0.000,ALERT,210.80,297.26,59.991,1486421104,"274151322000094","219011344069620",0.00,-5.50,0,295.76,299.97,0.0,0.0,0.000,721308.7,721308.7,24769,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486421124,1587654.00
02/06/2017 17:45,2,0.000,ALERT,211.93,301.47,60.028,1486421104,"201051344000579","219011344069620",0.00,-4.00,0,299.07,303.88,0.0,0.0,0.000,624396.8,624396.8,24446,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486421126,1587655.00
02/06/2017 17:45,2,0.000,ALERT,211.25,300.27,60.002,1486421104,"201051344000890","219011344069620",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,612491.0,612491.0,24519,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486421128,1587656.00
02/06/2017 17:45,2,0.000,ALERT,211.70,300.27,59.996,1486421104,"201051344000438","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,613596.3,613596.3,24517,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486421129,1587657.00
02/06/2017 17:45,2,0.000,ALERT,211.70,299.37,60.007,1486421104,"201051344000417","219011344069620",0.00,-5.00,0,297.26,301.17,0.0,0.0,0.000,596630.2,596630.2,24697,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486421131,1587658.00
02/06/2017 17:45,2,0.000,ALERT,211.03,298.77,60.002,1486421104,"274151322000083","219011344069620",0.00,-4.00,0,296.66,301.17,0.0,0.0,0.000,867602.1,867602.1,23982,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486421133,1587659.00
02/06/2017 17:45,2,0.000,ALERT,211.48,298.17,60.007,1486421104,"274151322000076","219011344069620",0.00,-4.00,0,296.36,301.17,0.0,0.0,0.000,924794.0,924794.0,24088,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486421135,1587660.00
02/06/2017 17:45,2,0.000,ALERT,211.70,300.27,60.034,1486421104,"201051344000868","219011344069620",0.00,-4.00,0,299.37,303.88,0.0,0.0,0.000,607271.4,607271.4,24580,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486421137,1587661.00
02/06/2017 17:45,2,0.000,ALERT,210.57,299.07,60.002,1486421104,"274151322000095","219011344069620",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,916222.9,916222.9,24166,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486421139,1587662.00
02/06/2017 17:45,2,0.000,ALERT,211.70,300.27,60.012,1486421104,"201051344000988","219011344069620",0.00,-4.00,0,296.06,302.68,0.0,0.0,0.000,568965.3,568965.3,24616,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486421141,1587663.00
02/06/2017 17:45,2,0.000,ALERT,211.25,298.77,60.007,1486421104,"201051344001025","219011344069620",0.00,-5.50,0,297.26,302.07,0.0,0.0,0.000,613414.7,613414.7,24646,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486421142,1587664.00
02/06/2017 17:45,2,0.000,ALERT,211.70,300.27,60.007,1486421104,"201051344000458","219011344069620",0.00,-2.50,0,298.47,303.88,0.0,0.0,0.000,617594.6,617594.6,24280,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486421144,1587665.00
02/06/2017 17:45,2,0.000,ALERT,212.61,299.97,60.012,1486421104,"201051344000853","219011344069620",0.00,-5.00,0,298.17,303.28,0.0,0.0,0.000,617138.3,617138.3,24136,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486421146,1587666.00
02/06/2017 17:45,2,0.000,ALERT,211.70,299.67,60.012,1486421104,"201051344000685","219011344069620",0.00,-5.00,0,297.87,301.47,0.0,0.0,0.000,613481.9,613481.9,24398,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486421148,1587667.00
02/06/2017 17:45,2,0.000,ALERT,211.93,299.67,60.007,1486421104,"201051344000917","219011344069620",0.00,-3.00,0,296.66,301.17,0.0,0.0,0.000,610032.9,610032.9,24422,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486421150,1587668.00
02/06/2017 17:45,2,0.000,ALERT,211.93,299.97,60.012,1486421104,"201051344001145","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,617232.7,617232.7,24256,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486421151,1587669.00
02/06/2017 17:45,2,0.000,ALERT,211.70,299.37,60.012,1486421104,"201051344000651","219011344069620",0.00,-6.00,0,297.26,301.17,0.0,0.0,0.000,608113.0,608113.0,24560,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486421153,1587670.00
02/06/2017 17:45,2,0.000,ALERT,210.57,297.87,60.002,1486421104,"274151322000088","219011344069620",0.00,-3.50,0,296.06,300.27,0.0,0.0,0.000,831981.6,831981.6,24146,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486421155,1587671.00
02/06/2017 17:45,2,0.000,ALERT,211.48,297.26,59.996,1486421104,"274151322000068","219011344069620",0.00,-3.50,0,295.76,299.97,0.0,0.0,0.000,722118.9,722118.9,24674,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486421157,1587672.00
02/06/2017 17:45,2,0.000,ALERT,211.25,299.67,60.007,1486421104,"201051344001135","219011344069620",0.00,-5.00,0,297.87,302.07,0.0,0.0,0.000,603614.8,603614.8,24628,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486421159,1587673.00
02/06/2017 17:45,2,0.000,ALERT,211.70,300.87,59.996,1486421104,"201051344000594","219011344069620",0.00,-5.00,0,297.87,303.58,0.0,0.0,0.000,619842.7,619842.7,24487,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486421160,1587674.00
02/06/2017 17:45,2,0.000,ALERT,211.48,299.67,60.012,1486421104,"201051344001203","219011344069620",0.00,-5.00,0,297.57,303.28,0.0,0.0,0.000,612019.6,612019.6,24605,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486421162,1587675.00
02/06/2017 17:45,2,0.000,ALERT,210.80,298.77,60.002,1486421104,"274151322000054","219011344069620",0.00,-3.00,0,296.66,301.17,0.0,0.0,0.000,848531.5,848531.5,24151,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486421164,1587676.00
02/06/2017 17:45,2,0.000,ALERT,212.38,300.27,59.981,1486421104,"201051344000867","219011344069620",0.00,-3.50,0,297.57,303.58,0.0,0.0,0.000,606109.2,606109.2,24636,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486421166,1587677.00
02/06/2017 17:45,2,0.000,ALERT,211.48,300.27,59.959,1486421104,"201051344001093","219011344069620",0.00,-3.00,0,297.57,301.47,0.0,0.0,0.000,609272.6,609272.6,24489,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486421167,1587678.00
02/06/2017 17:45,2,0.000,ALERT,212.16,300.27,59.996,1486421104,"201051344000900","219011344069620",0.00,-4.00,0,297.87,302.98,0.0,0.0,0.000,625535.9,625535.9,24048,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486421169,1587679.00
02/06/2017 17:45,2,0.000,ALERT,212.16,299.67,60.039,1486421104,"201051344000648","219011344069620",0.00,-5.50,0,297.57,303.28,0.0,0.0,0.000,614990.5,614990.5,24112,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486421171,1587680.00
02/06/2017 17:45,2,0.000,ALERT,212.16,301.17,60.002,1486421104,"201051344000569","219011344069620",0.00,-4.00,0,298.77,304.18,0.0,0.0,0.000,626904.8,626904.8,24036,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486421173,1587681.00
02/06/2017 17:45,2,0.000,ALERT,211.93,300.57,59.954,1486421104,"201051344000983","219011344069620",0.00,-4.00,0,298.47,303.58,0.0,0.0,0.000,618544.8,618544.8,24215,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486421175,1587682.00
02/06/2017 17:45,2,0.000,ALERT,212.16,300.27,59.996,1486421104,"201051344001158","219011344069620",0.00,-5.50,0,297.87,302.68,0.0,0.0,0.000,606752.1,606752.1,24530,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486421177,1587683.00
02/06/2017 17:45,2,0.000,ALERT,212.61,301.17,60.028,1486421104,"201051344000576","219011344069620",0.00,-4.00,0,298.47,303.28,0.0,0.0,0.000,617865.3,617865.3,24104,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486421178,1587684.00
02/06/2017 17:45,2,0.000,ALERT,211.03,297.26,59.986,1486421104,"274151322000087","219011344069620",0.00,-3.00,0,295.46,299.97,0.0,0.0,0.000,820325.0,820325.0,24425,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486421180,1587685.00
02/06/2017 18:00,2,0.000,ALERT,212.38,299.67,59.965,1486422003,"201051344000645","219011344069620",0.00,-3.50,0,297.87,308.39,0.0,0.0,0.000,616924.2,616924.2,24128,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486422005,1587686.00
02/06/2017 18:00,2,0.000,ALERT,211.03,298.17,59.981,1486422003,"274151322000085","219011344069620",0.00,-3.00,0,295.16,299.67,0.0,0.0,0.000,847118.3,847118.3,24185,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486422007,1587687.00
02/06/2017 18:00,2,0.000,ALERT,212.61,299.97,60.012,1486422003,"201051344000633","219011344069620",0.00,-5.50,0,296.36,308.69,0.0,0.0,0.000,605966.0,605966.0,24607,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486422009,1587688.00
02/06/2017 18:00,2,0.000,ALERT,211.70,299.67,59.975,1486422003,"201051344000469","219011344069620",0.00,-6.00,0,296.66,308.69,0.0,0.0,0.000,608856.4,608856.4,24558,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486422011,1587689.00
