ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/06/2017 18:00,2,0.000,ALERT,211.03,299.37,59.981,1486422003,"201051344000646","219011344069620",0.00,-5.50,0,296.66,301.17,0.0,0.0,0.000,604740.8,604740.8,24500,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486422013,1587690.00
02/06/2017 18:00,2,0.000,ALERT,210.57,297.26,59.981,1486422003,"274151322000052","219011344069620",0.00,-5.00,0,295.16,300.27,0.0,0.0,0.000,876160.6,876160.6,23941,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486422014,1587691.00
02/06/2017 18:00,2,0.000,ALERT,211.48,299.97,59.954,1486422003,"201051344000585","219011344069620",0.00,-5.00,0,296.96,301.17,0.0,0.0,0.000,615225.5,615225.5,24640,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486422016,1587692.00
02/06/2017 18:00,2,0.000,ALERT,211.25,299.97,59.986,1486422003,"201051344001230","219011344069620",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,608624.1,608624.1,24336,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486422018,1587693.00
02/06/2017 18:00,2,0.000,ALERT,211.93,300.57,59.970,1486422003,"201051344000582","219011344069620",0.00,-5.50,0,298.47,302.07,0.0,0.0,0.000,600042.6,600042.6,24535,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486422020,1587694.00
02/06/2017 18:00,2,0.000,ALERT,211.03,299.67,59.991,1486422003,"201051344000955","219011344069620",0.00,-4.00,0,297.57,301.47,0.0,0.0,0.000,615411.6,615411.6,24475,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486422022,1587695.00
02/06/2017 18:00,2,0.000,ALERT,210.80,297.26,59.959,1486422003,"274151322000094","219011344069620",0.00,-5.50,0,294.56,299.07,0.0,0.0,0.000,721308.7,721308.7,24771,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486422023,1587696.00
02/06/2017 18:00,2,0.000,ALERT,211.93,300.57,59.991,1486422003,"201051344000579","219011344069620",0.00,-5.00,0,299.07,309.29,0.0,0.0,0.000,624396.8,624396.8,24448,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486422025,1587697.00
02/06/2017 18:00,2,0.000,ALERT,211.25,299.67,60.012,1486422003,"201051344000890","219011344069620",0.00,-4.00,0,298.17,302.68,0.0,0.0,0.000,612491.0,612491.0,24521,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486422027,1587698.00
02/06/2017 18:00,2,0.000,ALERT,211.48,299.37,60.007,1486422003,"201051344000438","219011344069620",0.00,-5.50,0,297.57,302.37,0.0,0.0,0.000,613596.3,613596.3,24519,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486422029,1587699.00
02/06/2017 18:00,2,0.000,ALERT,211.70,299.07,59.996,1486422003,"201051344000417","219011344069620",0.00,-5.00,0,297.26,301.17,0.0,0.0,0.000,596630.2,596630.2,24699,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486422031,1587700.00
02/06/2017 18:00,2,0.000,ALERT,210.80,298.47,59.986,1486422003,"274151322000083","219011344069620",0.00,-4.00,0,295.76,300.27,0.0,0.0,0.000,867602.1,867602.1,23984,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486422032,1587701.00
02/06/2017 18:00,2,0.000,ALERT,211.48,297.87,59.975,1486422003,"274151322000076","219011344069620",0.00,-5.00,0,295.16,300.27,0.0,0.0,0.000,924794.0,924794.0,24090,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486422034,1587702.00
02/06/2017 18:00,2,0.000,ALERT,211.70,300.57,59.996,1486422003,"201051344000868","219011344069620",0.00,-5.00,0,298.77,309.29,0.0,0.0,0.000,607271.4,607271.4,24582,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486422036,1587703.00
02/06/2017 18:00,2,0.000,ALERT,210.57,298.47,59.996,1486422003,"274151322000095","219011344069620",0.00,-5.50,0,296.06,300.57,0.0,0.0,0.000,916222.9,916222.9,24168,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486422038,1587704.00
02/06/2017 18:00,2,0.000,ALERT,211.70,299.97,59.996,1486422003,"201051344000988","219011344069620",0.00,-5.00,0,295.76,308.39,0.0,0.0,0.000,568965.3,568965.3,24618,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486422040,1587705.00
02/06/2017 18:00,2,0.000,ALERT,211.25,298.77,60.002,1486422003,"201051344001025","219011344069620",0.00,-5.50,0,296.96,301.77,0.0,0.0,0.000,613414.7,613414.7,24648,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486422041,1587706.00
02/06/2017 18:00,2,0.000,ALERT,211.70,299.67,59.975,1486422003,"201051344000458","219011344069620",0.00,-3.00,0,298.47,308.69,0.0,0.0,0.000,617594.6,617594.6,24282,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486422043,1587707.00
02/06/2017 18:00,2,0.000,ALERT,212.38,299.97,60.007,1486422003,"201051344000853","219011344069620",0.00,-5.00,0,298.17,308.39,0.0,0.0,0.000,617138.3,617138.3,24138,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486422045,1587708.00
02/06/2017 18:00,2,0.000,ALERT,211.70,299.67,59.986,1486422003,"201051344000685","219011344069620",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,613481.9,613481.9,24400,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486422047,1587709.00
02/06/2017 18:00,2,0.000,ALERT,211.48,298.77,59.986,1486422003,"201051344000917","219011344069620",0.00,-3.00,0,296.36,301.17,0.0,0.0,0.000,610032.9,610032.9,24424,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486422049,1587710.00
02/06/2017 18:00,2,0.000,ALERT,211.70,299.67,59.938,1486422003,"201051344001145","219011344069620",0.00,-5.00,0,297.87,302.07,0.0,0.0,0.000,617232.7,617232.7,24258,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486422050,1587711.00
02/06/2017 18:00,2,0.000,ALERT,211.48,298.77,59.991,1486422003,"201051344000651","219011344069620",0.00,-6.00,0,297.26,301.17,0.0,0.0,0.000,608113.0,608113.0,24562,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486422052,1587712.00
02/06/2017 18:00,2,0.000,ALERT,210.57,297.57,59.981,1486422003,"274151322000088","219011344069620",0.00,-4.00,0,294.86,299.67,0.0,0.0,0.000,831981.6,831981.6,24148,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486422054,1587713.00
02/06/2017 18:00,2,0.000,ALERT,211.48,297.57,59.975,1486422003,"274151322000068","219011344069620",0.00,-3.50,0,294.56,298.77,0.0,0.0,0.000,722118.9,722118.9,24676,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486422056,1587714.00
02/06/2017 18:00,2,0.000,ALERT,211.25,299.67,59.975,1486422003,"201051344001135","219011344069620",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,603614.8,603614.8,24630,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486422057,1587715.00
02/06/2017 18:00,2,0.000,ALERT,211.48,300.27,60.028,1486422003,"201051344000594","219011344069620",0.00,-5.50,0,298.17,309.29,0.0,0.0,0.000,619842.7,619842.7,24489,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486422059,1587716.00
02/06/2017 18:00,2,0.000,ALERT,211.48,299.07,59.986,1486422003,"201051344001203","219011344069620",0.00,-5.00,0,297.26,303.28,0.0,0.0,0.000,612019.6,612019.6,24607,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486422061,1587717.00
02/06/2017 18:00,2,0.000,ALERT,210.80,297.87,59.991,1486422003,"274151322000054","219011344069620",0.00,-3.50,0,295.16,299.97,0.0,0.0,0.000,848531.5,848531.5,24153,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486422063,1587718.00
02/06/2017 18:00,2,0.000,ALERT,212.16,299.37,59.975,1486422003,"201051344000867","219011344069620",0.00,-3.50,0,297.87,308.69,0.0,0.0,0.000,606109.2,606109.2,24638,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486422065,1587719.00
02/06/2017 18:00,2,0.000,ALERT,211.48,299.37,59.981,1486422003,"201051344001093","219011344069620",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,609272.6,609272.6,24491,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486422066,1587720.00
02/06/2017 18:00,2,0.000,ALERT,211.70,299.97,59.981,1486422003,"201051344000900","219011344069620",0.00,-5.00,0,297.87,308.69,0.0,0.0,0.000,625535.9,625535.9,24050,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486422068,1587721.00
02/06/2017 18:00,2,0.000,ALERT,211.93,298.77,60.028,1486422003,"201051344000648","219011344069620",0.00,-5.50,0,297.57,308.09,0.0,0.0,0.000,614990.5,614990.5,24114,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486422070,1587722.00
02/06/2017 18:00,2,0.000,ALERT,211.93,299.97,59.986,1486422003,"201051344000569","219011344069620",0.00,-5.00,0,299.07,309.29,0.0,0.0,0.000,626904.8,626904.8,24038,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486422072,1587723.00
02/06/2017 18:00,2,0.000,ALERT,211.70,299.67,59.991,1486422003,"201051344000983","219011344069620",0.00,-4.00,0,298.77,308.99,0.0,0.0,0.000,618544.8,618544.8,24217,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486422074,1587724.00
02/06/2017 18:00,2,0.000,ALERT,211.93,299.37,59.991,1486422003,"201051344001158","219011344069620",0.00,-6.00,0,297.87,308.39,0.0,0.0,0.000,606752.1,606752.1,24532,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486422075,1587725.00
02/06/2017 18:00,2,0.000,ALERT,212.38,300.27,59.986,1486422003,"201051344000576","219011344069620",0.00,-5.00,0,298.47,309.29,0.0,0.0,0.000,617865.3,617865.3,24106,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486422077,1587726.00
02/06/2017 18:00,2,0.000,ALERT,211.03,296.96,59.981,1486422003,"274151322000087","219011344069620",0.00,-3.00,0,294.26,299.07,0.0,0.0,0.000,820325.0,820325.0,24427,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486422079,1587727.00
02/06/2017 18:15,2,0.000,ALERT,211.93,299.37,59.975,1486422904,"201051344000645","219011344069620",0.00,-3.50,0,296.06,304.48,0.0,0.0,0.000,616924.2,616924.2,24130,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486422906,1587728.00
02/06/2017 18:15,2,0.000,ALERT,209.67,295.46,59.981,1486422904,"274151322000085","219011344069620",0.00,-3.50,0,293.36,303.88,0.0,0.0,0.000,847118.3,847118.3,24187,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486422907,1587729.00
02/06/2017 18:15,2,0.000,ALERT,212.16,299.07,59.991,1486422904,"201051344000633","219011344069620",0.00,-5.50,0,294.56,304.18,0.0,0.0,0.000,605966.0,605966.0,24609,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486422909,1587730.00
02/06/2017 18:15,2,0.000,ALERT,211.70,299.37,59.970,1486422904,"201051344000469","219011344069620",0.00,-6.00,0,295.16,303.58,0.0,0.0,0.000,608856.4,608856.4,24560,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486422911,1587731.00
02/06/2017 18:15,2,0.000,ALERT,210.12,297.87,59.986,1486422904,"201051344000646","219011344069620",0.00,-5.50,0,294.56,305.98,0.0,0.0,0.000,604740.8,604740.8,24502,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486422913,1587732.00
02/06/2017 18:15,2,0.000,ALERT,209.44,295.16,59.991,1486422904,"274151322000052","219011344069620",0.00,-5.00,0,293.06,304.48,0.0,0.0,0.000,876160.6,876160.6,23943,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486422915,1587733.00
02/06/2017 18:15,2,0.000,ALERT,210.57,298.17,59.970,1486422904,"201051344000585","219011344069620",0.00,-5.00,0,294.86,306.28,0.0,0.0,0.000,615225.5,615225.5,24642,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486422917,1587734.00
02/06/2017 18:15,2,0.000,ALERT,210.57,298.47,59.975,1486422904,"201051344001230","219011344069620",0.00,-5.00,0,295.16,306.58,0.0,0.0,0.000,608624.1,608624.1,24338,0,0,0,L,1122011218,0,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486422918,1587735.00
02/06/2017 18:15,2,0.000,ALERT,211.03,299.07,59.986,1486422904,"201051344000582","219011344069620",0.00,-5.50,0,295.76,307.18,0.0,0.0,0.000,600042.6,600042.6,24537,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486422920,1587736.00
02/06/2017 18:15,2,0.000,ALERT,210.12,298.17,59.965,1486422904,"201051344000955","219011344069620",0.00,-5.00,0,294.86,305.98,0.0,0.0,0.000,615411.6,615411.6,24477,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486422922,1587737.00
02/06/2017 18:15,2,0.000,ALERT,210.35,296.36,59.981,1486422904,"274151322000094","219011344069620",0.00,-5.50,0,292.76,303.28,0.0,0.0,0.000,721308.7,721308.7,24773,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486422924,1587738.00
02/06/2017 18:15,2,0.000,ALERT,211.70,299.67,59.981,1486422904,"201051344000579","219011344069620",0.00,-5.00,0,296.66,304.78,0.0,0.0,0.000,624396.8,624396.8,24450,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486422926,1587739.00
02/06/2017 18:15,2,0.000,ALERT,210.57,298.77,59.965,1486422904,"201051344000890","219011344069620",0.00,-4.00,0,295.46,306.88,0.0,0.0,0.000,612491.0,612491.0,24523,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486422927,1587740.00
02/06/2017 18:15,2,0.000,ALERT,211.03,298.17,59.975,1486422904,"201051344000438","219011344069620",0.00,-5.50,0,294.86,305.98,0.0,0.0,0.000,613596.3,613596.3,24521,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486422929,1587741.00
02/06/2017 18:15,2,0.000,ALERT,211.03,297.87,59.981,1486422904,"201051344000417","219011344069620",0.00,-5.50,0,294.56,305.68,0.0,0.0,0.000,596630.2,596630.2,24701,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486422931,1587742.00
02/06/2017 18:15,2,0.000,ALERT,210.80,296.96,59.975,1486422904,"274151322000083","219011344069620",0.00,-5.00,0,293.66,305.08,0.0,0.0,0.000,867602.1,867602.1,23986,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486422933,1587743.00
02/06/2017 18:15,2,0.000,ALERT,211.48,297.26,59.970,1486422904,"274151322000076","219011344069620",0.00,-5.00,0,293.66,304.18,0.0,0.0,0.000,924794.0,924794.0,24092,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486422935,1587744.00
02/06/2017 18:15,2,0.000,ALERT,211.70,299.67,59.981,1486422904,"201051344000868","219011344069620",0.00,-5.00,0,296.66,305.38,0.0,0.0,0.000,607271.4,607271.4,24584,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486422936,1587745.00
02/06/2017 18:15,2,0.000,ALERT,210.57,297.87,59.975,1486422904,"274151322000095","219011344069620",0.00,-5.50,0,294.56,305.08,0.0,0.0,0.000,916222.9,916222.9,24170,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486422938,1587746.00
02/06/2017 18:15,2,0.000,ALERT,211.70,298.77,59.975,1486422904,"201051344000988","219011344069620",0.00,-5.00,0,293.66,303.58,0.0,0.0,0.000,568965.3,568965.3,24620,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486422940,1587747.00
02/06/2017 18:15,2,0.000,ALERT,210.57,297.57,59.922,1486422904,"201051344001025","219011344069620",0.00,-6.00,0,293.96,305.98,0.0,0.0,0.000,613414.7,613414.7,24650,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486422942,1587748.00
02/06/2017 18:15,2,0.000,ALERT,211.48,298.77,59.959,1486422904,"201051344000458","219011344069620",0.00,-3.00,0,296.06,304.78,0.0,0.0,0.000,617594.6,617594.6,24284,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486422944,1587749.00
02/06/2017 18:15,2,0.000,ALERT,212.38,298.77,59.970,1486422904,"201051344000853","219011344069620",0.00,-5.50,0,296.06,304.48,0.0,0.0,0.000,617138.3,617138.3,24140,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486422945,1587750.00
02/06/2017 18:15,2,0.000,ALERT,211.25,298.47,59.965,1486422904,"201051344000685","219011344069620",0.00,-5.00,0,294.86,305.98,0.0,0.0,0.000,613481.9,613481.9,24402,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486422947,1587751.00
02/06/2017 18:15,2,0.000,ALERT,211.03,297.87,59.970,1486422904,"201051344000917","219011344069620",0.00,-3.00,0,293.96,305.98,0.0,0.0,0.000,610032.9,610032.9,24426,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486422949,1587752.00
02/06/2017 18:15,2,0.000,ALERT,211.03,298.47,59.975,1486422904,"201051344001145","219011344069620",0.00,-5.00,0,295.16,306.58,0.0,0.0,0.000,617232.7,617232.7,24260,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486422951,1587753.00
02/06/2017 18:15,2,0.000,ALERT,211.03,297.57,59.975,1486422904,"201051344000651","219011344069620",0.00,-6.00,0,294.26,305.68,0.0,0.0,0.000,608113.0,608113.0,24564,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486422953,1587754.00
02/06/2017 18:15,2,0.000,ALERT,210.35,296.66,59.970,1486422904,"274151322000088","219011344069620",0.00,-4.00,0,293.06,303.58,0.0,0.0,0.000,831981.6,831981.6,24150,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486422954,1587755.00
02/06/2017 18:15,2,0.000,ALERT,211.25,295.76,59.959,1486422904,"274151322000068","219011344069620",0.00,-3.50,0,292.76,303.28,0.0,0.0,0.000,722118.9,722118.9,24678,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486422956,1587756.00
02/06/2017 18:15,2,0.000,ALERT,210.57,298.17,59.922,1486422904,"201051344001135","219011344069620",0.00,-5.00,0,294.86,306.28,0.0,0.0,0.000,603614.8,603614.8,24632,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486422958,1587757.00
02/06/2017 18:15,2,0.000,ALERT,211.25,299.07,59.965,1486422904,"201051344000594","219011344069620",0.00,-5.50,0,295.76,305.08,0.0,0.0,0.000,619842.7,619842.7,24491,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486422960,1587758.00
02/06/2017 18:15,2,0.000,ALERT,210.80,297.57,59.975,1486422904,"201051344001203","219011344069620",0.00,-5.50,0,294.56,307.18,0.0,0.0,0.000,612019.6,612019.6,24609,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486422962,1587759.00
02/06/2017 18:15,2,0.000,ALERT,210.35,297.57,59.965,1486422904,"274151322000054","219011344069620",0.00,-3.50,0,293.36,304.18,0.0,0.0,0.000,848531.5,848531.5,24155,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486422963,1587760.00
02/06/2017 18:15,2,0.000,ALERT,211.70,297.87,59.981,1486422904,"201051344000867","219011344069620",0.00,-4.00,0,295.46,305.08,0.0,0.0,0.000,606109.2,606109.2,24640,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486422965,1587761.00
02/06/2017 18:15,2,0.000,ALERT,210.80,298.17,59.981,1486422904,"201051344001093","219011344069620",0.00,-3.50,0,294.86,306.28,0.0,0.0,0.000,609272.6,609272.6,24493,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486422967,1587762.00
02/06/2017 18:15,2,0.000,ALERT,211.48,298.77,59.981,1486422904,"201051344000900","219011344069620",0.00,-5.00,0,295.46,303.88,0.0,0.0,0.000,625535.9,625535.9,24052,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486422969,1587763.00
02/06/2017 18:15,2,0.000,ALERT,211.70,297.57,59.981,1486422904,"201051344000648","219011344069620",0.00,-6.00,0,295.46,304.48,0.0,0.0,0.000,614990.5,614990.5,24116,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486422970,1587764.00
02/06/2017 18:15,2,0.000,ALERT,211.93,299.37,60.018,1486422904,"201051344000569","219011344069620",0.00,-5.00,0,296.66,305.08,0.0,0.0,0.000,626904.8,626904.8,24040,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486422972,1587765.00
02/06/2017 18:15,2,0.000,ALERT,211.48,298.47,59.970,1486422904,"201051344000983","219011344069620",0.00,-5.00,0,296.36,304.78,0.0,0.0,0.000,618544.8,618544.8,24219,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486422974,1587766.00
02/06/2017 18:15,2,0.000,ALERT,211.70,298.47,59.986,1486422904,"201051344001158","219011344069620",0.00,-6.00,0,295.46,303.58,0.0,0.0,0.000,606752.1,606752.1,24534,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486422976,1587767.00
02/06/2017 18:15,2,0.000,ALERT,212.16,299.37,59.975,1486422904,"201051344000576","219011344069620",0.00,-5.00,0,296.06,304.18,0.0,0.0,0.000,617865.3,617865.3,24108,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486422978,1587768.00
02/06/2017 18:15,2,0.000,ALERT,210.80,296.66,59.970,1486422904,"274151322000087","219011344069620",0.00,-3.50,0,292.46,303.58,0.0,0.0,0.000,820325.0,820325.0,24429,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486422979,1587769.00
02/06/2017 18:30,2,0.000,ALERT,212.61,299.97,59.938,1486423803,"201051344000645","219011344069620",0.00,-4.00,0,296.36,303.58,0.0,0.0,0.000,616924.2,616924.2,24132,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486423805,1587770.00
02/06/2017 18:30,2,0.000,ALERT,211.25,297.87,59.949,1486423803,"274151322000085","219011344069620",0.00,-3.50,0,293.96,300.57,0.0,0.0,0.000,847118.3,847118.3,24189,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486423807,1587771.00
02/06/2017 18:30,2,0.000,ALERT,212.83,299.97,59.949,1486423803,"201051344000633","219011344069620",0.00,-5.50,0,294.86,302.07,0.0,0.0,0.000,605966.0,605966.0,24611,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486423809,1587772.00
02/06/2017 18:30,2,0.000,ALERT,212.16,299.97,59.944,1486423803,"201051344000469","219011344069620",0.00,-6.00,0,295.46,302.37,0.0,0.0,0.000,608856.4,608856.4,24562,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486423811,1587773.00
02/06/2017 18:30,2,0.000,ALERT,211.25,299.07,59.965,1486423803,"201051344000646","219011344069620",0.00,-5.50,0,293.96,300.27,0.0,0.0,0.000,604740.8,604740.8,24504,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486423813,1587774.00
02/06/2017 18:30,2,0.000,ALERT,210.80,297.57,59.907,1486423803,"274151322000052","219011344069620",0.00,-5.50,0,293.66,300.57,0.0,0.0,0.000,876160.6,876160.6,23945,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486423815,1587775.00
02/06/2017 18:30,2,0.000,ALERT,211.70,299.07,59.996,1486423803,"201051344000585","219011344069620",0.00,-5.00,0,293.96,300.57,0.0,0.0,0.000,615225.5,615225.5,24644,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486423816,1587776.00
02/06/2017 18:30,2,0.000,ALERT,211.48,299.37,59.938,1486423803,"201051344001230","219011344069620",0.00,-5.00,0,294.86,300.87,0.0,0.0,0.000,608624.1,608624.1,24340,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486423818,1587777.00
02/06/2017 18:30,2,0.000,ALERT,211.93,299.67,59.949,1486423803,"201051344000582","219011344069620",0.00,-5.50,0,295.16,301.17,0.0,0.0,0.000,600042.6,600042.6,24539,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486423820,1587778.00
02/06/2017 18:30,2,0.000,ALERT,211.03,298.77,59.965,1486423803,"201051344000955","219011344069620",0.00,-5.00,0,294.26,300.27,0.0,0.0,0.000,615411.6,615411.6,24479,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486423822,1587779.00
02/06/2017 18:30,2,0.000,ALERT,211.03,297.26,59.938,1486423803,"274151322000094","219011344069620",0.00,-5.50,0,293.96,299.67,0.0,0.0,0.000,721308.7,721308.7,24775,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486423823,1587780.00
02/06/2017 18:30,2,0.000,ALERT,212.16,300.27,59.944,1486423803,"201051344000579","219011344069620",0.00,-5.00,0,296.96,303.28,0.0,0.0,0.000,624396.8,624396.8,24452,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486423825,1587781.00
02/06/2017 18:30,2,0.000,ALERT,211.25,299.37,59.954,1486423803,"201051344000890","219011344069620",0.00,-4.00,0,294.86,301.47,0.0,0.0,0.000,612491.0,612491.0,24525,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486423827,1587782.00
02/06/2017 18:30,2,0.000,ALERT,211.48,298.47,59.949,1486423803,"201051344000438","219011344069620",0.00,-6.00,0,294.56,300.87,0.0,0.0,0.000,613596.3,613596.3,24523,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486423829,1587783.00
02/06/2017 18:30,2,0.000,ALERT,211.70,298.17,59.944,1486423803,"201051344000417","219011344069620",0.00,-5.00,0,293.96,299.97,0.0,0.0,0.000,596630.2,596630.2,24703,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486423831,1587784.00
02/06/2017 18:30,2,0.000,ALERT,211.03,297.87,59.917,1486423803,"274151322000083","219011344069620",0.00,-5.00,0,294.86,300.87,0.0,0.0,0.000,867602.1,867602.1,23988,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486423832,1587785.00
02/06/2017 18:30,2,0.000,ALERT,211.70,297.87,59.949,1486423803,"274151322000076","219011344069620",0.00,-5.00,0,294.26,300.57,0.0,0.0,0.000,924794.0,924794.0,24094,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486423834,1587786.00
02/06/2017 18:30,2,0.000,ALERT,212.16,300.57,59.954,1486423803,"201051344000868","219011344069620",0.00,-5.00,0,297.26,303.58,0.0,0.0,0.000,607271.4,607271.4,24586,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486423836,1587787.00
02/06/2017 18:30,2,0.000,ALERT,211.03,298.77,59.949,1486423803,"274151322000095","219011344069620",0.00,-5.50,0,295.46,301.17,0.0,0.0,0.000,916222.9,916222.9,24172,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486423838,1587788.00
02/06/2017 18:30,2,0.000,ALERT,211.93,299.37,59.949,1486423803,"201051344000988","219011344069620",0.00,-5.00,0,293.96,302.07,0.0,0.0,0.000,568965.3,568965.3,24622,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486423840,1587789.00
02/06/2017 18:30,2,0.000,ALERT,211.25,298.17,60.012,1486423803,"201051344001025","219011344069620",0.00,-6.00,0,293.66,300.87,0.0,0.0,0.000,613414.7,613414.7,24652,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486423842,1587790.00
02/06/2017 18:30,2,0.000,ALERT,212.16,299.97,59.954,1486423803,"201051344000458","219011344069620",0.00,-3.00,0,296.36,303.58,0.0,0.0,0.000,617594.6,617594.6,24286,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486423843,1587791.00
02/06/2017 18:30,2,0.000,ALERT,212.61,299.67,59.954,1486423803,"201051344000853","219011344069620",0.00,-5.50,0,296.36,302.98,0.0,0.0,0.000,617138.3,617138.3,24142,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486423845,1587792.00
02/06/2017 18:30,2,0.000,ALERT,211.70,299.07,59.944,1486423803,"201051344000685","219011344069620",0.00,-5.00,0,294.26,300.27,0.0,0.0,0.000,613481.9,613481.9,24404,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486423847,1587793.00
02/06/2017 18:30,2,0.000,ALERT,211.48,298.47,59.917,1486423803,"201051344000917","219011344069620",0.00,-3.50,0,293.36,299.97,0.0,0.0,0.000,610032.9,610032.9,24428,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486423849,1587794.00
02/06/2017 18:30,2,0.000,ALERT,211.48,298.77,59.959,1486423803,"201051344001145","219011344069620",0.00,-5.50,0,294.86,301.17,0.0,0.0,0.000,617232.7,617232.7,24262,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486423851,1587795.00
02/06/2017 18:30,2,0.000,ALERT,211.48,298.47,59.959,1486423803,"201051344000651","219011344069620",0.00,-6.50,0,293.66,299.97,0.0,0.0,0.000,608113.0,608113.0,24566,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486423852,1587796.00
02/06/2017 18:30,2,0.000,ALERT,210.57,297.26,59.959,1486423803,"274151322000088","219011344069620",0.00,-4.00,0,293.96,299.97,0.0,0.0,0.000,831981.6,831981.6,24152,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486423854,1587797.00
02/06/2017 18:30,2,0.000,ALERT,211.70,296.66,59.954,1486423803,"274151322000068","219011344069620",0.00,-4.00,0,293.66,299.37,0.0,0.0,0.000,722118.9,722118.9,24680,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486423856,1587798.00
02/06/2017 18:30,2,0.000,ALERT,211.03,298.77,59.949,1486423803,"201051344001135","219011344069620",0.00,-5.50,0,294.56,300.87,0.0,0.0,0.000,603614.8,603614.8,24634,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486423858,1587799.00
02/06/2017 18:30,2,0.000,ALERT,211.93,300.57,59.965,1486423803,"201051344000594","219011344069620",0.00,-5.50,0,296.06,302.98,0.0,0.0,0.000,619842.7,619842.7,24493,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486423860,1587800.00
02/06/2017 18:30,2,0.000,ALERT,211.48,298.47,59.991,1486423803,"201051344001203","219011344069620",0.00,-5.50,0,294.26,302.07,0.0,0.0,0.000,612019.6,612019.6,24611,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486423862,1587801.00
02/06/2017 18:30,2,0.000,ALERT,210.80,297.87,59.959,1486423803,"274151322000054","219011344069620",0.00,-3.50,0,294.26,300.57,0.0,0.0,0.000,848531.5,848531.5,24157,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486423863,1587802.00
02/06/2017 18:30,2,0.000,ALERT,212.38,299.07,59.965,1486423803,"201051344000867","219011344069620",0.00,-3.50,0,295.76,302.98,0.0,0.0,0.000,606109.2,606109.2,24642,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486423865,1587803.00
02/06/2017 18:30,2,0.000,ALERT,211.25,298.47,59.986,1486423803,"201051344001093","219011344069620",0.00,-3.50,0,294.26,300.27,0.0,0.0,0.000,609272.6,609272.6,24495,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486423867,1587804.00
02/06/2017 18:30,2,0.000,ALERT,211.93,299.97,59.965,1486423803,"201051344000900","219011344069620",0.00,-5.00,0,296.06,302.37,0.0,0.0,0.000,625535.9,625535.9,24054,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486423869,1587805.00
02/06/2017 18:30,2,0.000,ALERT,212.38,299.37,59.959,1486423803,"201051344000648","219011344069620",0.00,-6.00,0,295.76,302.68,0.0,0.0,0.000,614990.5,614990.5,24118,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486423870,1587806.00
02/06/2017 18:30,2,0.000,ALERT,212.16,300.57,59.965,1486423803,"201051344000569","219011344069620",0.00,-5.00,0,296.96,303.58,0.0,0.0,0.000,626904.8,626904.8,24042,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486423872,1587807.00
02/06/2017 18:30,2,0.000,ALERT,212.16,299.97,59.965,1486423803,"201051344000983","219011344069620",0.00,-5.00,0,296.36,302.98,0.0,0.0,0.000,618544.8,618544.8,24221,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486423874,1587808.00
02/06/2017 18:30,2,0.000,ALERT,212.38,299.67,59.959,1486423803,"201051344001158","219011344069620",0.00,-6.00,0,295.76,302.07,0.0,0.0,0.000,606752.1,606752.1,24536,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486423876,1587809.00
02/06/2017 18:30,2,0.000,ALERT,212.83,300.57,59.949,1486423803,"201051344000576","219011344069620",0.00,-4.00,0,296.66,302.68,0.0,0.0,0.000,617865.3,617865.3,24110,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486423878,1587810.00
02/06/2017 18:30,2,0.000,ALERT,211.03,296.66,59.959,1486423803,"274151322000087","219011344069620",0.00,-3.50,0,293.36,299.37,0.0,0.0,0.000,820325.0,820325.0,24431,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486423880,1587811.00
02/06/2017 18:45,2,0.000,ALERT,213.06,300.57,59.986,1486424704,"201051344000645","219011344069620",0.00,-4.00,0,297.26,302.07,0.0,0.0,0.000,616924.2,616924.2,24134,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486424706,1587812.00
02/06/2017 18:45,2,0.000,ALERT,211.25,297.87,60.018,1486424704,"274151322000085","219011344069620",0.00,-4.00,0,295.76,299.67,0.0,0.0,0.000,847118.3,847118.3,24191,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486424708,1587813.00
02/06/2017 18:45,2,0.000,ALERT,212.83,299.67,59.981,1486424704,"201051344000633","219011344069620",0.00,-5.50,0,296.06,301.77,0.0,0.0,0.000,605966.0,605966.0,24613,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486424710,1587814.00
02/06/2017 18:45,2,0.000,ALERT,212.38,300.27,59.996,1486424704,"201051344000469","219011344069620",0.00,-6.00,0,296.36,302.07,0.0,0.0,0.000,608856.4,608856.4,24564,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486424712,1587815.00
02/06/2017 18:45,2,0.000,ALERT,211.48,299.37,59.981,1486424704,"201051344000646","219011344069620",0.00,-5.50,0,296.66,300.57,0.0,0.0,0.000,604740.8,604740.8,24506,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486424713,1587816.00
02/06/2017 18:45,2,0.000,ALERT,211.03,298.47,59.975,1486424704,"274151322000052","219011344069620",0.00,-5.50,0,295.46,300.27,0.0,0.0,0.000,876160.6,876160.6,23947,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486424715,1587817.00
02/06/2017 18:45,2,0.000,ALERT,211.70,299.37,59.975,1486424704,"201051344000585","219011344069620",0.00,-5.00,0,296.66,300.57,0.0,0.0,0.000,615225.5,615225.5,24646,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486424717,1587818.00
02/06/2017 18:45,2,0.000,ALERT,211.48,299.37,59.975,1486424704,"201051344001230","219011344069620",0.00,-5.00,0,297.57,300.87,0.0,0.0,0.000,608624.1,608624.1,24342,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486424719,1587819.00
02/06/2017 18:45,2,0.000,ALERT,212.16,300.27,59.975,1486424704,"201051344000582","219011344069620",0.00,-6.00,0,297.87,301.47,0.0,0.0,0.000,600042.6,600042.6,24541,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486424720,1587820.00
02/06/2017 18:45,2,0.000,ALERT,211.25,299.07,59.970,1486424704,"201051344000955","219011344069620",0.00,-5.50,0,297.26,300.57,0.0,0.0,0.000,615411.6,615411.6,24481,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486424722,1587821.00
02/06/2017 18:45,2,0.000,ALERT,211.25,297.57,59.959,1486424704,"274151322000094","219011344069620",0.00,-6.00,0,295.46,299.07,0.0,0.0,0.000,721308.7,721308.7,24777,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486424724,1587822.00
02/06/2017 18:45,2,0.000,ALERT,212.61,301.17,59.975,1486424704,"201051344000579","219011344069620",0.00,-5.50,0,298.17,302.68,0.0,0.0,0.000,624396.8,624396.8,24454,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486424726,1587823.00
02/06/2017 18:45,2,0.000,ALERT,211.48,299.67,59.949,1486424704,"201051344000890","219011344069620",0.00,-5.00,0,297.26,301.77,0.0,0.0,0.000,612491.0,612491.0,24527,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486424728,1587824.00
02/06/2017 18:45,2,0.000,ALERT,211.70,299.07,59.970,1486424704,"201051344000438","219011344069620",0.00,-6.00,0,296.96,300.87,0.0,0.0,0.000,613596.3,613596.3,24525,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486424729,1587825.00
02/06/2017 18:45,2,0.000,ALERT,211.93,299.07,59.986,1486424704,"201051344000417","219011344069620",0.00,-5.50,0,296.06,299.97,0.0,0.0,0.000,596630.2,596630.2,24705,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486424731,1587826.00
02/06/2017 18:45,2,0.000,ALERT,211.25,298.47,59.975,1486424704,"274151322000083","219011344069620",0.00,-5.00,0,296.36,300.27,0.0,0.0,0.000,867602.1,867602.1,23990,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486424733,1587827.00
02/06/2017 18:45,2,0.000,ALERT,211.93,298.77,59.975,1486424704,"274151322000076","219011344069620",0.00,-5.50,0,295.76,300.27,0.0,0.0,0.000,924794.0,924794.0,24096,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486424735,1587828.00
02/06/2017 18:45,2,0.000,ALERT,212.38,301.17,59.975,1486424704,"201051344000868","219011344069620",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,607271.4,607271.4,24588,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486424737,1587829.00
02/06/2017 18:45,2,0.000,ALERT,211.25,298.77,59.959,1486424704,"274151322000095","219011344069620",0.00,-6.00,0,296.66,300.57,0.0,0.0,0.000,916222.9,916222.9,24174,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486424738,1587830.00
02/06/2017 18:45,2,0.000,ALERT,212.38,300.57,59.981,1486424704,"201051344000988","219011344069620",0.00,-5.00,0,295.16,301.77,0.0,0.0,0.000,568965.3,568965.3,24624,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486424740,1587831.00
02/06/2017 18:45,2,0.000,ALERT,211.48,298.17,59.933,1486424704,"201051344001025","219011344069620",0.00,-6.00,0,296.36,301.17,0.0,0.0,0.000,613414.7,613414.7,24654,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486424742,1587832.00
02/06/2017 18:45,2,0.000,ALERT,212.16,300.57,59.965,1486424704,"201051344000458","219011344069620",0.00,-3.00,0,297.87,302.98,0.0,0.0,0.000,617594.6,617594.6,24288,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486424744,1587833.00
02/06/2017 18:45,2,0.000,ALERT,213.06,300.57,59.975,1486424704,"201051344000853","219011344069620",0.00,-5.50,0,297.57,302.37,0.0,0.0,0.000,617138.3,617138.3,24144,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486424746,1587834.00
