ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/06/2017 18:45,2,0.000,ALERT,211.93,298.77,60.012,1486424704,"201051344000685","219011344069620",0.00,-5.50,0,296.66,300.57,0.0,0.0,0.000,613481.9,613481.9,24406,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486424748,1587835.00
02/06/2017 18:45,2,0.000,ALERT,211.93,298.77,59.944,1486424704,"201051344000917","219011344069620",0.00,-3.50,0,295.76,300.27,0.0,0.0,0.000,610032.9,610032.9,24430,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486424750,1587836.00
02/06/2017 18:45,2,0.000,ALERT,211.93,299.37,59.970,1486424704,"201051344001145","219011344069620",0.00,-5.50,0,297.26,301.17,0.0,0.0,0.000,617232.7,617232.7,24264,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486424751,1587837.00
02/06/2017 18:45,2,0.000,ALERT,211.70,298.47,59.975,1486424704,"201051344000651","219011344069620",0.00,-6.50,0,296.66,300.27,0.0,0.0,0.000,608113.0,608113.0,24568,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486424753,1587838.00
02/06/2017 18:45,2,0.000,ALERT,210.80,297.26,59.959,1486424704,"274151322000088","219011344069620",0.00,-4.00,0,295.16,299.67,0.0,0.0,0.000,831981.6,831981.6,24154,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486424755,1587839.00
02/06/2017 18:45,2,0.000,ALERT,211.93,297.26,59.975,1486424704,"274151322000068","219011344069620",0.00,-4.00,0,294.86,299.07,0.0,0.0,0.000,722118.9,722118.9,24682,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486424757,1587840.00
02/06/2017 18:45,2,0.000,ALERT,211.25,298.77,60.002,1486424704,"201051344001135","219011344069620",0.00,-5.50,0,296.66,301.17,0.0,0.0,0.000,603614.8,603614.8,24636,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486424758,1587841.00
02/06/2017 18:45,2,0.000,ALERT,210.57,298.77,59.965,1486424704,"201051344000594","219011344069620",0.00,-5.50,0,296.96,302.68,0.0,0.0,0.000,619842.7,619842.7,24495,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486424760,1587842.00
02/06/2017 18:45,2,0.000,ALERT,210.57,297.26,59.970,1486424704,"201051344001203","219011344069620",0.00,-5.50,0,295.46,302.37,0.0,0.0,0.000,612019.6,612019.6,24613,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486424762,1587843.00
02/06/2017 18:45,2,0.000,ALERT,210.12,296.96,59.954,1486424704,"274151322000054","219011344069620",0.00,-4.00,0,295.16,299.97,0.0,0.0,0.000,848531.5,848531.5,24159,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486424764,1587844.00
02/06/2017 18:45,2,0.000,ALERT,212.38,299.97,59.981,1486424704,"201051344000867","219011344069620",0.00,-4.00,0,296.96,302.07,0.0,0.0,0.000,606109.2,606109.2,24644,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486424766,1587845.00
02/06/2017 18:45,2,0.000,ALERT,211.70,299.37,59.975,1486424704,"201051344001093","219011344069620",0.00,-3.50,0,295.46,300.57,0.0,0.0,0.000,609272.6,609272.6,24497,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486424767,1587846.00
02/06/2017 18:45,2,0.000,ALERT,212.38,300.57,59.954,1486424704,"201051344000900","219011344069620",0.00,-5.00,0,297.26,302.07,0.0,0.0,0.000,625535.9,625535.9,24056,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486424769,1587847.00
02/06/2017 18:45,2,0.000,ALERT,212.61,299.67,59.970,1486424704,"201051344000648","219011344069620",0.00,-6.00,0,296.96,302.07,0.0,0.0,0.000,614990.5,614990.5,24120,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486424771,1587848.00
02/06/2017 18:45,2,0.000,ALERT,212.61,301.17,59.944,1486424704,"201051344000569","219011344069620",0.00,-5.00,0,298.17,303.28,0.0,0.0,0.000,626904.8,626904.8,24044,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486424773,1587849.00
02/06/2017 18:45,2,0.000,ALERT,212.61,300.87,59.970,1486424704,"201051344000983","219011344069620",0.00,-5.00,0,297.87,302.68,0.0,0.0,0.000,618544.8,618544.8,24223,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486424775,1587850.00
02/06/2017 18:45,2,0.000,ALERT,212.61,300.57,59.938,1486424704,"201051344001158","219011344069620",0.00,-6.00,0,296.96,302.07,0.0,0.0,0.000,606752.1,606752.1,24538,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486424776,1587851.00
02/06/2017 18:45,2,0.000,ALERT,213.06,301.47,59.959,1486424704,"201051344000576","219011344069620",0.00,-5.00,0,297.87,302.37,0.0,0.0,0.000,617865.3,617865.3,24112,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486424778,1587852.00
02/06/2017 18:45,2,0.000,ALERT,211.25,296.96,59.959,1486424704,"274151322000087","219011344069620",0.00,-3.50,0,293.96,299.07,0.0,0.0,0.000,820325.0,820325.0,24433,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486424780,1587853.00
02/06/2017 19:00,2,0.000,ALERT,213.29,300.87,59.996,1486425603,"201051344000645","219011344069620",0.00,-4.00,0,297.57,302.98,0.0,0.0,0.000,616924.2,616924.2,24136,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486425605,1587854.00
02/06/2017 19:00,2,0.000,ALERT,211.70,298.17,60.012,1486425603,"274151322000085","219011344069620",0.00,-4.00,0,294.86,299.97,0.0,0.0,0.000,847118.3,847118.3,24193,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486425607,1587855.00
02/06/2017 19:00,2,0.000,ALERT,213.29,300.57,59.991,1486425603,"201051344000633","219011344069620",0.00,-5.50,0,296.06,302.37,0.0,0.0,0.000,605966.0,605966.0,24615,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486425609,1587856.00
02/06/2017 19:00,2,0.000,ALERT,212.83,300.87,59.996,1486425603,"201051344000469","219011344069620",0.00,-6.00,0,296.66,302.68,0.0,0.0,0.000,608856.4,608856.4,24566,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486425611,1587857.00
02/06/2017 19:00,2,0.000,ALERT,211.48,299.67,60.012,1486425603,"201051344000646","219011344069620",0.00,-5.50,0,295.46,301.17,0.0,0.0,0.000,604740.8,604740.8,24508,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486425613,1587858.00
02/06/2017 19:00,2,0.000,ALERT,211.03,298.47,59.965,1486425603,"274151322000052","219011344069620",0.00,-5.00,0,295.16,300.57,0.0,0.0,0.000,876160.6,876160.6,23949,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486425614,1587859.00
02/06/2017 19:00,2,0.000,ALERT,211.93,299.97,59.959,1486425603,"201051344000585","219011344069620",0.00,-5.00,0,295.16,301.17,0.0,0.0,0.000,615225.5,615225.5,24648,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486425616,1587860.00
02/06/2017 19:00,2,0.000,ALERT,211.70,300.27,60.002,1486425603,"201051344001230","219011344069620",0.00,-5.00,0,296.06,301.47,0.0,0.0,0.000,608624.1,608624.1,24344,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486425618,1587861.00
02/06/2017 19:00,2,0.000,ALERT,212.16,300.57,59.991,1486425603,"201051344000582","219011344069620",0.00,-6.00,0,296.36,302.07,0.0,0.0,0.000,600042.6,600042.6,24543,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486425620,1587862.00
02/06/2017 19:00,2,0.000,ALERT,211.25,299.67,60.002,1486425603,"201051344000955","219011344069620",0.00,-5.50,0,295.76,301.17,0.0,0.0,0.000,615411.6,615411.6,24483,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486425622,1587863.00
02/06/2017 19:00,2,0.000,ALERT,211.70,297.57,60.002,1486425603,"274151322000094","219011344069620",0.00,-6.00,0,294.56,299.37,0.0,0.0,0.000,721308.7,721308.7,24779,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486425623,1587864.00
02/06/2017 19:00,2,0.000,ALERT,212.61,301.17,59.996,1486425603,"201051344000579","219011344069620",0.00,-5.00,0,298.17,303.58,0.0,0.0,0.000,624396.8,624396.8,24456,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486425625,1587865.00
02/06/2017 19:00,2,0.000,ALERT,211.48,299.97,59.975,1486425603,"201051344000890","219011344069620",0.00,-5.00,0,296.36,302.07,0.0,0.0,0.000,612491.0,612491.0,24529,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486425627,1587866.00
02/06/2017 19:00,2,0.000,ALERT,211.48,299.37,60.002,1486425603,"201051344000438","219011344069620",0.00,-6.00,0,295.76,301.47,0.0,0.0,0.000,613596.3,613596.3,24527,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486425629,1587867.00
02/06/2017 19:00,2,0.000,ALERT,211.70,299.07,59.996,1486425603,"201051344000417","219011344069620",0.00,-5.00,0,295.16,300.87,0.0,0.0,0.000,596630.2,596630.2,24707,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486425631,1587868.00
02/06/2017 19:00,2,0.000,ALERT,211.48,298.47,59.970,1486425603,"274151322000083","219011344069620",0.00,-5.00,0,295.46,300.57,0.0,0.0,0.000,867602.1,867602.1,23992,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486425632,1587869.00
02/06/2017 19:00,2,0.000,ALERT,211.93,298.17,59.959,1486425603,"274151322000076","219011344069620",0.00,-5.50,0,295.16,300.57,0.0,0.0,0.000,924794.0,924794.0,24098,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486425634,1587870.00
02/06/2017 19:00,2,0.000,ALERT,212.61,301.77,59.991,1486425603,"201051344000868","219011344069620",0.00,-5.00,0,298.17,303.58,0.0,0.0,0.000,607271.4,607271.4,24590,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486425636,1587871.00
02/06/2017 19:00,2,0.000,ALERT,211.70,299.67,59.991,1486425603,"274151322000095","219011344069620",0.00,-6.00,0,296.06,300.87,0.0,0.0,0.000,916222.9,916222.9,24176,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486425638,1587872.00
02/06/2017 19:00,2,0.000,ALERT,212.38,299.97,59.986,1486425603,"201051344000988","219011344069620",0.00,-5.00,0,295.16,302.37,0.0,0.0,0.000,568965.3,568965.3,24626,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486425640,1587873.00
02/06/2017 19:00,2,0.000,ALERT,211.25,298.47,59.986,1486425603,"201051344001025","219011344069620",0.00,-6.00,0,294.86,301.47,0.0,0.0,0.000,613414.7,613414.7,24656,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486425642,1587874.00
02/06/2017 19:00,2,0.000,ALERT,212.61,301.17,59.986,1486425603,"201051344000458","219011344069620",0.00,-3.00,0,297.57,303.58,0.0,0.0,0.000,617594.6,617594.6,24290,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486425643,1587875.00
02/06/2017 19:00,2,0.000,ALERT,213.06,300.57,60.018,1486425603,"201051344000853","219011344069620",0.00,-5.50,0,297.57,302.98,0.0,0.0,0.000,617138.3,617138.3,24146,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486425645,1587876.00
02/06/2017 19:00,2,0.000,ALERT,211.93,299.97,59.991,1486425603,"201051344000685","219011344069620",0.00,-5.00,0,295.76,301.17,0.0,0.0,0.000,613481.9,613481.9,24408,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486425647,1587877.00
02/06/2017 19:00,2,0.000,ALERT,211.70,299.37,59.981,1486425603,"201051344000917","219011344069620",0.00,-3.50,0,294.56,300.87,0.0,0.0,0.000,610032.9,610032.9,24432,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486425649,1587878.00
02/06/2017 19:00,2,0.000,ALERT,211.70,299.97,59.981,1486425603,"201051344001145","219011344069620",0.00,-5.50,0,296.06,301.77,0.0,0.0,0.000,617232.7,617232.7,24266,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486425651,1587879.00
02/06/2017 19:00,2,0.000,ALERT,211.70,299.37,59.959,1486425603,"201051344000651","219011344069620",0.00,-6.50,0,295.16,300.57,0.0,0.0,0.000,608113.0,608113.0,24570,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486425652,1587880.00
02/06/2017 19:00,2,0.000,ALERT,210.80,297.57,59.965,1486425603,"274151322000088","219011344069620",0.00,-4.00,0,294.56,299.67,0.0,0.0,0.000,831981.6,831981.6,24156,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486425654,1587881.00
02/06/2017 19:00,2,0.000,ALERT,211.93,297.26,60.007,1486425603,"274151322000068","219011344069620",0.00,-4.00,0,294.26,299.07,0.0,0.0,0.000,722118.9,722118.9,24684,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486425656,1587882.00
02/06/2017 19:00,2,0.000,ALERT,211.25,299.37,59.975,1486425603,"201051344001135","219011344069620",0.00,-5.50,0,295.76,301.47,0.0,0.0,0.000,603614.8,603614.8,24638,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486425658,1587883.00
02/06/2017 19:00,2,0.000,ALERT,212.38,301.17,59.975,1486425603,"201051344000594","219011344069620",0.00,-5.50,0,295.46,303.28,0.0,0.0,0.000,619842.7,619842.7,24497,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486425660,1587884.00
02/06/2017 19:00,2,0.000,ALERT,211.48,299.07,59.970,1486425603,"201051344001203","219011344069620",0.00,-5.50,0,295.46,302.68,0.0,0.0,0.000,612019.6,612019.6,24615,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486425661,1587885.00
02/06/2017 19:00,2,0.000,ALERT,211.03,298.47,59.991,1486425603,"274151322000054","219011344069620",0.00,-4.00,0,295.76,300.27,0.0,0.0,0.000,848531.5,848531.5,24161,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486425663,1587886.00
02/06/2017 19:00,2,0.000,ALERT,212.83,300.27,59.965,1486425603,"201051344000867","219011344069620",0.00,-4.00,0,297.57,302.98,0.0,0.0,0.000,606109.2,606109.2,24646,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486425665,1587887.00
02/06/2017 19:00,2,0.000,ALERT,211.48,299.37,59.970,1486425603,"201051344001093","219011344069620",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,609272.6,609272.6,24499,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486425667,1587888.00
02/06/2017 19:00,2,0.000,ALERT,212.38,300.57,59.965,1486425603,"201051344000900","219011344069620",0.00,-5.50,0,297.87,302.68,0.0,0.0,0.000,625535.9,625535.9,24058,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486425668,1587889.00
02/06/2017 19:00,2,0.000,ALERT,212.83,300.27,59.949,1486425603,"201051344000648","219011344069620",0.00,-6.00,0,297.87,302.68,0.0,0.0,0.000,614990.5,614990.5,24122,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486425670,1587890.00
02/06/2017 19:00,2,0.000,ALERT,212.61,301.17,59.965,1486425603,"201051344000569","219011344069620",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,626904.8,626904.8,24046,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486425672,1587891.00
02/06/2017 19:00,2,0.000,ALERT,212.61,300.87,59.922,1486425603,"201051344000983","219011344069620",0.00,-5.00,0,298.77,303.28,0.0,0.0,0.000,618544.8,618544.8,24225,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486425674,1587892.00
02/06/2017 19:00,2,0.000,ALERT,212.83,300.57,59.965,1486425603,"201051344001158","219011344069620",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,606752.1,606752.1,24540,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486425676,1587893.00
02/06/2017 19:00,2,0.000,ALERT,213.06,301.17,59.970,1486425603,"201051344000576","219011344069620",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,617865.3,617865.3,24114,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486425678,1587894.00
02/06/2017 19:00,2,0.000,ALERT,211.70,297.26,59.970,1486425603,"274151322000087","219011344069620",0.00,-3.50,0,294.86,299.37,0.0,0.0,0.000,820325.0,820325.0,24435,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486425679,1587895.00
02/06/2017 19:15,2,0.000,ALERT,213.06,300.57,59.986,1486426503,"201051344000645","219011344069620",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,616924.2,616924.2,24138,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486426505,1587896.00
02/06/2017 19:15,2,0.000,ALERT,211.48,298.47,59.986,1486426503,"274151322000085","219011344069620",0.00,-4.00,0,295.46,300.57,0.0,0.0,0.000,847118.3,847118.3,24195,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486426507,1587897.00
02/06/2017 19:15,2,0.000,ALERT,213.06,300.57,59.949,1486426503,"201051344000633","219011344069620",0.00,-5.50,0,296.96,302.37,0.0,0.0,0.000,605966.0,605966.0,24617,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486426509,1587898.00
02/06/2017 19:15,2,0.000,ALERT,212.61,300.87,59.991,1486426503,"201051344000469","219011344069620",0.00,-6.00,0,297.87,302.68,0.0,0.0,0.000,608856.4,608856.4,24568,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486426510,1587899.00
02/06/2017 19:15,2,0.000,ALERT,211.93,299.67,59.986,1486426503,"201051344000646","219011344069620",0.00,-6.00,0,297.26,301.17,0.0,0.0,0.000,604740.8,604740.8,24510,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486426512,1587900.00
02/06/2017 19:15,2,0.000,ALERT,211.25,299.37,59.991,1486426503,"274151322000052","219011344069620",0.00,-5.50,0,295.46,300.87,0.0,0.0,0.000,876160.6,876160.6,23951,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486426514,1587901.00
02/06/2017 19:15,2,0.000,ALERT,211.93,299.97,60.007,1486426503,"201051344000585","219011344069620",0.00,-5.00,0,296.96,301.47,0.0,0.0,0.000,615225.5,615225.5,24650,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486426516,1587902.00
02/06/2017 19:15,2,0.000,ALERT,211.93,300.57,60.007,1486426503,"201051344001230","219011344069620",0.00,-5.00,0,298.17,301.77,0.0,0.0,0.000,608624.1,608624.1,24346,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486426518,1587903.00
02/06/2017 19:15,2,0.000,ALERT,212.38,300.87,59.954,1486426503,"201051344000582","219011344069620",0.00,-6.00,0,298.47,302.07,0.0,0.0,0.000,600042.6,600042.6,24545,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486426520,1587904.00
02/06/2017 19:15,2,0.000,ALERT,211.48,299.97,60.007,1486426503,"201051344000955","219011344069620",0.00,-5.50,0,297.57,301.17,0.0,0.0,0.000,615411.6,615411.6,24485,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486426521,1587905.00
02/06/2017 19:15,2,0.000,ALERT,211.25,297.87,59.996,1486426503,"274151322000094","219011344069620",0.00,-6.00,0,295.16,299.67,0.0,0.0,0.000,721308.7,721308.7,24781,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486426523,1587906.00
02/06/2017 19:15,2,0.000,ALERT,212.61,301.17,60.007,1486426503,"201051344000579","219011344069620",0.00,-5.00,0,298.77,303.58,0.0,0.0,0.000,624396.8,624396.8,24458,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486426525,1587907.00
02/06/2017 19:15,2,0.000,ALERT,211.93,300.27,60.002,1486426503,"201051344000890","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,612491.0,612491.0,24531,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486426527,1587908.00
02/06/2017 19:15,2,0.000,ALERT,212.16,299.97,60.028,1486426503,"201051344000438","219011344069620",0.00,-6.00,0,297.57,301.77,0.0,0.0,0.000,613596.3,613596.3,24529,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486426528,1587909.00
02/06/2017 19:15,2,0.000,ALERT,212.38,299.37,59.996,1486426503,"201051344000417","219011344069620",0.00,-5.50,0,296.66,300.87,0.0,0.0,0.000,596630.2,596630.2,24709,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486426530,1587910.00
02/06/2017 19:15,2,0.000,ALERT,211.70,298.77,59.981,1486426503,"274151322000083","219011344069620",0.00,-5.00,0,296.06,300.87,0.0,0.0,0.000,867602.1,867602.1,23994,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486426532,1587911.00
02/06/2017 19:15,2,0.000,ALERT,212.16,299.07,59.981,1486426503,"274151322000076","219011344069620",0.00,-5.00,0,295.76,300.87,0.0,0.0,0.000,924794.0,924794.0,24100,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486426534,1587912.00
02/06/2017 19:15,2,0.000,ALERT,212.61,301.47,60.002,1486426503,"201051344000868","219011344069620",0.00,-5.50,0,299.07,303.58,0.0,0.0,0.000,607271.4,607271.4,24592,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486426536,1587913.00
02/06/2017 19:15,2,0.000,ALERT,211.25,299.37,59.986,1486426503,"274151322000095","219011344069620",0.00,-6.00,0,296.66,301.17,0.0,0.0,0.000,916222.9,916222.9,24178,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486426538,1587914.00
02/06/2017 19:15,2,0.000,ALERT,212.16,300.27,59.996,1486426503,"201051344000988","219011344069620",0.00,-5.00,0,296.06,302.37,0.0,0.0,0.000,568965.3,568965.3,24628,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486426540,1587915.00
02/06/2017 19:15,2,0.000,ALERT,211.93,299.07,59.970,1486426503,"201051344001025","219011344069620",0.00,-6.00,0,297.26,302.07,0.0,0.0,0.000,613414.7,613414.7,24658,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486426541,1587916.00
02/06/2017 19:15,2,0.000,ALERT,212.38,300.57,59.986,1486426503,"201051344000458","219011344069620",0.00,-3.00,0,298.77,303.58,0.0,0.0,0.000,617594.6,617594.6,24292,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486426543,1587917.00
02/06/2017 19:15,2,0.000,ALERT,213.06,300.57,59.991,1486426503,"201051344000853","219011344069620",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,617138.3,617138.3,24148,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486426545,1587918.00
02/06/2017 19:15,2,0.000,ALERT,212.38,299.97,60.023,1486426503,"201051344000685","219011344069620",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,613481.9,613481.9,24410,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486426547,1587919.00
02/06/2017 19:15,2,0.000,ALERT,212.16,299.37,60.023,1486426503,"201051344000917","219011344069620",0.00,-3.50,0,296.36,301.17,0.0,0.0,0.000,610032.9,610032.9,24434,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486426549,1587920.00
02/06/2017 19:15,2,0.000,ALERT,212.38,300.27,59.986,1486426503,"201051344001145","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,617232.7,617232.7,24268,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486426550,1587921.00
02/06/2017 19:15,2,0.000,ALERT,212.16,299.07,59.991,1486426503,"201051344000651","219011344069620",0.00,-6.50,0,297.26,300.87,0.0,0.0,0.000,608113.0,608113.0,24572,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486426552,1587922.00
02/06/2017 19:15,2,0.000,ALERT,210.80,297.57,59.949,1486426503,"274151322000088","219011344069620",0.00,-4.00,0,295.46,299.97,0.0,0.0,0.000,831981.6,831981.6,24158,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486426554,1587923.00
02/06/2017 19:15,2,0.000,ALERT,211.93,297.57,59.970,1486426503,"274151322000068","219011344069620",0.00,-4.00,0,295.16,299.37,0.0,0.0,0.000,722118.9,722118.9,24686,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486426556,1587924.00
02/06/2017 19:15,2,0.000,ALERT,211.70,299.97,59.981,1486426503,"201051344001135","219011344069620",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,603614.8,603614.8,24640,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486426557,1587925.00
02/06/2017 19:15,2,0.000,ALERT,212.16,300.87,59.981,1486426503,"201051344000594","219011344069620",0.00,-5.50,0,298.17,302.98,0.0,0.0,0.000,619842.7,619842.7,24499,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486426559,1587926.00
02/06/2017 19:15,2,0.000,ALERT,212.16,299.67,59.981,1486426503,"201051344001203","219011344069620",0.00,-5.50,0,297.57,302.98,0.0,0.0,0.000,612019.6,612019.6,24617,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486426561,1587927.00
02/06/2017 19:15,2,0.000,ALERT,211.03,298.77,59.970,1486426503,"274151322000054","219011344069620",0.00,-4.00,0,295.76,300.57,0.0,0.0,0.000,848531.5,848531.5,24163,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486426563,1587928.00
02/06/2017 19:15,2,0.000,ALERT,212.61,299.67,59.975,1486426503,"201051344000867","219011344069620",0.00,-4.00,0,297.87,302.98,0.0,0.0,0.000,606109.2,606109.2,24648,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486426565,1587929.00
02/06/2017 19:15,2,0.000,ALERT,211.93,299.37,59.959,1486426503,"201051344001093","219011344069620",0.00,-3.50,0,297.57,301.17,0.0,0.0,0.000,609272.6,609272.6,24501,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486426566,1587930.00
02/06/2017 19:15,2,0.000,ALERT,212.38,300.27,60.018,1486426503,"201051344000900","219011344069620",0.00,-5.50,0,298.17,302.68,0.0,0.0,0.000,625535.9,625535.9,24060,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486426568,1587931.00
02/06/2017 19:15,2,0.000,ALERT,212.38,299.07,59.975,1486426503,"201051344000648","219011344069620",0.00,-6.00,0,297.87,302.68,0.0,0.0,0.000,614990.5,614990.5,24124,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486426570,1587932.00
02/06/2017 19:15,2,0.000,ALERT,212.38,300.27,59.981,1486426503,"201051344000569","219011344069620",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,626904.8,626904.8,24048,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486426572,1587933.00
02/06/2017 19:15,2,0.000,ALERT,212.38,300.27,59.975,1486426503,"201051344000983","219011344069620",0.00,-5.00,0,298.77,303.28,0.0,0.0,0.000,618544.8,618544.8,24227,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486426574,1587934.00
02/06/2017 19:15,2,0.000,ALERT,212.61,299.97,59.986,1486426503,"201051344001158","219011344069620",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,606752.1,606752.1,24542,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486426576,1587935.00
02/06/2017 19:15,2,0.000,ALERT,212.83,300.57,59.981,1486426503,"201051344000576","219011344069620",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,617865.3,617865.3,24116,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486426577,1587936.00
02/06/2017 19:15,2,0.000,ALERT,211.03,296.66,59.970,1486426503,"274151322000087","219011344069620",0.00,-3.50,0,294.56,299.37,0.0,0.0,0.000,820325.0,820325.0,24437,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486426579,1587937.00
02/06/2017 19:30,2,0.000,ALERT,213.06,300.57,59.954,1486427403,"201051344000645","219011344069620",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,616924.2,616924.2,24140,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486427405,1587938.00
02/06/2017 19:30,2,0.000,ALERT,211.25,297.57,59.954,1486427403,"274151322000085","219011344069620",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,847118.3,847118.3,24197,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486427407,1587939.00
02/06/2017 19:30,2,0.000,ALERT,213.06,300.27,59.938,1486427403,"201051344000633","219011344069620",0.00,-5.50,0,296.96,302.07,0.0,0.0,0.000,605966.0,605966.0,24619,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486427409,1587940.00
02/06/2017 19:30,2,0.000,ALERT,212.38,300.57,59.949,1486427403,"201051344000469","219011344069620",0.00,-6.00,0,297.57,302.37,0.0,0.0,0.000,608856.4,608856.4,24570,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486427411,1587941.00
02/06/2017 19:30,2,0.000,ALERT,211.48,299.97,59.954,1486427403,"201051344000646","219011344069620",0.00,-6.00,0,296.96,301.17,0.0,0.0,0.000,604740.8,604740.8,24512,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486427412,1587942.00
02/06/2017 19:30,2,0.000,ALERT,210.80,298.77,59.938,1486427403,"274151322000052","219011344069620",0.00,-5.00,0,295.76,300.57,0.0,0.0,0.000,876160.6,876160.6,23953,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486427414,1587943.00
02/06/2017 19:30,2,0.000,ALERT,211.93,300.27,59.954,1486427403,"201051344000585","219011344069620",0.00,-5.00,0,296.96,301.77,0.0,0.0,0.000,615225.5,615225.5,24652,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486427416,1587944.00
02/06/2017 19:30,2,0.000,ALERT,211.70,300.27,59.959,1486427403,"201051344001230","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,608624.1,608624.1,24348,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486427418,1587945.00
02/06/2017 19:30,2,0.000,ALERT,212.16,300.57,59.959,1486427403,"201051344000582","219011344069620",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,600042.6,600042.6,24547,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486427420,1587946.00
02/06/2017 19:30,2,0.000,ALERT,211.48,299.97,59.949,1486427403,"201051344000955","219011344069620",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,615411.6,615411.6,24487,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486427421,1587947.00
02/06/2017 19:30,2,0.000,ALERT,211.25,297.87,59.965,1486427403,"274151322000094","219011344069620",0.00,-6.00,0,295.76,299.37,0.0,0.0,0.000,721308.7,721308.7,24783,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486427423,1587948.00
02/06/2017 19:30,2,0.000,ALERT,212.61,301.47,59.959,1486427403,"201051344000579","219011344069620",0.00,-5.00,0,299.07,302.98,0.0,0.0,0.000,624396.8,624396.8,24460,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486427425,1587949.00
02/06/2017 19:30,2,0.000,ALERT,211.48,300.27,59.922,1486427403,"201051344000890","219011344069620",0.00,-5.00,0,298.17,302.68,0.0,0.0,0.000,612491.0,612491.0,24533,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486427427,1587950.00
02/06/2017 19:30,2,0.000,ALERT,211.93,299.97,59.965,1486427403,"201051344000438","219011344069620",0.00,-6.00,0,297.57,302.07,0.0,0.0,0.000,613596.3,613596.3,24531,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486427429,1587951.00
02/06/2017 19:30,2,0.000,ALERT,211.93,299.37,59.970,1486427403,"201051344000417","219011344069620",0.00,-5.50,0,296.96,301.17,0.0,0.0,0.000,596630.2,596630.2,24711,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486427430,1587952.00
02/06/2017 19:30,2,0.000,ALERT,211.48,298.77,59.975,1486427403,"274151322000083","219011344069620",0.00,-5.00,0,296.36,300.57,0.0,0.0,0.000,867602.1,867602.1,23996,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486427432,1587953.00
02/06/2017 19:30,2,0.000,ALERT,212.16,299.37,59.975,1486427403,"274151322000076","219011344069620",0.00,-5.50,0,296.06,300.87,0.0,0.0,0.000,924794.0,924794.0,24102,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486427434,1587954.00
02/06/2017 19:30,2,0.000,ALERT,212.61,301.47,59.991,1486427403,"201051344000868","219011344069620",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,607271.4,607271.4,24594,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486427436,1587955.00
02/06/2017 19:30,2,0.000,ALERT,211.25,299.37,59.981,1486427403,"274151322000095","219011344069620",0.00,-6.00,0,297.26,301.17,0.0,0.0,0.000,916222.9,916222.9,24180,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486427438,1587956.00
02/06/2017 19:30,2,0.000,ALERT,212.16,300.57,59.975,1486427403,"201051344000988","219011344069620",0.00,-5.00,0,296.06,302.07,0.0,0.0,0.000,568965.3,568965.3,24630,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486427440,1587957.00
02/06/2017 19:30,2,0.000,ALERT,211.48,299.07,59.991,1486427403,"201051344001025","219011344069620",0.00,-6.00,0,296.96,301.77,0.0,0.0,0.000,613414.7,613414.7,24660,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486427442,1587958.00
02/06/2017 19:30,2,0.000,ALERT,212.38,300.87,59.991,1486427403,"201051344000458","219011344069620",0.00,-3.00,0,298.47,302.98,0.0,0.0,0.000,617594.6,617594.6,24294,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486427443,1587959.00
02/06/2017 19:30,2,0.000,ALERT,213.06,300.87,60.044,1486427403,"201051344000853","219011344069620",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,617138.3,617138.3,24150,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486427445,1587960.00
02/06/2017 19:30,2,0.000,ALERT,211.93,299.67,59.970,1486427403,"201051344000685","219011344069620",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,613481.9,613481.9,24412,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486427447,1587961.00
02/06/2017 19:30,2,0.000,ALERT,211.93,299.37,59.970,1486427403,"201051344000917","219011344069620",0.00,-3.50,0,296.36,300.87,0.0,0.0,0.000,610032.9,610032.9,24436,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486427449,1587962.00
02/06/2017 19:30,2,0.000,ALERT,211.93,300.27,60.028,1486427403,"201051344001145","219011344069620",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,617232.7,617232.7,24270,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486427450,1587963.00
02/06/2017 19:30,2,0.000,ALERT,211.70,299.07,60.007,1486427403,"201051344000651","219011344069620",0.00,-6.50,0,296.96,300.87,0.0,0.0,0.000,608113.0,608113.0,24574,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486427452,1587964.00
02/06/2017 19:30,2,0.000,ALERT,210.80,298.17,59.996,1486427403,"274151322000088","219011344069620",0.00,-4.00,0,295.46,299.97,0.0,0.0,0.000,831981.6,831981.6,24160,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486427454,1587965.00
02/06/2017 19:30,2,0.000,ALERT,211.93,297.26,59.996,1486427403,"274151322000068","219011344069620",0.00,-4.00,0,295.16,299.07,0.0,0.0,0.000,722118.9,722118.9,24688,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486427456,1587966.00
02/06/2017 19:30,2,0.000,ALERT,211.48,299.97,60.012,1486427403,"201051344001135","219011344069620",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,603614.8,603614.8,24642,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486427458,1587967.00
02/06/2017 19:30,2,0.000,ALERT,212.16,301.17,60.002,1486427403,"201051344000594","219011344069620",0.00,-5.50,0,297.87,302.68,0.0,0.0,0.000,619842.7,619842.7,24501,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486427460,1587968.00
02/06/2017 19:30,2,0.000,ALERT,211.93,299.67,60.007,1486427403,"201051344001203","219011344069620",0.00,-5.50,0,297.26,302.98,0.0,0.0,0.000,612019.6,612019.6,24619,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486427461,1587969.00
02/06/2017 19:30,2,0.000,ALERT,211.25,298.17,60.002,1486427403,"274151322000054","219011344069620",0.00,-4.00,0,296.06,300.57,0.0,0.0,0.000,848531.5,848531.5,24165,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486427463,1587970.00
02/06/2017 19:30,2,0.000,ALERT,212.83,300.57,60.023,1486427403,"201051344000867","219011344069620",0.00,-4.00,0,297.57,302.68,0.0,0.0,0.000,606109.2,606109.2,24650,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486427465,1587971.00
02/06/2017 19:30,2,0.000,ALERT,211.48,299.97,59.991,1486427403,"201051344001093","219011344069620",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,609272.6,609272.6,24503,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486427467,1587972.00
02/06/2017 19:30,2,0.000,ALERT,212.16,300.87,59.996,1486427403,"201051344000900","219011344069620",0.00,-5.50,0,297.87,302.37,0.0,0.0,0.000,625535.9,625535.9,24062,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486427469,1587973.00
02/06/2017 19:30,2,0.000,ALERT,212.38,299.67,60.007,1486427403,"201051344000648","219011344069620",0.00,-6.00,0,297.26,302.37,0.0,0.0,0.000,614990.5,614990.5,24126,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486427471,1587974.00
02/06/2017 19:30,2,0.000,ALERT,212.38,301.47,59.996,1486427403,"201051344000569","219011344069620",0.00,-5.00,0,298.77,303.28,0.0,0.0,0.000,626904.8,626904.8,24050,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486427472,1587975.00
02/06/2017 19:30,2,0.000,ALERT,212.38,300.87,59.959,1486427403,"201051344000983","219011344069620",0.00,-5.00,0,298.17,302.68,0.0,0.0,0.000,618544.8,618544.8,24229,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486427474,1587976.00
02/06/2017 19:30,2,0.000,ALERT,212.38,300.57,59.991,1486427403,"201051344001158","219011344069620",0.00,-6.50,0,297.87,302.07,0.0,0.0,0.000,606752.1,606752.1,24544,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486427476,1587977.00
02/06/2017 19:30,2,0.000,ALERT,213.06,301.47,59.981,1486427403,"201051344000576","219011344069620",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,617865.3,617865.3,24118,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486427478,1587978.00
02/06/2017 19:30,2,0.000,ALERT,211.25,296.96,59.949,1486427403,"274151322000087","219011344069620",0.00,-3.50,0,295.16,299.37,0.0,0.0,0.000,820325.0,820325.0,24439,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486427480,1587979.00
