ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/06/2017 19:45,2,0.000,ALERT,213.06,300.57,59.975,1486428303,"201051344000645","219011344069620",0.00,-4.00,0,297.57,302.98,0.0,0.0,0.000,616924.2,616924.2,24142,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486428305,1587980.00
02/06/2017 19:45,2,0.000,ALERT,211.48,298.77,59.954,1486428303,"274151322000085","219011344069620",0.00,-5.00,0,294.86,300.27,0.0,0.0,0.000,847118.3,847118.3,24199,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486428307,1587981.00
02/06/2017 19:45,2,0.000,ALERT,213.29,300.87,59.959,1486428303,"201051344000633","219011344069620",0.00,-5.50,0,296.06,302.68,0.0,0.0,0.000,605966.0,605966.0,24621,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486428309,1587982.00
02/06/2017 19:45,2,0.000,ALERT,212.83,300.87,59.959,1486428303,"201051344000469","219011344069620",0.00,-6.00,0,296.66,302.98,0.0,0.0,0.000,608856.4,608856.4,24572,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486428310,1587983.00
02/06/2017 19:45,2,0.000,ALERT,211.93,300.57,59.965,1486428303,"201051344000646","219011344069620",0.00,-6.00,0,296.96,301.77,0.0,0.0,0.000,604740.8,604740.8,24514,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486428312,1587984.00
02/06/2017 19:45,2,0.000,ALERT,211.03,298.17,59.954,1486428303,"274151322000052","219011344069620",0.00,-5.50,0,294.86,300.87,0.0,0.0,0.000,876160.6,876160.6,23955,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486428314,1587985.00
02/06/2017 19:45,2,0.000,ALERT,211.93,300.57,59.959,1486428303,"201051344000585","219011344069620",0.00,-5.00,0,296.96,302.07,0.0,0.0,0.000,615225.5,615225.5,24654,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486428316,1587986.00
02/06/2017 19:45,2,0.000,ALERT,212.16,300.57,59.959,1486428303,"201051344001230","219011344069620",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,608624.1,608624.1,24350,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486428318,1587987.00
02/06/2017 19:45,2,0.000,ALERT,212.38,300.87,59.965,1486428303,"201051344000582","219011344069620",0.00,-6.00,0,298.17,302.68,0.0,0.0,0.000,600042.6,600042.6,24549,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486428320,1587988.00
02/06/2017 19:45,2,0.000,ALERT,211.48,299.97,59.959,1486428303,"201051344000955","219011344069620",0.00,-5.50,0,297.26,301.77,0.0,0.0,0.000,615411.6,615411.6,24489,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486428321,1587989.00
02/06/2017 19:45,2,0.000,ALERT,211.48,297.87,59.991,1486428303,"274151322000094","219011344069620",0.00,-6.00,0,294.26,299.67,0.0,0.0,0.000,721308.7,721308.7,24785,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486428323,1587990.00
02/06/2017 19:45,2,0.000,ALERT,212.83,301.17,59.965,1486428303,"201051344000579","219011344069620",0.00,-5.00,0,298.17,303.88,0.0,0.0,0.000,624396.8,624396.8,24462,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486428325,1587991.00
02/06/2017 19:45,2,0.000,ALERT,211.93,300.57,59.965,1486428303,"201051344000890","219011344069620",0.00,-5.00,0,297.57,302.98,0.0,0.0,0.000,612491.0,612491.0,24535,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486428327,1587992.00
02/06/2017 19:45,2,0.000,ALERT,211.93,299.97,59.965,1486428303,"201051344000438","219011344069620",0.00,-6.00,0,297.26,302.07,0.0,0.0,0.000,613596.3,613596.3,24533,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486428329,1587993.00
02/06/2017 19:45,2,0.000,ALERT,212.16,299.37,59.933,1486428303,"201051344000417","219011344069620",0.00,-5.50,0,296.96,301.47,0.0,0.0,0.000,596630.2,596630.2,24713,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486428331,1587994.00
02/06/2017 19:45,2,0.000,ALERT,211.48,299.07,59.959,1486428303,"274151322000083","219011344069620",0.00,-5.00,0,295.46,300.87,0.0,0.0,0.000,867602.1,867602.1,23998,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486428332,1587995.00
02/06/2017 19:45,2,0.000,ALERT,211.93,298.47,59.965,1486428303,"274151322000076","219011344069620",0.00,-5.50,0,294.86,300.87,0.0,0.0,0.000,924794.0,924794.0,24104,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486428334,1587996.00
02/06/2017 19:45,2,0.000,ALERT,212.83,302.07,59.944,1486428303,"201051344000868","219011344069620",0.00,-5.50,0,298.47,303.88,0.0,0.0,0.000,607271.4,607271.4,24596,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486428336,1587997.00
02/06/2017 19:45,2,0.000,ALERT,211.48,299.37,59.970,1486428303,"274151322000095","219011344069620",0.00,-6.00,0,296.06,301.17,0.0,0.0,0.000,916222.9,916222.9,24182,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486428338,1587998.00
02/06/2017 19:45,2,0.000,ALERT,212.61,301.17,59.975,1486428303,"201051344000988","219011344069620",0.00,-5.00,0,294.86,302.98,0.0,0.0,0.000,568965.3,568965.3,24632,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486428340,1587999.00
02/06/2017 19:45,2,0.000,ALERT,211.70,299.67,59.981,1486428303,"201051344001025","219011344069620",0.00,-6.00,0,296.36,302.37,0.0,0.0,0.000,613414.7,613414.7,24662,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486428341,1588000.00
02/06/2017 19:45,2,0.000,ALERT,212.61,301.47,59.981,1486428303,"201051344000458","219011344069620",0.00,-3.00,0,297.87,303.88,0.0,0.0,0.000,617594.6,617594.6,24296,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486428343,1588001.00
02/06/2017 19:45,2,0.000,ALERT,213.29,300.57,59.986,1486428303,"201051344000853","219011344069620",0.00,-5.50,0,297.57,303.28,0.0,0.0,0.000,617138.3,617138.3,24152,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486428345,1588002.00
02/06/2017 19:45,2,0.000,ALERT,212.16,300.27,59.986,1486428303,"201051344000685","219011344069620",0.00,-5.00,0,297.26,301.77,0.0,0.0,0.000,613481.9,613481.9,24414,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486428347,1588003.00
02/06/2017 19:45,2,0.000,ALERT,212.16,299.67,59.975,1486428303,"201051344000917","219011344069620",0.00,-3.50,0,296.06,301.47,0.0,0.0,0.000,610032.9,610032.9,24438,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486428349,1588004.00
02/06/2017 19:45,2,0.000,ALERT,212.16,300.57,59.991,1486428303,"201051344001145","219011344069620",0.00,-5.50,0,297.57,302.37,0.0,0.0,0.000,617232.7,617232.7,24272,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486428350,1588005.00
02/06/2017 19:45,2,0.000,ALERT,211.93,299.97,59.981,1486428303,"201051344000651","219011344069620",0.00,-6.50,0,296.66,301.47,0.0,0.0,0.000,608113.0,608113.0,24576,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486428352,1588006.00
02/06/2017 19:45,2,0.000,ALERT,210.80,298.17,59.986,1486428303,"274151322000088","219011344069620",0.00,-4.00,0,294.56,299.97,0.0,0.0,0.000,831981.6,831981.6,24162,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486428354,1588007.00
02/06/2017 19:45,2,0.000,ALERT,212.16,297.57,59.981,1486428303,"274151322000068","219011344069620",0.00,-4.00,0,294.26,299.37,0.0,0.0,0.000,722118.9,722118.9,24690,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486428356,1588008.00
02/06/2017 19:45,2,0.000,ALERT,211.70,300.57,60.018,1486428303,"201051344001135","219011344069620",0.00,-5.50,0,297.26,302.37,0.0,0.0,0.000,603614.8,603614.8,24644,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486428358,1588009.00
02/06/2017 19:45,2,0.000,ALERT,212.61,301.77,59.986,1486428303,"201051344000594","219011344069620",0.00,-5.50,0,297.26,303.58,0.0,0.0,0.000,619842.7,619842.7,24503,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486428359,1588010.00
02/06/2017 19:45,2,0.000,ALERT,211.93,299.97,59.986,1486428303,"201051344001203","219011344069620",0.00,-5.50,0,296.96,303.58,0.0,0.0,0.000,612019.6,612019.6,24621,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486428361,1588011.00
02/06/2017 19:45,2,0.000,ALERT,211.25,298.17,59.991,1486428303,"274151322000054","219011344069620",0.00,-4.00,0,294.86,300.57,0.0,0.0,0.000,848531.5,848531.5,24167,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486428363,1588012.00
02/06/2017 19:45,2,0.000,ALERT,213.29,301.17,59.996,1486428303,"201051344000867","219011344069620",0.00,-4.00,0,296.96,303.28,0.0,0.0,0.000,606109.2,606109.2,24652,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486428365,1588013.00
02/06/2017 19:45,2,0.000,ALERT,211.70,300.57,59.991,1486428303,"201051344001093","219011344069620",0.00,-4.00,0,296.96,301.77,0.0,0.0,0.000,609272.6,609272.6,24505,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486428367,1588014.00
02/06/2017 19:45,2,0.000,ALERT,212.83,301.47,59.996,1486428303,"201051344000900","219011344069620",0.00,-5.50,0,297.26,302.98,0.0,0.0,0.000,625535.9,625535.9,24064,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486428368,1588015.00
02/06/2017 19:45,2,0.000,ALERT,213.06,300.57,59.986,1486428303,"201051344000648","219011344069620",0.00,-6.00,0,296.96,302.98,0.0,0.0,0.000,614990.5,614990.5,24128,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486428370,1588016.00
02/06/2017 19:45,2,0.000,ALERT,212.83,301.77,59.986,1486428303,"201051344000569","219011344069620",0.00,-5.00,0,298.17,304.18,0.0,0.0,0.000,626904.8,626904.8,24052,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486428372,1588017.00
02/06/2017 19:45,2,0.000,ALERT,212.83,301.17,59.986,1486428303,"201051344000983","219011344069620",0.00,-5.00,0,297.87,303.58,0.0,0.0,0.000,618544.8,618544.8,24231,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486428374,1588018.00
02/06/2017 19:45,2,0.000,ALERT,213.06,301.17,59.975,1486428303,"201051344001158","219011344069620",0.00,-6.00,0,296.96,302.98,0.0,0.0,0.000,606752.1,606752.1,24546,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486428376,1588019.00
02/06/2017 19:45,2,0.000,ALERT,213.29,301.47,59.975,1486428303,"201051344000576","219011344069620",0.00,-5.50,0,297.57,303.28,0.0,0.0,0.000,617865.3,617865.3,24120,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486428378,1588020.00
02/06/2017 19:45,2,0.000,ALERT,211.48,297.57,60.012,1486428303,"274151322000087","219011344069620",0.00,-4.00,0,293.66,299.67,0.0,0.0,0.000,820325.0,820325.0,24441,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486428379,1588021.00
02/06/2017 20:00,2,0.000,ALERT,213.51,301.47,59.970,1486429203,"201051344000645","219011344069620",0.00,-4.00,0,298.47,303.58,0.0,0.0,0.000,616924.2,616924.2,24144,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486429205,1588022.00
02/06/2017 20:00,2,0.000,ALERT,211.93,299.07,59.975,1486429203,"274151322000085","219011344069620",0.00,-5.00,0,296.06,300.87,0.0,0.0,0.000,847118.3,847118.3,24201,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486429207,1588023.00
02/06/2017 20:00,2,0.000,ALERT,213.74,301.77,59.981,1486429203,"201051344000633","219011344069620",0.00,-5.50,0,297.57,303.28,0.0,0.0,0.000,605966.0,605966.0,24623,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486429209,1588024.00
02/06/2017 20:00,2,0.000,ALERT,213.06,301.77,59.981,1486429203,"201051344000469","219011344069620",0.00,-6.00,0,298.17,303.28,0.0,0.0,0.000,608856.4,608856.4,24574,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486429211,1588025.00
02/06/2017 20:00,2,0.000,ALERT,211.93,300.57,59.981,1486429203,"201051344000646","219011344069620",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,604740.8,604740.8,24516,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486429212,1588026.00
02/06/2017 20:00,2,0.000,ALERT,211.48,299.37,59.981,1486429203,"274151322000052","219011344069620",0.00,-5.50,0,296.06,301.47,0.0,0.0,0.000,876160.6,876160.6,23957,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486429214,1588027.00
02/06/2017 20:00,2,0.000,ALERT,212.38,301.17,59.991,1486429203,"201051344000585","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,615225.5,615225.5,24656,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486429216,1588028.00
02/06/2017 20:00,2,0.000,ALERT,212.16,301.17,59.975,1486429203,"201051344001230","219011344069620",0.00,-5.50,0,298.77,302.37,0.0,0.0,0.000,608624.1,608624.1,24352,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486429218,1588029.00
02/06/2017 20:00,2,0.000,ALERT,212.38,301.17,59.981,1486429203,"201051344000582","219011344069620",0.00,-6.00,0,299.07,302.98,0.0,0.0,0.000,600042.6,600042.6,24551,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486429220,1588030.00
02/06/2017 20:00,2,0.000,ALERT,211.93,300.87,59.986,1486429203,"201051344000955","219011344069620",0.00,-5.50,0,298.47,302.07,0.0,0.0,0.000,615411.6,615411.6,24491,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486429221,1588031.00
02/06/2017 20:00,2,0.000,ALERT,211.70,298.47,59.986,1486429203,"274151322000094","219011344069620",0.00,-6.00,0,295.46,300.27,0.0,0.0,0.000,721308.7,721308.7,24787,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486429223,1588032.00
02/06/2017 20:00,2,0.000,ALERT,213.06,302.37,59.991,1486429203,"201051344000579","219011344069620",0.00,-5.00,0,298.77,304.48,0.0,0.0,0.000,624396.8,624396.8,24464,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486429225,1588033.00
02/06/2017 20:00,2,0.000,ALERT,211.93,301.17,59.986,1486429203,"201051344000890","219011344069620",0.00,-5.00,0,298.77,303.28,0.0,0.0,0.000,612491.0,612491.0,24537,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486429227,1588034.00
02/06/2017 20:00,2,0.000,ALERT,212.38,300.87,59.986,1486429203,"201051344000438","219011344069620",0.00,-6.00,0,298.17,302.68,0.0,0.0,0.000,613596.3,613596.3,24535,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486429229,1588035.00
02/06/2017 20:00,2,0.000,ALERT,212.16,299.97,59.996,1486429203,"201051344000417","219011344069620",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,596630.2,596630.2,24715,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486429230,1588036.00
02/06/2017 20:00,2,0.000,ALERT,211.70,299.37,59.986,1486429203,"274151322000083","219011344069620",0.00,-5.00,0,296.66,301.47,0.0,0.0,0.000,867602.1,867602.1,24000,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486429232,1588037.00
02/06/2017 20:00,2,0.000,ALERT,212.38,299.07,59.970,1486429203,"274151322000076","219011344069620",0.00,-5.00,0,296.06,301.47,0.0,0.0,0.000,924794.0,924794.0,24106,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486429234,1588038.00
02/06/2017 20:00,2,0.000,ALERT,212.83,302.37,59.975,1486429203,"201051344000868","219011344069620",0.00,-5.50,0,299.97,304.18,0.0,0.0,0.000,607271.4,607271.4,24598,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486429236,1588039.00
02/06/2017 20:00,2,0.000,ALERT,211.70,300.27,59.965,1486429203,"274151322000095","219011344069620",0.00,-6.00,0,297.26,301.77,0.0,0.0,0.000,916222.9,916222.9,24184,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486429238,1588040.00
02/06/2017 20:00,2,0.000,ALERT,212.83,302.37,60.018,1486429203,"201051344000988","219011344069620",0.00,-5.00,0,296.66,303.28,0.0,0.0,0.000,568965.3,568965.3,24634,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486429240,1588041.00
02/06/2017 20:00,2,0.000,ALERT,211.70,299.67,59.959,1486429203,"201051344001025","219011344069620",0.00,-6.00,0,297.57,302.68,0.0,0.0,0.000,613414.7,613414.7,24664,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486429242,1588042.00
02/06/2017 20:00,2,0.000,ALERT,212.83,302.68,59.981,1486429203,"201051344000458","219011344069620",0.00,-3.50,0,298.77,304.48,0.0,0.0,0.000,617594.6,617594.6,24298,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486429243,1588043.00
02/06/2017 20:00,2,0.000,ALERT,213.51,302.37,59.981,1486429203,"201051344000853","219011344069620",0.00,-6.00,0,298.77,303.88,0.0,0.0,0.000,617138.3,617138.3,24154,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486429245,1588044.00
02/06/2017 20:00,2,0.000,ALERT,212.61,300.57,59.975,1486429203,"201051344000685","219011344069620",0.00,-5.50,0,297.87,302.37,0.0,0.0,0.000,613481.9,613481.9,24416,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486429247,1588045.00
02/06/2017 20:00,2,0.000,ALERT,212.38,300.57,59.981,1486429203,"201051344000917","219011344069620",0.00,-3.50,0,296.96,301.77,0.0,0.0,0.000,610032.9,610032.9,24440,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486429249,1588046.00
02/06/2017 20:00,2,0.000,ALERT,212.38,300.87,59.970,1486429203,"201051344001145","219011344069620",0.00,-5.50,0,298.47,302.98,0.0,0.0,0.000,617232.7,617232.7,24274,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486429251,1588047.00
02/06/2017 20:00,2,0.000,ALERT,212.16,299.97,59.970,1486429203,"201051344000651","219011344069620",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,608113.0,608113.0,24578,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486429252,1588048.00
02/06/2017 20:00,2,0.000,ALERT,211.25,298.77,59.975,1486429203,"274151322000088","219011344069620",0.00,-4.00,0,296.06,300.57,0.0,0.0,0.000,831981.6,831981.6,24164,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486429254,1588049.00
02/06/2017 20:00,2,0.000,ALERT,212.38,298.47,59.965,1486429203,"274151322000068","219011344069620",0.00,-4.00,0,295.46,299.97,0.0,0.0,0.000,722118.9,722118.9,24692,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486429256,1588050.00
02/06/2017 20:00,2,0.000,ALERT,211.70,300.57,59.938,1486429203,"201051344001135","219011344069620",0.00,-5.50,0,298.17,302.68,0.0,0.0,0.000,603614.8,603614.8,24646,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486429258,1588051.00
02/06/2017 20:00,2,0.000,ALERT,212.61,302.07,59.981,1486429203,"201051344000594","219011344069620",0.00,-5.50,0,299.07,303.88,0.0,0.0,0.000,619842.7,619842.7,24505,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486429260,1588052.00
02/06/2017 20:00,2,0.000,ALERT,212.16,299.97,59.975,1486429203,"201051344001203","219011344069620",0.00,-5.50,0,297.87,303.88,0.0,0.0,0.000,612019.6,612019.6,24623,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486429261,1588053.00
02/06/2017 20:00,2,0.000,ALERT,211.03,299.07,59.981,1486429203,"274151322000054","219011344069620",0.00,-5.00,0,296.06,301.17,0.0,0.0,0.000,848531.5,848531.5,24169,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486429263,1588054.00
02/06/2017 20:00,2,0.000,ALERT,213.06,301.17,59.970,1486429203,"201051344000867","219011344069620",0.00,-4.00,0,298.77,303.88,0.0,0.0,0.000,606109.2,606109.2,24654,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486429265,1588055.00
02/06/2017 20:00,2,0.000,ALERT,211.93,300.27,59.975,1486429203,"201051344001093","219011344069620",0.00,-3.50,0,298.17,302.07,0.0,0.0,0.000,609272.6,609272.6,24507,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486429267,1588056.00
02/06/2017 20:00,2,0.000,ALERT,212.83,301.77,59.986,1486429203,"201051344000900","219011344069620",0.00,-5.50,0,298.77,303.58,0.0,0.0,0.000,625535.9,625535.9,24066,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486429269,1588057.00
02/06/2017 20:00,2,0.000,ALERT,213.06,300.57,59.959,1486429203,"201051344000648","219011344069620",0.00,-6.00,0,298.17,303.58,0.0,0.0,0.000,614990.5,614990.5,24130,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486429270,1588058.00
02/06/2017 20:00,2,0.000,ALERT,212.83,301.77,59.975,1486429203,"201051344000569","219011344069620",0.00,-5.50,0,299.97,304.48,0.0,0.0,0.000,626904.8,626904.8,24054,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486429272,1588059.00
02/06/2017 20:00,2,0.000,ALERT,212.83,301.47,59.975,1486429203,"201051344000983","219011344069620",0.00,-5.00,0,299.37,304.18,0.0,0.0,0.000,618544.8,618544.8,24233,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486429274,1588060.00
02/06/2017 20:00,2,0.000,ALERT,213.06,301.17,59.975,1486429203,"201051344001158","219011344069620",0.00,-6.50,0,298.47,303.28,0.0,0.0,0.000,606752.1,606752.1,24548,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486429276,1588061.00
02/06/2017 20:00,2,0.000,ALERT,213.51,301.77,59.970,1486429203,"201051344000576","219011344069620",0.00,-5.00,0,299.37,303.88,0.0,0.0,0.000,617865.3,617865.3,24122,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486429277,1588062.00
02/06/2017 20:00,2,0.000,ALERT,211.48,297.87,59.965,1486429203,"274151322000087","219011344069620",0.00,-4.00,0,295.16,300.27,0.0,0.0,0.000,820325.0,820325.0,24443,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486429279,1588063.00
02/06/2017 20:15,2,0.000,ALERT,213.51,301.47,59.959,1486430103,"201051344000645","219011344069620",0.00,-4.00,0,299.67,304.48,0.0,0.0,0.000,616924.2,616924.2,24146,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486430105,1588064.00
02/06/2017 20:15,2,0.000,ALERT,211.70,299.37,59.975,1486430103,"274151322000085","219011344069620",0.00,-5.00,0,296.66,300.87,0.0,0.0,0.000,847118.3,847118.3,24203,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486430107,1588065.00
02/06/2017 20:15,2,0.000,ALERT,213.51,301.17,59.970,1486430103,"201051344000633","219011344069620",0.00,-5.50,0,298.17,304.18,0.0,0.0,0.000,605966.0,605966.0,24625,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486430109,1588066.00
02/06/2017 20:15,2,0.000,ALERT,213.06,301.77,59.965,1486430103,"201051344000469","219011344069620",0.00,-6.00,0,298.77,304.18,0.0,0.0,0.000,608856.4,608856.4,24576,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486430111,1588067.00
02/06/2017 20:15,2,0.000,ALERT,212.16,301.47,59.970,1486430103,"201051344000646","219011344069620",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,604740.8,604740.8,24518,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486430113,1588068.00
02/06/2017 20:15,2,0.000,ALERT,211.48,300.27,59.965,1486430103,"274151322000052","219011344069620",0.00,-5.50,0,296.36,301.47,0.0,0.0,0.000,876160.6,876160.6,23959,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486430114,1588069.00
02/06/2017 20:15,2,0.000,ALERT,212.61,301.47,59.965,1486430103,"201051344000585","219011344069620",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,615225.5,615225.5,24658,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486430116,1588070.00
02/06/2017 20:15,2,0.000,ALERT,212.38,301.77,59.965,1486430103,"201051344001230","219011344069620",0.00,-5.50,0,299.37,302.98,0.0,0.0,0.000,608624.1,608624.1,24354,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486430118,1588071.00
02/06/2017 20:15,2,0.000,ALERT,213.06,302.37,59.959,1486430103,"201051344000582","219011344069620",0.00,-6.00,0,299.37,303.58,0.0,0.0,0.000,600042.6,600042.6,24553,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486430120,1588072.00
02/06/2017 20:15,2,0.000,ALERT,212.16,301.17,59.959,1486430103,"201051344000955","219011344069620",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,615411.6,615411.6,24493,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486430121,1588073.00
02/06/2017 20:15,2,0.000,ALERT,211.48,298.17,59.954,1486430103,"274151322000094","219011344069620",0.00,-6.00,0,296.06,300.27,0.0,0.0,0.000,721308.7,721308.7,24789,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486430123,1588074.00
02/06/2017 20:15,2,0.000,ALERT,212.83,301.77,59.959,1486430103,"201051344000579","219011344069620",0.00,-5.00,0,299.97,305.38,0.0,0.0,0.000,624396.8,624396.8,24466,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486430125,1588075.00
02/06/2017 20:15,2,0.000,ALERT,212.16,301.47,59.981,1486430103,"201051344000890","219011344069620",0.00,-5.00,0,299.37,303.88,0.0,0.0,0.000,612491.0,612491.0,24539,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486430127,1588076.00
02/06/2017 20:15,2,0.000,ALERT,212.38,300.87,59.938,1486430103,"201051344000438","219011344069620",0.00,-6.00,0,299.07,302.98,0.0,0.0,0.000,613596.3,613596.3,24537,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486430129,1588077.00
02/06/2017 20:15,2,0.000,ALERT,212.61,300.87,59.954,1486430103,"201051344000417","219011344069620",0.00,-5.50,0,298.17,302.07,0.0,0.0,0.000,596630.2,596630.2,24717,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486430130,1588078.00
02/06/2017 20:15,2,0.000,ALERT,211.48,299.37,59.949,1486430103,"274151322000083","219011344069620",0.00,-5.00,0,296.96,301.47,0.0,0.0,0.000,867602.1,867602.1,24002,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486430132,1588079.00
02/06/2017 20:15,2,0.000,ALERT,212.16,299.97,59.959,1486430103,"274151322000076","219011344069620",0.00,-5.50,0,296.66,301.47,0.0,0.0,0.000,924794.0,924794.0,24108,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486430134,1588080.00
02/06/2017 20:15,2,0.000,ALERT,212.83,302.07,59.959,1486430103,"201051344000868","219011344069620",0.00,-6.00,0,299.97,305.38,0.0,0.0,0.000,607271.4,607271.4,24600,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486430136,1588081.00
02/06/2017 20:15,2,0.000,ALERT,211.48,300.27,59.954,1486430103,"274151322000095","219011344069620",0.00,-6.00,0,297.57,301.77,0.0,0.0,0.000,916222.9,916222.9,24186,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486430138,1588082.00
02/06/2017 20:15,2,0.000,ALERT,212.61,301.17,59.965,1486430103,"201051344000988","219011344069620",0.00,-5.00,0,296.96,304.18,0.0,0.0,0.000,568965.3,568965.3,24636,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486430140,1588083.00
02/06/2017 20:15,2,0.000,ALERT,212.38,300.57,59.959,1486430103,"201051344001025","219011344069620",0.00,-6.00,0,297.87,303.28,0.0,0.0,0.000,613414.7,613414.7,24666,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486430141,1588084.00
02/06/2017 20:15,2,0.000,ALERT,212.61,300.87,59.933,1486430103,"201051344000458","219011344069620",0.00,-3.00,0,299.37,305.38,0.0,0.0,0.000,617594.6,617594.6,24300,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486430143,1588085.00
02/06/2017 20:15,2,0.000,ALERT,213.29,300.87,59.922,1486430103,"201051344000853","219011344069620",0.00,-5.50,0,299.37,304.78,0.0,0.0,0.000,617138.3,617138.3,24156,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486430145,1588086.00
02/06/2017 20:15,2,0.000,ALERT,212.83,301.47,59.996,1486430103,"201051344000685","219011344069620",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,613481.9,613481.9,24418,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486430147,1588087.00
02/06/2017 20:15,2,0.000,ALERT,212.61,301.17,59.991,1486430103,"201051344000917","219011344069620",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,610032.9,610032.9,24442,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486430148,1588088.00
02/06/2017 20:15,2,0.000,ALERT,212.61,301.47,59.970,1486430103,"201051344001145","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,617232.7,617232.7,24276,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486430150,1588089.00
02/06/2017 20:15,2,0.000,ALERT,212.38,300.57,59.954,1486430103,"201051344000651","219011344069620",0.00,-6.50,0,298.47,302.07,0.0,0.0,0.000,608113.0,608113.0,24580,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486430152,1588090.00
02/06/2017 20:15,2,0.000,ALERT,211.03,298.77,59.954,1486430103,"274151322000088","219011344069620",0.00,-4.00,0,296.06,300.57,0.0,0.0,0.000,831981.6,831981.6,24166,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486430154,1588091.00
02/06/2017 20:15,2,0.000,ALERT,212.16,298.77,59.959,1486430103,"274151322000068","219011344069620",0.00,-4.00,0,295.76,299.97,0.0,0.0,0.000,722118.9,722118.9,24694,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486430156,1588092.00
02/06/2017 20:15,2,0.000,ALERT,211.93,300.87,59.975,1486430103,"201051344001135","219011344069620",0.00,-5.50,0,298.77,303.28,0.0,0.0,0.000,603614.8,603614.8,24648,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486430158,1588093.00
02/06/2017 20:15,2,0.000,ALERT,212.61,301.77,59.970,1486430103,"201051344000594","219011344069620",0.00,-5.50,0,298.47,304.78,0.0,0.0,0.000,619842.7,619842.7,24507,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486430160,1588094.00
02/06/2017 20:15,2,0.000,ALERT,212.38,301.17,59.959,1486430103,"201051344001203","219011344069620",0.00,-6.00,0,298.47,304.18,0.0,0.0,0.000,612019.6,612019.6,24625,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486430161,1588095.00
02/06/2017 20:15,2,0.000,ALERT,211.25,299.07,59.944,1486430103,"274151322000054","219011344069620",0.00,-4.00,0,296.66,301.17,0.0,0.0,0.000,848531.5,848531.5,24171,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486430163,1588096.00
02/06/2017 20:15,2,0.000,ALERT,213.06,301.17,59.954,1486430103,"201051344000867","219011344069620",0.00,-4.00,0,298.47,305.08,0.0,0.0,0.000,606109.2,606109.2,24656,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486430165,1588097.00
02/06/2017 20:15,2,0.000,ALERT,212.38,301.47,59.954,1486430103,"201051344001093","219011344069620",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,609272.6,609272.6,24509,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486430167,1588098.00
02/06/2017 20:15,2,0.000,ALERT,212.83,301.17,59.959,1486430103,"201051344000900","219011344069620",0.00,-5.50,0,299.07,304.18,0.0,0.0,0.000,625535.9,625535.9,24068,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486430169,1588099.00
02/06/2017 20:15,2,0.000,ALERT,213.06,300.57,59.954,1486430103,"201051344000648","219011344069620",0.00,-6.00,0,298.47,304.48,0.0,0.0,0.000,614990.5,614990.5,24132,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486430170,1588100.00
02/06/2017 20:15,2,0.000,ALERT,213.06,302.07,59.959,1486430103,"201051344000569","219011344069620",0.00,-5.50,0,299.97,305.38,0.0,0.0,0.000,626904.8,626904.8,24056,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486430172,1588101.00
02/06/2017 20:15,2,0.000,ALERT,213.06,301.77,59.949,1486430103,"201051344000983","219011344069620",0.00,-5.00,0,299.37,305.08,0.0,0.0,0.000,618544.8,618544.8,24235,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486430174,1588102.00
02/06/2017 20:15,2,0.000,ALERT,213.06,301.47,59.949,1486430103,"201051344001158","219011344069620",0.00,-6.50,0,299.07,304.18,0.0,0.0,0.000,606752.1,606752.1,24550,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486430176,1588103.00
02/06/2017 20:15,2,0.000,ALERT,213.51,302.07,59.944,1486430103,"201051344000576","219011344069620",0.00,-5.50,0,299.67,304.78,0.0,0.0,0.000,617865.3,617865.3,24124,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486430178,1588104.00
02/06/2017 20:15,2,0.000,ALERT,211.93,298.47,59.954,1486430103,"274151322000087","219011344069620",0.00,-4.00,0,295.76,300.27,0.0,0.0,0.000,820325.0,820325.0,24445,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486430179,1588105.00
02/06/2017 20:30,2,0.000,ALERT,213.51,301.77,59.996,1486431003,"201051344000645","219011344069620",0.00,-5.00,0,299.07,304.18,0.0,0.0,0.000,616924.2,616924.2,24148,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486431005,1588106.00
02/06/2017 20:30,2,0.000,ALERT,211.93,299.37,59.981,1486431003,"274151322000085","219011344069620",0.00,-5.00,0,297.26,301.47,0.0,0.0,0.000,847118.3,847118.3,24205,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486431007,1588107.00
02/06/2017 20:30,2,0.000,ALERT,213.74,301.47,59.996,1486431003,"201051344000633","219011344069620",0.00,-5.50,0,297.87,303.88,0.0,0.0,0.000,605966.0,605966.0,24627,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486431009,1588108.00
02/06/2017 20:30,2,0.000,ALERT,213.29,302.07,60.007,1486431003,"201051344000469","219011344069620",0.00,-6.00,0,298.47,303.88,0.0,0.0,0.000,608856.4,608856.4,24578,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486431011,1588109.00
02/06/2017 20:30,2,0.000,ALERT,212.38,301.17,60.007,1486431003,"201051344000646","219011344069620",0.00,-6.00,0,298.77,303.28,0.0,0.0,0.000,604740.8,604740.8,24520,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486431013,1588110.00
02/06/2017 20:30,2,0.000,ALERT,211.48,300.27,59.996,1486431003,"274151322000052","219011344069620",0.00,-5.50,0,296.96,302.07,0.0,0.0,0.000,876160.6,876160.6,23961,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486431014,1588111.00
02/06/2017 20:30,2,0.000,ALERT,212.38,301.47,60.039,1486431003,"201051344000585","219011344069620",0.00,-5.00,0,298.77,303.58,0.0,0.0,0.000,615225.5,615225.5,24660,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486431016,1588112.00
02/06/2017 20:30,2,0.000,ALERT,212.38,301.77,59.996,1486431003,"201051344001230","219011344069620",0.00,-5.50,0,299.67,303.88,0.0,0.0,0.000,608624.1,608624.1,24356,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486431018,1588113.00
02/06/2017 20:30,2,0.000,ALERT,213.06,302.37,60.018,1486431003,"201051344000582","219011344069620",0.00,-6.00,0,299.97,304.18,0.0,0.0,0.000,600042.6,600042.6,24555,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486431020,1588114.00
02/06/2017 20:30,2,0.000,ALERT,211.93,301.47,60.007,1486431003,"201051344000955","219011344069620",0.00,-5.50,0,298.17,303.28,0.0,0.0,0.000,615411.6,615411.6,24495,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486431022,1588115.00
02/06/2017 20:30,2,0.000,ALERT,211.48,298.17,59.970,1486431003,"274151322000094","219011344069620",0.00,-6.50,0,296.66,300.87,0.0,0.0,0.000,721308.7,721308.7,24791,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486431024,1588116.00
02/06/2017 20:30,2,0.000,ALERT,213.29,302.68,60.002,1486431003,"201051344000579","219011344069620",0.00,-5.50,0,299.67,304.78,0.0,0.0,0.000,624396.8,624396.8,24468,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486431025,1588117.00
02/06/2017 20:30,2,0.000,ALERT,212.16,301.47,60.034,1486431003,"201051344000890","219011344069620",0.00,-5.00,0,299.67,304.48,0.0,0.0,0.000,612491.0,612491.0,24541,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486431027,1588118.00
02/06/2017 20:30,2,0.000,ALERT,212.61,301.47,60.007,1486431003,"201051344000438","219011344069620",0.00,-6.00,0,299.37,303.88,0.0,0.0,0.000,613596.3,613596.3,24539,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486431029,1588119.00
02/06/2017 20:30,2,0.000,ALERT,212.83,300.87,60.007,1486431003,"201051344000417","219011344069620",0.00,-5.50,0,298.47,302.98,0.0,0.0,0.000,596630.2,596630.2,24719,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486431031,1588120.00
02/06/2017 20:30,2,0.000,ALERT,211.93,299.97,60.012,1486431003,"274151322000083","219011344069620",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,867602.1,867602.1,24004,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486431033,1588121.00
02/06/2017 20:30,2,0.000,ALERT,212.61,298.77,59.996,1486431003,"274151322000076","219011344069620",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,924794.0,924794.0,24110,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486431034,1588122.00
02/06/2017 20:30,2,0.000,ALERT,213.06,302.37,60.028,1486431003,"201051344000868","219011344069620",0.00,-5.50,0,299.97,304.78,0.0,0.0,0.000,607271.4,607271.4,24602,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486431036,1588123.00
02/06/2017 20:30,2,0.000,ALERT,211.70,299.97,60.002,1486431003,"274151322000095","219011344069620",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,916222.9,916222.9,24188,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486431038,1588124.00
