ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/06/2017 20:30,2,0.000,ALERT,212.83,301.77,60.018,1486431003,"201051344000988","219011344069620",0.00,-5.00,0,296.66,303.88,0.0,0.0,0.000,568965.3,568965.3,24638,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486431040,1588125.00
02/06/2017 20:30,2,0.000,ALERT,212.16,300.57,59.996,1486431003,"201051344001025","219011344069620",0.00,-6.00,0,298.77,303.88,0.0,0.0,0.000,613414.7,613414.7,24668,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486431042,1588126.00
02/06/2017 20:30,2,0.000,ALERT,212.83,301.47,60.034,1486431003,"201051344000458","219011344069620",0.00,-3.50,0,299.07,304.78,0.0,0.0,0.000,617594.6,617594.6,24302,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486431043,1588127.00
02/06/2017 20:30,2,0.000,ALERT,213.51,301.47,59.991,1486431003,"201051344000853","219011344069620",0.00,-5.50,0,298.77,304.18,0.0,0.0,0.000,617138.3,617138.3,24158,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486431045,1588128.00
02/06/2017 20:30,2,0.000,ALERT,212.83,301.17,59.996,1486431003,"201051344000685","219011344069620",0.00,-5.50,0,298.77,303.58,0.0,0.0,0.000,613481.9,613481.9,24420,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486431047,1588129.00
02/06/2017 20:30,2,0.000,ALERT,212.61,300.87,59.996,1486431003,"201051344000917","219011344069620",0.00,-3.50,0,298.17,302.98,0.0,0.0,0.000,610032.9,610032.9,24444,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486431049,1588130.00
02/06/2017 20:30,2,0.000,ALERT,212.83,301.47,60.002,1486431003,"201051344001145","219011344069620",0.00,-5.50,0,299.67,303.88,0.0,0.0,0.000,617232.7,617232.7,24278,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486431051,1588131.00
02/06/2017 20:30,2,0.000,ALERT,212.38,299.97,60.034,1486431003,"201051344000651","219011344069620",0.00,-6.50,0,298.77,302.98,0.0,0.0,0.000,608113.0,608113.0,24582,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486431052,1588132.00
02/06/2017 20:30,2,0.000,ALERT,211.25,298.17,59.975,1486431003,"274151322000088","219011344069620",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,831981.6,831981.6,24168,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486431054,1588133.00
02/06/2017 20:30,2,0.000,ALERT,212.61,298.77,59.996,1486431003,"274151322000068","219011344069620",0.00,-4.00,0,296.96,300.57,0.0,0.0,0.000,722118.9,722118.9,24696,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486431056,1588134.00
02/06/2017 20:30,2,0.000,ALERT,212.16,301.17,59.975,1486431003,"201051344001135","219011344069620",0.00,-5.50,0,299.37,303.88,0.0,0.0,0.000,603614.8,603614.8,24650,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486431058,1588135.00
02/06/2017 20:30,2,0.000,ALERT,212.83,302.37,60.034,1486431003,"201051344000594","219011344069620",0.00,-6.00,0,298.47,304.18,0.0,0.0,0.000,619842.7,619842.7,24509,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486431060,1588136.00
02/06/2017 20:30,2,0.000,ALERT,212.61,300.57,60.028,1486431003,"201051344001203","219011344069620",0.00,-6.00,0,299.37,305.08,0.0,0.0,0.000,612019.6,612019.6,24627,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486431061,1588137.00
02/06/2017 20:30,2,0.000,ALERT,211.70,298.77,59.938,1486431003,"274151322000054","219011344069620",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,848531.5,848531.5,24173,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486431063,1588138.00
02/06/2017 20:30,2,0.000,ALERT,213.51,301.47,59.981,1486431003,"201051344000867","219011344069620",0.00,-5.00,0,298.77,304.18,0.0,0.0,0.000,606109.2,606109.2,24658,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486431065,1588139.00
02/06/2017 20:30,2,0.000,ALERT,212.38,301.47,59.970,1486431003,"201051344001093","219011344069620",0.00,-3.50,0,299.07,303.28,0.0,0.0,0.000,609272.6,609272.6,24511,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486431067,1588140.00
02/06/2017 20:30,2,0.000,ALERT,213.06,301.77,59.975,1486431003,"201051344000900","219011344069620",0.00,-5.50,0,298.77,303.88,0.0,0.0,0.000,625535.9,625535.9,24070,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486431069,1588141.00
02/06/2017 20:30,2,0.000,ALERT,213.29,300.87,59.991,1486431003,"201051344000648","219011344069620",0.00,-6.00,0,298.47,304.18,0.0,0.0,0.000,614990.5,614990.5,24134,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486431071,1588142.00
02/06/2017 20:30,2,0.000,ALERT,213.29,302.07,59.986,1486431003,"201051344000569","219011344069620",0.00,-5.50,0,299.97,305.08,0.0,0.0,0.000,626904.8,626904.8,24058,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486431072,1588143.00
02/06/2017 20:30,2,0.000,ALERT,213.06,301.77,59.996,1486431003,"201051344000983","219011344069620",0.00,-5.00,0,299.67,304.48,0.0,0.0,0.000,618544.8,618544.8,24237,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486431074,1588144.00
02/06/2017 20:30,2,0.000,ALERT,213.51,301.77,59.981,1486431003,"201051344001158","219011344069620",0.00,-6.00,0,299.37,303.88,0.0,0.0,0.000,606752.1,606752.1,24552,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486431076,1588145.00
02/06/2017 20:30,2,0.000,ALERT,213.74,302.37,59.959,1486431003,"201051344000576","219011344069620",0.00,-5.50,0,299.67,304.48,0.0,0.0,0.000,617865.3,617865.3,24126,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486431078,1588146.00
02/06/2017 20:30,2,0.000,ALERT,212.16,298.47,59.970,1486431003,"274151322000087","219011344069620",0.00,-4.00,0,296.36,300.87,0.0,0.0,0.000,820325.0,820325.0,24447,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486431080,1588147.00
02/06/2017 20:45,2,0.000,ALERT,214.19,302.07,59.986,1486431904,"201051344000645","219011344069620",0.00,-4.00,0,299.67,304.78,0.0,0.0,0.000,616924.2,616924.2,24150,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486431906,1588148.00
02/06/2017 20:45,2,0.000,ALERT,212.38,299.97,59.986,1486431904,"274151322000085","219011344069620",0.00,-5.00,0,296.96,302.07,0.0,0.0,0.000,847118.3,847118.3,24207,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486431907,1588149.00
02/06/2017 20:45,2,0.000,ALERT,214.41,302.07,59.981,1486431904,"201051344000633","219011344069620",0.00,-6.00,0,297.87,304.48,0.0,0.0,0.000,605966.0,605966.0,24629,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486431909,1588150.00
02/06/2017 20:45,2,0.000,ALERT,213.96,302.37,59.981,1486431904,"201051344000469","219011344069620",0.00,-6.50,0,298.77,304.48,0.0,0.0,0.000,608856.4,608856.4,24580,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486431911,1588151.00
02/06/2017 20:45,2,0.000,ALERT,213.06,301.47,60.028,1486431904,"201051344000646","219011344069620",0.00,-6.00,0,298.77,303.58,0.0,0.0,0.000,604740.8,604740.8,24522,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486431913,1588152.00
02/06/2017 20:45,2,0.000,ALERT,212.16,300.57,59.991,1486431904,"274151322000052","219011344069620",0.00,-5.50,0,296.96,302.68,0.0,0.0,0.000,876160.6,876160.6,23963,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486431915,1588153.00
02/06/2017 20:45,2,0.000,ALERT,213.29,301.77,59.944,1486431904,"201051344000585","219011344069620",0.00,-5.00,0,298.77,303.58,0.0,0.0,0.000,615225.5,615225.5,24662,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486431917,1588154.00
02/06/2017 20:45,2,0.000,ALERT,213.06,302.07,59.949,1486431904,"201051344001230","219011344069620",0.00,-5.50,0,299.37,303.88,0.0,0.0,0.000,608624.1,608624.1,24358,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486431918,1588155.00
02/06/2017 20:45,2,0.000,ALERT,213.74,302.98,59.975,1486431904,"201051344000582","219011344069620",0.00,-6.00,0,300.27,304.48,0.0,0.0,0.000,600042.6,600042.6,24557,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486431920,1588156.00
02/06/2017 20:45,2,0.000,ALERT,212.83,301.77,59.975,1486431904,"201051344000955","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,615411.6,615411.6,24497,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486431922,1588157.00
02/06/2017 20:45,2,0.000,ALERT,212.38,299.67,59.965,1486431904,"274151322000094","219011344069620",0.00,-6.00,0,296.36,301.47,0.0,0.0,0.000,721308.7,721308.7,24793,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486431924,1588158.00
02/06/2017 20:45,2,0.000,ALERT,213.74,303.28,59.970,1486431904,"201051344000579","219011344069620",0.00,-5.50,0,300.57,305.38,0.0,0.0,0.000,624396.8,624396.8,24470,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486431925,1588159.00
02/06/2017 20:45,2,0.000,ALERT,213.06,302.37,59.981,1486431904,"201051344000890","219011344069620",0.00,-5.00,0,299.67,304.48,0.0,0.0,0.000,612491.0,612491.0,24543,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486431927,1588160.00
02/06/2017 20:45,2,0.000,ALERT,213.29,302.07,59.975,1486431904,"201051344000438","219011344069620",0.00,-6.00,0,299.97,303.88,0.0,0.0,0.000,613596.3,613596.3,24541,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486431929,1588161.00
02/06/2017 20:45,2,0.000,ALERT,213.51,301.47,59.981,1486431904,"201051344000417","219011344069620",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,596630.2,596630.2,24721,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486431931,1588162.00
02/06/2017 20:45,2,0.000,ALERT,212.61,300.57,59.970,1486431904,"274151322000083","219011344069620",0.00,-5.00,0,297.57,302.68,0.0,0.0,0.000,867602.1,867602.1,24006,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486431933,1588163.00
02/06/2017 20:45,2,0.000,ALERT,213.06,300.27,59.975,1486431904,"274151322000076","219011344069620",0.00,-5.50,0,296.96,302.68,0.0,0.0,0.000,924794.0,924794.0,24112,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486431935,1588164.00
02/06/2017 20:45,2,0.000,ALERT,213.96,303.58,59.949,1486431904,"201051344000868","219011344069620",0.00,-5.50,0,299.97,305.68,0.0,0.0,0.000,607271.4,607271.4,24604,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486431937,1588165.00
02/06/2017 20:45,2,0.000,ALERT,212.61,301.77,59.965,1486431904,"274151322000095","219011344069620",0.00,-6.50,0,298.17,302.98,0.0,0.0,0.000,916222.9,916222.9,24190,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486431939,1588166.00
02/06/2017 20:45,2,0.000,ALERT,213.74,302.98,59.959,1486431904,"201051344000988","219011344069620",0.00,-5.50,0,296.66,304.48,0.0,0.0,0.000,568965.3,568965.3,24640,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486431940,1588167.00
02/06/2017 20:45,2,0.000,ALERT,213.06,301.47,59.959,1486431904,"201051344001025","219011344069620",0.00,-6.00,0,298.47,303.88,0.0,0.0,0.000,613414.7,613414.7,24670,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486431942,1588168.00
02/06/2017 20:45,2,0.000,ALERT,213.74,302.98,59.975,1486431904,"201051344000458","219011344069620",0.00,-3.50,0,299.67,305.68,0.0,0.0,0.000,617594.6,617594.6,24304,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486431944,1588169.00
02/06/2017 20:45,2,0.000,ALERT,214.41,302.98,59.975,1486431904,"201051344000853","219011344069620",0.00,-5.50,0,299.37,305.08,0.0,0.0,0.000,617138.3,617138.3,24160,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486431946,1588170.00
02/06/2017 20:45,2,0.000,ALERT,213.29,301.47,59.965,1486431904,"201051344000685","219011344069620",0.00,-5.50,0,298.77,303.58,0.0,0.0,0.000,613481.9,613481.9,24422,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486431948,1588171.00
02/06/2017 20:45,2,0.000,ALERT,213.29,301.47,59.970,1486431904,"201051344000917","219011344069620",0.00,-3.50,0,298.17,302.98,0.0,0.0,0.000,610032.9,610032.9,24446,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486431949,1588172.00
02/06/2017 20:45,2,0.000,ALERT,213.51,301.77,60.012,1486431904,"201051344001145","219011344069620",0.00,-5.50,0,299.67,304.18,0.0,0.0,0.000,617232.7,617232.7,24280,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486431951,1588173.00
02/06/2017 20:45,2,0.000,ALERT,213.06,301.17,59.965,1486431904,"201051344000651","219011344069620",0.00,-6.50,0,298.47,302.98,0.0,0.0,0.000,608113.0,608113.0,24584,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486431953,1588174.00
02/06/2017 20:45,2,0.000,ALERT,211.93,300.57,59.986,1486431904,"274151322000088","219011344069620",0.00,-4.00,0,296.36,301.77,0.0,0.0,0.000,831981.6,831981.6,24170,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486431955,1588175.00
02/06/2017 20:45,2,0.000,ALERT,213.29,299.37,59.959,1486431904,"274151322000068","219011344069620",0.00,-4.00,0,296.36,301.17,0.0,0.0,0.000,722118.9,722118.9,24698,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486431957,1588176.00
02/06/2017 20:45,2,0.000,ALERT,212.83,302.07,59.959,1486431904,"201051344001135","219011344069620",0.00,-5.50,0,299.07,304.18,0.0,0.0,0.000,603614.8,603614.8,24652,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486431959,1588177.00
02/06/2017 20:45,2,0.000,ALERT,213.74,303.28,60.007,1486431904,"201051344000594","219011344069620",0.00,-5.50,0,299.67,305.08,0.0,0.0,0.000,619842.7,619842.7,24511,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486431960,1588178.00
02/06/2017 20:45,2,0.000,ALERT,213.29,301.77,59.970,1486431904,"201051344001203","219011344069620",0.00,-5.50,0,298.77,305.08,0.0,0.0,0.000,612019.6,612019.6,24629,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486431962,1588179.00
02/06/2017 20:45,2,0.000,ALERT,212.16,300.27,59.965,1486431904,"274151322000054","219011344069620",0.00,-4.00,0,297.26,302.37,0.0,0.0,0.000,848531.5,848531.5,24175,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486431964,1588180.00
02/06/2017 20:45,2,0.000,ALERT,214.19,302.68,59.975,1486431904,"201051344000867","219011344069620",0.00,-5.00,0,298.77,305.08,0.0,0.0,0.000,606109.2,606109.2,24660,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486431966,1588181.00
02/06/2017 20:45,2,0.000,ALERT,213.06,301.77,59.986,1486431904,"201051344001093","219011344069620",0.00,-4.00,0,299.67,303.28,0.0,0.0,0.000,609272.6,609272.6,24513,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486431968,1588182.00
02/06/2017 20:45,2,0.000,ALERT,213.96,302.68,59.970,1486431904,"201051344000900","219011344069620",0.00,-5.50,0,299.07,304.48,0.0,0.0,0.000,625535.9,625535.9,24072,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486431969,1588183.00
02/06/2017 20:45,2,0.000,ALERT,214.19,302.37,59.938,1486431904,"201051344000648","219011344069620",0.00,-6.00,0,298.77,304.78,0.0,0.0,0.000,614990.5,614990.5,24136,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486431971,1588184.00
02/06/2017 20:45,2,0.000,ALERT,213.96,303.58,60.012,1486431904,"201051344000569","219011344069620",0.00,-5.50,0,300.57,305.68,0.0,0.0,0.000,626904.8,626904.8,24060,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486431973,1588185.00
02/06/2017 20:45,2,0.000,ALERT,213.96,303.58,59.954,1486431904,"201051344000983","219011344069620",0.00,-5.00,0,299.67,305.38,0.0,0.0,0.000,618544.8,618544.8,24239,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486431975,1588186.00
02/06/2017 20:45,2,0.000,ALERT,214.19,302.98,59.986,1486431904,"201051344001158","219011344069620",0.00,-6.50,0,299.07,304.48,0.0,0.0,0.000,606752.1,606752.1,24554,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486431977,1588187.00
02/06/2017 20:45,2,0.000,ALERT,214.41,303.28,59.986,1486431904,"201051344000576","219011344069620",0.00,-6.00,0,299.97,305.08,0.0,0.0,0.000,617865.3,617865.3,24128,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486431978,1588188.00
02/06/2017 20:45,2,0.000,ALERT,212.83,299.67,59.996,1486431904,"274151322000087","219011344069620",0.00,-4.00,0,296.06,301.47,0.0,0.0,0.000,820325.0,820325.0,24449,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486431980,1588189.00
02/06/2017 21:00,2,0.000,ALERT,214.19,302.98,59.986,1486432804,"201051344000645","219011344069620",0.00,-4.00,0,299.97,305.08,0.0,0.0,0.000,616924.2,616924.2,24152,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486432806,1588190.00
02/06/2017 21:00,2,0.000,ALERT,212.38,299.97,59.981,1486432804,"274151322000085","219011344069620",0.00,-5.00,0,297.87,302.68,0.0,0.0,0.000,847118.3,847118.3,24209,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486432807,1588191.00
02/06/2017 21:00,2,0.000,ALERT,214.41,302.98,59.975,1486432804,"201051344000633","219011344069620",0.00,-6.00,0,298.47,304.78,0.0,0.0,0.000,605966.0,605966.0,24631,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486432809,1588192.00
02/06/2017 21:00,2,0.000,ALERT,213.96,302.98,59.986,1486432804,"201051344000469","219011344069620",0.00,-6.00,0,299.07,304.78,0.0,0.0,0.000,608856.4,608856.4,24582,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486432811,1588193.00
02/06/2017 21:00,2,0.000,ALERT,213.06,302.68,60.012,1486432804,"201051344000646","219011344069620",0.00,-6.00,0,299.37,304.18,0.0,0.0,0.000,604740.8,604740.8,24524,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486432813,1588194.00
02/06/2017 21:00,2,0.000,ALERT,211.93,300.57,59.981,1486432804,"274151322000052","219011344069620",0.00,-5.50,0,297.87,303.28,0.0,0.0,0.000,876160.6,876160.6,23965,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486432815,1588195.00
02/06/2017 21:00,2,0.000,ALERT,213.29,302.98,59.991,1486432804,"201051344000585","219011344069620",0.00,-5.00,0,299.37,304.18,0.0,0.0,0.000,615225.5,615225.5,24664,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486432816,1588196.00
02/06/2017 21:00,2,0.000,ALERT,213.29,303.28,59.986,1486432804,"201051344001230","219011344069620",0.00,-5.50,0,299.97,304.48,0.0,0.0,0.000,608624.1,608624.1,24360,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486432818,1588197.00
02/06/2017 21:00,2,0.000,ALERT,213.74,303.88,59.986,1486432804,"201051344000582","219011344069620",0.00,-6.00,0,300.57,304.78,0.0,0.0,0.000,600042.6,600042.6,24559,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486432820,1588198.00
02/06/2017 21:00,2,0.000,ALERT,212.83,302.68,59.975,1486432804,"201051344000955","219011344069620",0.00,-5.50,0,299.97,304.18,0.0,0.0,0.000,615411.6,615411.6,24499,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486432822,1588199.00
02/06/2017 21:00,2,0.000,ALERT,212.38,298.77,59.975,1486432804,"274151322000094","219011344069620",0.00,-6.00,0,297.57,302.07,0.0,0.0,0.000,721308.7,721308.7,24795,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486432823,1588200.00
02/06/2017 21:00,2,0.000,ALERT,213.74,303.28,59.986,1486432804,"201051344000579","219011344069620",0.00,-5.50,0,301.47,305.98,0.0,0.0,0.000,624396.8,624396.8,24472,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486432825,1588201.00
02/06/2017 21:00,2,0.000,ALERT,213.29,302.98,59.991,1486432804,"201051344000890","219011344069620",0.00,-5.00,0,300.27,305.38,0.0,0.0,0.000,612491.0,612491.0,24545,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486432827,1588202.00
02/06/2017 21:00,2,0.000,ALERT,213.29,302.07,59.986,1486432804,"201051344000438","219011344069620",0.00,-6.00,0,300.27,304.48,0.0,0.0,0.000,613596.3,613596.3,24543,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486432829,1588203.00
02/06/2017 21:00,2,0.000,ALERT,213.51,302.07,59.986,1486432804,"201051344000417","219011344069620",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,596630.2,596630.2,24723,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486432831,1588204.00
02/06/2017 21:00,2,0.000,ALERT,212.61,300.57,59.959,1486432804,"274151322000083","219011344069620",0.00,-5.00,0,298.17,302.98,0.0,0.0,0.000,867602.1,867602.1,24008,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486432832,1588205.00
02/06/2017 21:00,2,0.000,ALERT,213.06,299.37,60.028,1486432804,"274151322000076","219011344069620",0.00,-5.50,0,297.87,303.28,0.0,0.0,0.000,924794.0,924794.0,24114,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486432834,1588206.00
02/06/2017 21:00,2,0.000,ALERT,213.74,303.28,60.034,1486432804,"201051344000868","219011344069620",0.00,-5.50,0,301.47,305.98,0.0,0.0,0.000,607271.4,607271.4,24606,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486432836,1588207.00
02/06/2017 21:00,2,0.000,ALERT,212.38,301.17,59.996,1486432804,"274151322000095","219011344069620",0.00,-6.00,0,299.07,303.28,0.0,0.0,0.000,916222.9,916222.9,24192,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486432838,1588208.00
02/06/2017 21:00,2,0.000,ALERT,213.29,302.07,60.002,1486432804,"201051344000988","219011344069620",0.00,-5.00,0,298.47,304.78,0.0,0.0,0.000,568965.3,568965.3,24642,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486432840,1588209.00
02/06/2017 21:00,2,0.000,ALERT,212.83,301.17,59.996,1486432804,"201051344001025","219011344069620",0.00,-6.00,0,299.37,304.48,0.0,0.0,0.000,613414.7,613414.7,24672,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486432841,1588210.00
02/06/2017 21:00,2,0.000,ALERT,213.51,302.37,60.012,1486432804,"201051344000458","219011344069620",0.00,-3.50,0,301.17,305.98,0.0,0.0,0.000,617594.6,617594.6,24306,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486432843,1588211.00
02/06/2017 21:00,2,0.000,ALERT,213.96,302.07,60.012,1486432804,"201051344000853","219011344069620",0.00,-5.50,0,301.17,305.38,0.0,0.0,0.000,617138.3,617138.3,24162,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486432845,1588212.00
02/06/2017 21:00,2,0.000,ALERT,213.29,302.07,60.007,1486432804,"201051344000685","219011344069620",0.00,-5.50,0,299.67,304.18,0.0,0.0,0.000,613481.9,613481.9,24424,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486432847,1588213.00
02/06/2017 21:00,2,0.000,ALERT,213.29,301.77,60.007,1486432804,"201051344000917","219011344069620",0.00,-3.50,0,298.47,303.58,0.0,0.0,0.000,610032.9,610032.9,24448,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486432849,1588214.00
02/06/2017 21:00,2,0.000,ALERT,213.06,302.37,60.002,1486432804,"201051344001145","219011344069620",0.00,-5.50,0,299.97,304.78,0.0,0.0,0.000,617232.7,617232.7,24282,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486432850,1588215.00
02/06/2017 21:00,2,0.000,ALERT,213.06,301.47,60.007,1486432804,"201051344000651","219011344069620",0.00,-6.50,0,299.37,303.58,0.0,0.0,0.000,608113.0,608113.0,24586,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486432852,1588216.00
02/06/2017 21:00,2,0.000,ALERT,211.70,298.77,59.975,1486432804,"274151322000088","219011344069620",0.00,-4.00,0,297.26,302.37,0.0,0.0,0.000,831981.6,831981.6,24172,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486432854,1588217.00
02/06/2017 21:00,2,0.000,ALERT,212.61,299.07,59.996,1486432804,"274151322000068","219011344069620",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,722118.9,722118.9,24700,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486432856,1588218.00
02/06/2017 21:00,2,0.000,ALERT,212.38,301.47,60.002,1486432804,"201051344001135","219011344069620",0.00,-5.50,0,300.27,304.78,0.0,0.0,0.000,603614.8,603614.8,24654,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486432858,1588219.00
02/06/2017 21:00,2,0.000,ALERT,212.83,302.37,59.991,1486432804,"201051344000594","219011344069620",0.00,-6.00,0,300.27,305.38,0.0,0.0,0.000,619842.7,619842.7,24513,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486432860,1588220.00
02/06/2017 21:00,2,0.000,ALERT,212.83,301.47,59.996,1486432804,"201051344001203","219011344069620",0.00,-6.00,0,299.97,305.68,0.0,0.0,0.000,612019.6,612019.6,24631,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486432861,1588221.00
02/06/2017 21:00,2,0.000,ALERT,211.93,299.67,59.944,1486432804,"274151322000054","219011344069620",0.00,-4.00,0,297.87,302.98,0.0,0.0,0.000,848531.5,848531.5,24177,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486432863,1588222.00
02/06/2017 21:00,2,0.000,ALERT,213.51,301.47,60.012,1486432804,"201051344000867","219011344069620",0.00,-3.50,0,300.27,305.38,0.0,0.0,0.000,606109.2,606109.2,24662,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486432865,1588223.00
02/06/2017 21:00,2,0.000,ALERT,212.83,301.77,59.991,1486432804,"201051344001093","219011344069620",0.00,-3.50,0,299.67,303.88,0.0,0.0,0.000,609272.6,609272.6,24515,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486432867,1588224.00
02/06/2017 21:00,2,0.000,ALERT,213.51,302.68,59.970,1486432804,"201051344000900","219011344069620",0.00,-5.50,0,300.27,304.78,0.0,0.0,0.000,625535.9,625535.9,24074,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486432869,1588225.00
02/06/2017 21:00,2,0.000,ALERT,213.74,301.77,59.975,1486432804,"201051344000648","219011344069620",0.00,-6.00,0,300.27,305.08,0.0,0.0,0.000,614990.5,614990.5,24138,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486432871,1588226.00
02/06/2017 21:00,2,0.000,ALERT,213.51,302.98,60.002,1486432804,"201051344000569","219011344069620",0.00,-5.50,0,301.47,305.98,0.0,0.0,0.000,626904.8,626904.8,24062,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486432872,1588227.00
02/06/2017 21:00,2,0.000,ALERT,213.51,302.37,59.928,1486432804,"201051344000983","219011344069620",0.00,-5.00,0,300.87,305.38,0.0,0.0,0.000,618544.8,618544.8,24241,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486432874,1588228.00
02/06/2017 21:00,2,0.000,ALERT,213.74,302.37,59.965,1486432804,"201051344001158","219011344069620",0.00,-6.50,0,300.27,304.78,0.0,0.0,0.000,606752.1,606752.1,24556,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486432876,1588229.00
02/06/2017 21:00,2,0.000,ALERT,214.19,302.98,59.949,1486432804,"201051344000576","219011344069620",0.00,-5.00,0,301.17,305.68,0.0,0.0,0.000,617865.3,617865.3,24130,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486432878,1588230.00
02/06/2017 21:00,2,0.000,ALERT,212.16,298.47,59.959,1486432804,"274151322000087","219011344069620",0.00,-4.00,0,296.96,301.77,0.0,0.0,0.000,820325.0,820325.0,24451,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486432879,1588231.00
02/06/2017 21:15,2,0.000,ALERT,214.41,302.98,59.975,1486433703,"201051344000645","219011344069620",0.00,-5.00,0,300.87,305.68,0.0,0.0,0.000,616924.2,616924.2,24154,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486433705,1588232.00
02/06/2017 21:15,2,0.000,ALERT,211.93,298.47,59.965,1486433703,"274151322000085","219011344069620",0.00,-5.00,0,296.96,302.37,0.0,0.0,0.000,847118.3,847118.3,24211,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486433707,1588233.00
02/06/2017 21:15,2,0.000,ALERT,214.64,303.28,59.996,1486433703,"201051344000633","219011344069620",0.00,-6.00,0,299.37,305.38,0.0,0.0,0.000,605966.0,605966.0,24633,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486433709,1588234.00
02/06/2017 21:15,2,0.000,ALERT,214.19,302.98,60.018,1486433703,"201051344000469","219011344069620",0.00,-6.00,0,300.27,305.38,0.0,0.0,0.000,608856.4,608856.4,24584,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486433711,1588235.00
02/06/2017 21:15,2,0.000,ALERT,212.16,301.47,60.018,1486433703,"201051344000646","219011344069620",0.00,-6.00,0,299.67,304.18,0.0,0.0,0.000,604740.8,604740.8,24526,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486433712,1588236.00
02/06/2017 21:15,2,0.000,ALERT,211.70,299.37,59.965,1486433703,"274151322000052","219011344069620",0.00,-5.50,0,296.96,302.68,0.0,0.0,0.000,876160.6,876160.6,23967,0,0,0,L,1151911521,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486433714,1588237.00
02/06/2017 21:15,2,0.000,ALERT,212.61,301.77,59.981,1486433703,"201051344000585","219011344069620",0.00,-5.50,0,299.67,304.48,0.0,0.0,0.000,615225.5,615225.5,24666,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486433716,1588238.00
02/06/2017 21:15,2,0.000,ALERT,212.38,301.77,59.975,1486433703,"201051344001230","219011344069620",0.00,-5.50,0,300.27,304.78,0.0,0.0,0.000,608624.1,608624.1,24362,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486433718,1588239.00
02/06/2017 21:15,2,0.000,ALERT,212.83,302.07,59.986,1486433703,"201051344000582","219011344069620",0.00,-6.00,0,300.87,305.08,0.0,0.0,0.000,600042.6,600042.6,24561,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486433720,1588240.00
02/06/2017 21:15,2,0.000,ALERT,212.16,301.77,59.991,1486433703,"201051344000955","219011344069620",0.00,-5.50,0,299.97,304.48,0.0,0.0,0.000,615411.6,615411.6,24501,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486433722,1588241.00
02/06/2017 21:15,2,0.000,ALERT,211.70,298.17,59.981,1486433703,"274151322000094","219011344069620",0.00,-6.00,0,296.36,301.77,0.0,0.0,0.000,721308.7,721308.7,24797,0,0,0,L,1151911521,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486433724,1588242.00
02/06/2017 21:15,2,0.000,ALERT,213.96,303.28,59.981,1486433703,"201051344000579","219011344069620",0.00,-5.00,0,301.47,306.58,0.0,0.0,0.000,624396.8,624396.8,24474,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486433726,1588243.00
02/06/2017 21:15,2,0.000,ALERT,212.16,301.77,59.986,1486433703,"201051344000890","219011344069620",0.00,-5.00,0,300.57,305.38,0.0,0.0,0.000,612491.0,612491.0,24547,0,0,0,L,1122011218,0,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486433727,1588244.00
02/06/2017 21:15,2,0.000,ALERT,212.61,301.47,59.991,1486433703,"201051344000438","219011344069620",0.00,-6.00,0,299.37,304.78,0.0,0.0,0.000,613596.3,613596.3,24545,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486433729,1588245.00
02/06/2017 21:15,2,0.000,ALERT,212.61,300.87,59.986,1486433703,"201051344000417","219011344069620",0.00,-5.50,0,299.37,303.88,0.0,0.0,0.000,596630.2,596630.2,24725,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486433731,1588246.00
02/06/2017 21:15,2,0.000,ALERT,211.93,298.77,59.986,1486433703,"274151322000083","219011344069620",0.00,-5.50,0,297.57,302.98,0.0,0.0,0.000,867602.1,867602.1,24010,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486433733,1588247.00
02/06/2017 21:15,2,0.000,ALERT,212.61,299.37,60.023,1486433703,"274151322000076","219011344069620",0.00,-5.50,0,296.96,302.98,0.0,0.0,0.000,924794.0,924794.0,24116,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486433734,1588248.00
02/06/2017 21:15,2,0.000,ALERT,213.96,303.28,60.018,1486433703,"201051344000868","219011344069620",0.00,-5.00,0,301.17,306.28,0.0,0.0,0.000,607271.4,607271.4,24608,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486433736,1588249.00
02/06/2017 21:15,2,0.000,ALERT,211.93,299.97,59.996,1486433703,"274151322000095","219011344069620",0.00,-6.00,0,298.17,303.28,0.0,0.0,0.000,916222.9,916222.9,24194,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486433738,1588250.00
02/06/2017 21:15,2,0.000,ALERT,213.74,302.68,59.986,1486433703,"201051344000988","219011344069620",0.00,-5.00,0,297.87,305.38,0.0,0.0,0.000,568965.3,568965.3,24644,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486433740,1588251.00
02/06/2017 21:15,2,0.000,ALERT,212.38,300.87,60.023,1486433703,"201051344001025","219011344069620",0.00,-6.00,0,299.37,304.78,0.0,0.0,0.000,613414.7,613414.7,24674,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486433742,1588252.00
02/06/2017 21:15,2,0.000,ALERT,213.96,303.28,60.007,1486433703,"201051344000458","219011344069620",0.00,-3.50,0,300.27,306.58,0.0,0.0,0.000,617594.6,617594.6,24308,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486433744,1588253.00
02/06/2017 21:15,2,0.000,ALERT,214.64,302.98,59.996,1486433703,"201051344000853","219011344069620",0.00,-5.50,0,299.97,305.98,0.0,0.0,0.000,617138.3,617138.3,24164,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486433745,1588254.00
02/06/2017 21:15,2,0.000,ALERT,212.83,301.47,60.002,1486433703,"201051344000685","219011344069620",0.00,-5.50,0,299.97,304.48,0.0,0.0,0.000,613481.9,613481.9,24426,0,0,0,L,1122011218,0,123.14,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486433747,1588255.00
02/06/2017 21:15,2,0.000,ALERT,212.61,301.17,59.996,1486433703,"201051344000917","219011344069620",0.00,-3.50,0,298.47,303.88,0.0,0.0,0.000,610032.9,610032.9,24450,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486433749,1588256.00
02/06/2017 21:15,2,0.000,ALERT,212.61,301.77,59.991,1486433703,"201051344001145","219011344069620",0.00,-5.50,0,300.27,304.78,0.0,0.0,0.000,617232.7,617232.7,24284,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486433751,1588257.00
02/06/2017 21:15,2,0.000,ALERT,212.61,301.17,60.002,1486433703,"201051344000651","219011344069620",0.00,-6.50,0,299.37,303.88,0.0,0.0,0.000,608113.0,608113.0,24588,0,0,0,L,1122011218,0,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486433753,1588258.00
02/06/2017 21:15,2,0.000,ALERT,211.48,298.47,60.002,1486433703,"274151322000088","219011344069620",0.00,-4.00,0,296.66,302.07,0.0,0.0,0.000,831981.6,831981.6,24174,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486433755,1588259.00
02/06/2017 21:15,2,0.000,ALERT,212.38,297.87,60.034,1486433703,"274151322000068","219011344069620",0.00,-4.00,0,296.36,301.47,0.0,0.0,0.000,722118.9,722118.9,24702,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486433756,1588260.00
02/06/2017 21:15,2,0.000,ALERT,212.16,301.77,60.007,1486433703,"201051344001135","219011344069620",0.00,-5.50,0,299.97,304.78,0.0,0.0,0.000,603614.8,603614.8,24656,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486433758,1588261.00
02/06/2017 21:15,2,0.000,ALERT,213.74,303.58,60.002,1486433703,"201051344000594","219011344069620",0.00,-6.00,0,299.97,305.98,0.0,0.0,0.000,619842.7,619842.7,24515,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486433760,1588262.00
02/06/2017 21:15,2,0.000,ALERT,212.61,301.17,60.007,1486433703,"201051344001203","219011344069620",0.00,-6.00,0,299.67,305.98,0.0,0.0,0.000,612019.6,612019.6,24633,0,0,0,L,1122011218,0,122.91,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486433762,1588263.00
02/06/2017 21:15,2,0.000,ALERT,211.70,298.77,60.023,1486433703,"274151322000054","219011344069620",0.00,-5.00,0,296.96,302.68,0.0,0.0,0.000,848531.5,848531.5,24179,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486433764,1588264.00
02/06/2017 21:15,2,0.000,ALERT,214.19,302.37,60.002,1486433703,"201051344000867","219011344069620",0.00,-4.00,0,299.37,305.98,0.0,0.0,0.000,606109.2,606109.2,24664,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486433765,1588265.00
02/06/2017 21:15,2,0.000,ALERT,212.61,301.77,60.007,1486433703,"201051344001093","219011344069620",0.00,-4.00,0,299.67,304.18,0.0,0.0,0.000,609272.6,609272.6,24517,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486433767,1588266.00
02/06/2017 21:15,2,0.000,ALERT,213.96,302.98,60.007,1486433703,"201051344000900","219011344069620",0.00,-5.50,0,299.97,305.38,0.0,0.0,0.000,625535.9,625535.9,24076,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486433769,1588267.00
02/06/2017 21:15,2,0.000,ALERT,214.19,302.07,60.007,1486433703,"201051344000648","219011344069620",0.00,-6.00,0,299.67,305.68,0.0,0.0,0.000,614990.5,614990.5,24140,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486433771,1588268.00
02/06/2017 21:15,2,0.000,ALERT,214.19,303.58,60.012,1486433703,"201051344000569","219011344069620",0.00,-5.50,0,300.57,306.58,0.0,0.0,0.000,626904.8,626904.8,24064,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486433772,1588269.00
