ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/06/2017 21:15,2,0.000,ALERT,213.96,303.28,60.028,1486433703,"201051344000983","219011344069620",0.00,-5.00,0,300.57,305.98,0.0,0.0,0.000,618544.8,618544.8,24243,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486433774,1588270.00
02/06/2017 21:15,2,0.000,ALERT,214.19,303.28,60.034,1486433703,"201051344001158","219011344069620",0.00,-6.50,0,299.97,305.38,0.0,0.0,0.000,606752.1,606752.1,24558,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486433776,1588271.00
02/06/2017 21:15,2,0.000,ALERT,214.64,303.58,59.970,1486433703,"201051344000576","219011344069620",0.00,-5.50,0,300.27,305.98,0.0,0.0,0.000,617865.3,617865.3,24132,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486433778,1588272.00
02/06/2017 21:15,2,0.000,ALERT,211.93,298.47,59.986,1486433703,"274151322000087","219011344069620",0.00,-4.00,0,296.06,301.47,0.0,0.0,0.000,820325.0,820325.0,24453,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486433780,1588273.00
02/06/2017 21:30,2,0.000,ALERT,213.96,301.77,60.002,1486434603,"201051344000645","219011344069620",0.00,-4.00,0,299.97,305.08,0.0,0.0,0.000,616924.2,616924.2,24156,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486434605,1588274.00
02/06/2017 21:30,2,0.000,ALERT,211.93,299.07,59.986,1486434603,"274151322000085","219011344069620",0.00,-5.00,0,296.06,300.57,0.0,0.0,0.000,847118.3,847118.3,24213,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486434607,1588275.00
02/06/2017 21:30,2,0.000,ALERT,213.96,301.47,60.002,1486434603,"201051344000633","219011344069620",0.00,-6.00,0,298.77,304.48,0.0,0.0,0.000,605966.0,605966.0,24635,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486434608,1588276.00
02/06/2017 21:30,2,0.000,ALERT,213.51,302.07,59.996,1486434603,"201051344000469","219011344069620",0.00,-6.00,0,299.37,304.48,0.0,0.0,0.000,608856.4,608856.4,24586,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486434610,1588277.00
02/06/2017 21:30,2,0.000,ALERT,212.61,301.17,59.991,1486434603,"201051344000646","219011344069620",0.00,-6.00,0,298.77,305.38,0.0,0.0,0.000,604740.8,604740.8,24528,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486434612,1588278.00
02/06/2017 21:30,2,0.000,ALERT,211.48,299.07,59.996,1486434603,"274151322000052","219011344069620",0.00,-5.50,0,295.76,301.17,0.0,0.0,0.000,876160.6,876160.6,23969,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486434614,1588279.00
02/06/2017 21:30,2,0.000,ALERT,212.83,301.77,59.996,1486434603,"201051344000585","219011344069620",0.00,-4.00,0,298.77,305.38,0.0,0.0,0.000,615225.5,615225.5,24668,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486434615,1588280.00
02/06/2017 21:30,2,0.000,ALERT,212.61,301.77,59.996,1486434603,"201051344001230","219011344069620",0.00,-5.50,0,299.37,305.68,0.0,0.0,0.000,608624.1,608624.1,24364,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486434617,1588281.00
02/06/2017 21:30,2,0.000,ALERT,213.29,302.37,59.959,1486434603,"201051344000582","219011344069620",0.00,-6.00,0,299.97,306.28,0.0,0.0,0.000,600042.6,600042.6,24563,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486434619,1588282.00
02/06/2017 21:30,2,0.000,ALERT,212.38,301.77,60.018,1486434603,"201051344000955","219011344069620",0.00,-5.50,0,299.07,305.08,0.0,0.0,0.000,615411.6,615411.6,24503,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486434621,1588283.00
02/06/2017 21:30,2,0.000,ALERT,211.93,298.47,60.018,1486434603,"274151322000094","219011344069620",0.00,-6.00,0,295.46,299.67,0.0,0.0,0.000,721308.7,721308.7,24799,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486434623,1588284.00
02/06/2017 21:30,2,0.000,ALERT,213.51,302.98,59.986,1486434603,"201051344000579","219011344069620",0.00,-5.50,0,300.87,305.68,0.0,0.0,0.000,624396.8,624396.8,24476,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486434624,1588285.00
02/06/2017 21:30,2,0.000,ALERT,212.38,301.77,59.986,1486434603,"201051344000890","219011344069620",0.00,-5.00,0,299.97,305.68,0.0,0.0,0.000,612491.0,612491.0,24549,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486434626,1588286.00
02/06/2017 21:30,2,0.000,ALERT,212.61,301.47,59.986,1486434603,"201051344000438","219011344069620",0.00,-6.00,0,299.07,305.08,0.0,0.0,0.000,613596.3,613596.3,24547,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486434628,1588287.00
02/06/2017 21:30,2,0.000,ALERT,212.83,301.17,59.975,1486434603,"201051344000417","219011344069620",0.00,-5.50,0,298.77,304.78,0.0,0.0,0.000,596630.2,596630.2,24727,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486434630,1588288.00
02/06/2017 21:30,2,0.000,ALERT,211.93,298.77,59.975,1486434603,"274151322000083","219011344069620",0.00,-5.00,0,296.36,301.17,0.0,0.0,0.000,867602.1,867602.1,24012,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486434632,1588289.00
02/06/2017 21:30,2,0.000,ALERT,212.38,299.07,59.970,1486434603,"274151322000076","219011344069620",0.00,-5.50,0,296.06,301.17,0.0,0.0,0.000,924794.0,924794.0,24118,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486434633,1588290.00
02/06/2017 21:30,2,0.000,ALERT,213.51,302.37,60.023,1486434603,"201051344000868","219011344069620",0.00,-5.50,0,300.87,305.98,0.0,0.0,0.000,607271.4,607271.4,24610,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486434635,1588291.00
02/06/2017 21:30,2,0.000,ALERT,211.93,299.97,59.965,1486434603,"274151322000095","219011344069620",0.00,-6.00,0,296.96,301.47,0.0,0.0,0.000,916222.9,916222.9,24196,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486434637,1588292.00
02/06/2017 21:30,2,0.000,ALERT,213.29,301.47,59.965,1486434603,"201051344000988","219011344069620",0.00,-5.00,0,297.57,304.18,0.0,0.0,0.000,568965.3,568965.3,24646,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486434639,1588293.00
02/06/2017 21:30,2,0.000,ALERT,211.93,299.67,59.928,1486434603,"201051344001025","219011344069620",0.00,-6.00,0,298.47,305.08,0.0,0.0,0.000,613414.7,613414.7,24676,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486434641,1588294.00
02/06/2017 21:30,2,0.000,ALERT,213.29,301.77,59.975,1486434603,"201051344000458","219011344069620",0.00,-3.50,0,299.97,305.68,0.0,0.0,0.000,617594.6,617594.6,24310,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486434643,1588295.00
02/06/2017 21:30,2,0.000,ALERT,213.96,301.47,59.970,1486434603,"201051344000853","219011344069620",0.00,-5.50,0,300.27,305.38,0.0,0.0,0.000,617138.3,617138.3,24166,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486434645,1588296.00
02/06/2017 21:30,2,0.000,ALERT,213.06,301.17,59.975,1486434603,"201051344000685","219011344069620",0.00,-5.50,0,299.07,305.38,0.0,0.0,0.000,613481.9,613481.9,24428,0,0,0,L,1122011218,0,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486434646,1588297.00
02/06/2017 21:30,2,0.000,ALERT,212.83,300.87,59.965,1486434603,"201051344000917","219011344069620",0.00,-3.50,0,297.87,304.78,0.0,0.0,0.000,610032.9,610032.9,24452,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486434648,1588298.00
02/06/2017 21:30,2,0.000,ALERT,212.83,301.47,59.986,1486434603,"201051344001145","219011344069620",0.00,-5.50,0,299.67,305.38,0.0,0.0,0.000,617232.7,617232.7,24286,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486434650,1588299.00
02/06/2017 21:30,2,0.000,ALERT,212.83,300.87,59.970,1486434603,"201051344000651","219011344069620",0.00,-6.50,0,298.77,304.48,0.0,0.0,0.000,608113.0,608113.0,24590,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486434652,1588300.00
02/06/2017 21:30,2,0.000,ALERT,211.48,297.87,59.959,1486434603,"274151322000088","219011344069620",0.00,-4.00,0,295.46,300.27,0.0,0.0,0.000,831981.6,831981.6,24176,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486434654,1588301.00
02/06/2017 21:30,2,0.000,ALERT,212.38,298.17,59.975,1486434603,"274151322000068","219011344069620",0.00,-4.00,0,295.16,299.67,0.0,0.0,0.000,722118.9,722118.9,24704,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486434655,1588302.00
02/06/2017 21:30,2,0.000,ALERT,212.16,301.47,59.975,1486434603,"201051344001135","219011344069620",0.00,-5.50,0,299.37,305.08,0.0,0.0,0.000,603614.8,603614.8,24658,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486434657,1588303.00
02/06/2017 21:30,2,0.000,ALERT,213.29,302.37,59.975,1486434603,"201051344000594","219011344069620",0.00,-6.00,0,299.97,305.08,0.0,0.0,0.000,619842.7,619842.7,24517,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486434659,1588304.00
02/06/2017 21:30,2,0.000,ALERT,212.61,301.17,59.991,1486434603,"201051344001203","219011344069620",0.00,-6.00,0,299.07,306.28,0.0,0.0,0.000,612019.6,612019.6,24635,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486434661,1588305.00
02/06/2017 21:30,2,0.000,ALERT,211.70,299.37,59.981,1486434603,"274151322000054","219011344069620",0.00,-4.00,0,296.06,300.87,0.0,0.0,0.000,848531.5,848531.5,24181,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486434662,1588306.00
02/06/2017 21:30,2,0.000,ALERT,213.96,301.47,59.959,1486434603,"201051344000867","219011344069620",0.00,-4.00,0,299.37,305.38,0.0,0.0,0.000,606109.2,606109.2,24666,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486434664,1588307.00
02/06/2017 21:30,2,0.000,ALERT,212.61,301.17,59.981,1486434603,"201051344001093","219011344069620",0.00,-4.00,0,298.77,305.08,0.0,0.0,0.000,609272.6,609272.6,24519,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486434666,1588308.00
02/06/2017 21:30,2,0.000,ALERT,213.51,302.07,60.028,1486434603,"201051344000900","219011344069620",0.00,-5.50,0,299.67,304.48,0.0,0.0,0.000,625535.9,625535.9,24078,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486434668,1588309.00
02/06/2017 21:30,2,0.000,ALERT,213.74,301.77,59.991,1486434603,"201051344000648","219011344069620",0.00,-6.00,0,299.37,305.08,0.0,0.0,0.000,614990.5,614990.5,24142,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486434670,1588310.00
02/06/2017 21:30,2,0.000,ALERT,213.74,302.68,59.996,1486434603,"201051344000569","219011344069620",0.00,-5.50,0,300.57,305.98,0.0,0.0,0.000,626904.8,626904.8,24066,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486434671,1588311.00
02/06/2017 21:30,2,0.000,ALERT,213.74,302.68,59.986,1486434603,"201051344000983","219011344069620",0.00,-5.00,0,300.27,305.38,0.0,0.0,0.000,618544.8,618544.8,24245,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486434673,1588312.00
02/06/2017 21:30,2,0.000,ALERT,213.74,302.07,59.986,1486434603,"201051344001158","219011344069620",0.00,-6.50,0,299.67,304.48,0.0,0.0,0.000,606752.1,606752.1,24560,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486434675,1588313.00
02/06/2017 21:30,2,0.000,ALERT,214.19,302.68,59.991,1486434603,"201051344000576","219011344069620",0.00,-5.50,0,300.27,305.08,0.0,0.0,0.000,617865.3,617865.3,24134,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486434677,1588314.00
02/06/2017 21:30,2,0.000,ALERT,212.16,298.77,59.986,1486434603,"274151322000087","219011344069620",0.00,-4.00,0,294.86,299.97,0.0,0.0,0.000,820325.0,820325.0,24455,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486434679,1588315.00
02/06/2017 21:45,2,0.000,ALERT,213.06,300.87,60.002,1486435503,"201051344000645","219011344069620",0.00,-4.00,0,299.37,304.18,0.0,0.0,0.000,616924.2,616924.2,24158,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486435505,1588316.00
02/06/2017 21:45,2,0.000,ALERT,211.25,298.17,59.991,1486435503,"274151322000085","219011344069620",0.00,-5.00,0,296.36,301.17,0.0,0.0,0.000,847118.3,847118.3,24215,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486435507,1588317.00
02/06/2017 21:45,2,0.000,ALERT,213.29,300.57,59.996,1486435503,"201051344000633","219011344069620",0.00,-5.50,0,297.57,303.88,0.0,0.0,0.000,605966.0,605966.0,24637,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486435509,1588318.00
02/06/2017 21:45,2,0.000,ALERT,212.61,300.87,59.965,1486435503,"201051344000469","219011344069620",0.00,-6.00,0,298.47,303.88,0.0,0.0,0.000,608856.4,608856.4,24588,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486435510,1588319.00
02/06/2017 21:45,2,0.000,ALERT,212.16,300.57,59.991,1486435503,"201051344000646","219011344069620",0.00,-6.00,0,298.77,303.28,0.0,0.0,0.000,604740.8,604740.8,24530,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486435512,1588320.00
02/06/2017 21:45,2,0.000,ALERT,211.03,298.77,59.996,1486435503,"274151322000052","219011344069620",0.00,-5.50,0,296.36,301.47,0.0,0.0,0.000,876160.6,876160.6,23971,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486435514,1588321.00
02/06/2017 21:45,2,0.000,ALERT,212.38,300.57,60.002,1486435503,"201051344000585","219011344069620",0.00,-5.00,0,298.77,303.28,0.0,0.0,0.000,615225.5,615225.5,24670,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486435516,1588322.00
02/06/2017 21:45,2,0.000,ALERT,212.38,301.17,59.991,1486435503,"201051344001230","219011344069620",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,608624.1,608624.1,24366,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486435518,1588323.00
02/06/2017 21:45,2,0.000,ALERT,212.83,301.77,59.996,1486435503,"201051344000582","219011344069620",0.00,-6.00,0,299.97,303.88,0.0,0.0,0.000,600042.6,600042.6,24565,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486435520,1588324.00
02/06/2017 21:45,2,0.000,ALERT,211.93,300.57,59.996,1486435503,"201051344000955","219011344069620",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,615411.6,615411.6,24505,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486435521,1588325.00
02/06/2017 21:45,2,0.000,ALERT,211.03,298.17,59.991,1486435503,"274151322000094","219011344069620",0.00,-6.00,0,295.76,300.57,0.0,0.0,0.000,721308.7,721308.7,24801,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486435523,1588326.00
02/06/2017 21:45,2,0.000,ALERT,212.61,301.47,59.996,1486435503,"201051344000579","219011344069620",0.00,-5.50,0,299.67,304.78,0.0,0.0,0.000,624396.8,624396.8,24478,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486435525,1588327.00
02/06/2017 21:45,2,0.000,ALERT,212.16,301.17,60.002,1486435503,"201051344000890","219011344069620",0.00,-5.00,0,299.67,304.48,0.0,0.0,0.000,612491.0,612491.0,24551,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486435527,1588328.00
02/06/2017 21:45,2,0.000,ALERT,212.38,300.57,59.996,1486435503,"201051344000438","219011344069620",0.00,-6.00,0,299.07,303.58,0.0,0.0,0.000,613596.3,613596.3,24549,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486435529,1588329.00
02/06/2017 21:45,2,0.000,ALERT,212.61,300.27,59.965,1486435503,"201051344000417","219011344069620",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,596630.2,596630.2,24729,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486435530,1588330.00
02/06/2017 21:45,2,0.000,ALERT,211.48,298.47,59.949,1486435503,"274151322000083","219011344069620",0.00,-5.50,0,296.96,301.47,0.0,0.0,0.000,867602.1,867602.1,24014,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486435532,1588331.00
02/06/2017 21:45,2,0.000,ALERT,211.93,298.77,59.986,1486435503,"274151322000076","219011344069620",0.00,-5.50,0,296.36,301.77,0.0,0.0,0.000,924794.0,924794.0,24120,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486435534,1588332.00
02/06/2017 21:45,2,0.000,ALERT,212.61,301.47,59.991,1486435503,"201051344000868","219011344069620",0.00,-5.50,0,299.97,304.78,0.0,0.0,0.000,607271.4,607271.4,24612,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486435536,1588333.00
02/06/2017 21:45,2,0.000,ALERT,211.25,299.97,59.996,1486435503,"274151322000095","219011344069620",0.00,-6.00,0,297.57,301.77,0.0,0.0,0.000,916222.9,916222.9,24198,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486435538,1588334.00
02/06/2017 21:45,2,0.000,ALERT,212.38,300.57,59.996,1486435503,"201051344000988","219011344069620",0.00,-5.50,0,296.96,303.58,0.0,0.0,0.000,568965.3,568965.3,24648,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486435539,1588335.00
02/06/2017 21:45,2,0.000,ALERT,212.16,299.97,60.002,1486435503,"201051344001025","219011344069620",0.00,-6.00,0,298.17,303.88,0.0,0.0,0.000,613414.7,613414.7,24678,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486435541,1588336.00
02/06/2017 21:45,2,0.000,ALERT,212.61,301.17,59.975,1486435503,"201051344000458","219011344069620",0.00,-3.50,0,299.37,304.78,0.0,0.0,0.000,617594.6,617594.6,24312,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486435543,1588337.00
02/06/2017 21:45,2,0.000,ALERT,213.06,300.87,60.007,1486435503,"201051344000853","219011344069620",0.00,-5.50,0,299.37,304.18,0.0,0.0,0.000,617138.3,617138.3,24168,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486435545,1588338.00
02/06/2017 21:45,2,0.000,ALERT,212.61,300.87,59.991,1486435503,"201051344000685","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,613481.9,613481.9,24430,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486435547,1588339.00
02/06/2017 21:45,2,0.000,ALERT,212.61,300.57,60.007,1486435503,"201051344000917","219011344069620",0.00,-4.00,0,297.87,302.68,0.0,0.0,0.000,610032.9,610032.9,24454,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486435548,1588340.00
02/06/2017 21:45,2,0.000,ALERT,212.61,300.87,60.002,1486435503,"201051344001145","219011344069620",0.00,-5.50,0,299.37,303.88,0.0,0.0,0.000,617232.7,617232.7,24288,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486435550,1588341.00
02/06/2017 21:45,2,0.000,ALERT,212.38,299.97,60.028,1486435503,"201051344000651","219011344069620",0.00,-6.50,0,298.47,302.98,0.0,0.0,0.000,608113.0,608113.0,24592,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486435552,1588342.00
02/06/2017 21:45,2,0.000,ALERT,210.80,298.47,59.991,1486435503,"274151322000088","219011344069620",0.00,-4.00,0,295.76,300.87,0.0,0.0,0.000,831981.6,831981.6,24178,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486435554,1588343.00
02/06/2017 21:45,2,0.000,ALERT,211.93,298.47,59.996,1486435503,"274151322000068","219011344069620",0.00,-4.00,0,295.76,300.27,0.0,0.0,0.000,722118.9,722118.9,24706,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486435556,1588344.00
02/06/2017 21:45,2,0.000,ALERT,212.16,300.87,60.002,1486435503,"201051344001135","219011344069620",0.00,-5.50,0,299.07,303.88,0.0,0.0,0.000,603614.8,603614.8,24660,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486435558,1588345.00
02/06/2017 21:45,2,0.000,ALERT,212.16,301.17,60.002,1486435503,"201051344000594","219011344069620",0.00,-6.00,0,298.77,304.48,0.0,0.0,0.000,619842.7,619842.7,24519,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486435560,1588346.00
02/06/2017 21:45,2,0.000,ALERT,212.38,300.57,60.002,1486435503,"201051344001203","219011344069620",0.00,-6.00,0,298.77,304.78,0.0,0.0,0.000,612019.6,612019.6,24637,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486435561,1588347.00
02/06/2017 21:45,2,0.000,ALERT,211.03,298.47,59.991,1486435503,"274151322000054","219011344069620",0.00,-4.00,0,296.66,301.47,0.0,0.0,0.000,848531.5,848531.5,24183,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486435563,1588348.00
02/06/2017 21:45,2,0.000,ALERT,212.83,300.27,60.002,1486435503,"201051344000867","219011344069620",0.00,-3.50,0,298.77,304.18,0.0,0.0,0.000,606109.2,606109.2,24668,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486435565,1588349.00
02/06/2017 21:45,2,0.000,ALERT,212.38,300.87,60.002,1486435503,"201051344001093","219011344069620",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,609272.6,609272.6,24521,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486435567,1588350.00
02/06/2017 21:45,2,0.000,ALERT,212.61,300.27,59.991,1486435503,"201051344000900","219011344069620",0.00,-5.50,0,298.77,303.88,0.0,0.0,0.000,625535.9,625535.9,24080,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486435568,1588351.00
02/06/2017 21:45,2,0.000,ALERT,212.83,300.27,59.996,1486435503,"201051344000648","219011344069620",0.00,-6.00,0,298.77,304.18,0.0,0.0,0.000,614990.5,614990.5,24144,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486435570,1588352.00
02/06/2017 21:45,2,0.000,ALERT,212.83,301.47,59.991,1486435503,"201051344000569","219011344069620",0.00,-5.50,0,299.97,305.08,0.0,0.0,0.000,626904.8,626904.8,24068,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486435572,1588353.00
02/06/2017 21:45,2,0.000,ALERT,212.61,300.87,59.991,1486435503,"201051344000983","219011344069620",0.00,-5.00,0,299.67,304.48,0.0,0.0,0.000,618544.8,618544.8,24247,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486435574,1588354.00
02/06/2017 21:45,2,0.000,ALERT,212.61,300.57,59.996,1486435503,"201051344001158","219011344069620",0.00,-6.50,0,298.47,303.88,0.0,0.0,0.000,606752.1,606752.1,24562,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486435576,1588355.00
02/06/2017 21:45,2,0.000,ALERT,213.06,301.47,59.991,1486435503,"201051344000576","219011344069620",0.00,-5.00,0,299.37,304.18,0.0,0.0,0.000,617865.3,617865.3,24136,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486435578,1588356.00
02/06/2017 21:45,2,0.000,ALERT,211.25,298.17,59.981,1486435503,"274151322000087","219011344069620",0.00,-4.00,0,295.46,300.27,0.0,0.0,0.000,820325.0,820325.0,24457,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486435579,1588357.00
02/06/2017 22:00,2,0.000,ALERT,213.29,301.17,59.970,1486436404,"201051344000645","219011344069620",0.00,-5.00,0,298.47,304.18,0.0,0.0,0.000,616924.2,616924.2,24160,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486436406,1588358.00
02/06/2017 22:00,2,0.000,ALERT,211.70,299.37,59.975,1486436404,"274151322000085","219011344069620",0.00,-5.00,0,296.96,301.47,0.0,0.0,0.000,847118.3,847118.3,24217,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486436408,1588359.00
02/06/2017 22:00,2,0.000,ALERT,213.51,300.87,59.970,1486436404,"201051344000633","219011344069620",0.00,-5.50,0,297.26,303.88,0.0,0.0,0.000,605966.0,605966.0,24639,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486436409,1588360.00
02/06/2017 22:00,2,0.000,ALERT,212.83,301.17,59.981,1486436404,"201051344000469","219011344069620",0.00,-6.00,0,297.87,303.88,0.0,0.0,0.000,608856.4,608856.4,24590,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486436411,1588361.00
02/06/2017 22:00,2,0.000,ALERT,212.16,301.47,60.002,1486436404,"201051344000646","219011344069620",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,604740.8,604740.8,24532,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486436413,1588362.00
02/06/2017 22:00,2,0.000,ALERT,211.25,300.27,59.949,1486436404,"274151322000052","219011344069620",0.00,-5.50,0,296.96,302.07,0.0,0.0,0.000,876160.6,876160.6,23973,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486436415,1588363.00
02/06/2017 22:00,2,0.000,ALERT,212.38,301.17,59.954,1486436404,"201051344000585","219011344069620",0.00,-5.00,0,298.17,302.68,0.0,0.0,0.000,615225.5,615225.5,24672,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486436417,1588364.00
02/06/2017 22:00,2,0.000,ALERT,212.16,301.47,59.986,1486436404,"201051344001230","219011344069620",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,608624.1,608624.1,24368,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486436419,1588365.00
02/06/2017 22:00,2,0.000,ALERT,212.61,301.77,59.975,1486436404,"201051344000582","219011344069620",0.00,-6.00,0,299.67,303.58,0.0,0.0,0.000,600042.6,600042.6,24567,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486436421,1588366.00
02/06/2017 22:00,2,0.000,ALERT,211.93,301.17,59.975,1486436404,"201051344000955","219011344069620",0.00,-5.50,0,298.47,302.37,0.0,0.0,0.000,615411.6,615411.6,24507,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486436422,1588367.00
02/06/2017 22:00,2,0.000,ALERT,211.25,298.77,59.981,1486436404,"274151322000094","219011344069620",0.00,-6.00,0,296.66,300.87,0.0,0.0,0.000,721308.7,721308.7,24803,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486436424,1588368.00
02/06/2017 22:00,2,0.000,ALERT,212.61,301.47,59.975,1486436404,"201051344000579","219011344069620",0.00,-5.00,0,299.67,304.78,0.0,0.0,0.000,624396.8,624396.8,24480,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486436426,1588369.00
02/06/2017 22:00,2,0.000,ALERT,212.38,301.77,59.986,1486436404,"201051344000890","219011344069620",0.00,-5.00,0,299.37,303.58,0.0,0.0,0.000,612491.0,612491.0,24553,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486436428,1588370.00
02/06/2017 22:00,2,0.000,ALERT,212.38,301.17,59.981,1486436404,"201051344000438","219011344069620",0.00,-6.00,0,298.77,302.98,0.0,0.0,0.000,613596.3,613596.3,24551,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486436430,1588371.00
02/06/2017 22:00,2,0.000,ALERT,212.61,300.57,59.996,1486436404,"201051344000417","219011344069620",0.00,-5.50,0,298.47,302.07,0.0,0.0,0.000,596630.2,596630.2,24731,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486436432,1588372.00
02/06/2017 22:00,2,0.000,ALERT,211.48,299.07,59.954,1486436404,"274151322000083","219011344069620",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,867602.1,867602.1,24016,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486436433,1588373.00
02/06/2017 22:00,2,0.000,ALERT,211.93,299.37,59.975,1486436404,"274151322000076","219011344069620",0.00,-5.50,0,297.26,302.07,0.0,0.0,0.000,924794.0,924794.0,24122,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486436435,1588374.00
02/06/2017 22:00,2,0.000,ALERT,212.61,301.47,59.975,1486436404,"201051344000868","219011344069620",0.00,-5.50,0,299.37,305.08,0.0,0.0,0.000,607271.4,607271.4,24614,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486436437,1588375.00
02/06/2017 22:00,2,0.000,ALERT,211.48,300.27,59.981,1486436404,"274151322000095","219011344069620",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,916222.9,916222.9,24200,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486436439,1588376.00
02/06/2017 22:00,2,0.000,ALERT,212.61,301.17,59.986,1486436404,"201051344000988","219011344069620",0.00,-5.00,0,296.36,303.88,0.0,0.0,0.000,568965.3,568965.3,24650,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486436441,1588377.00
02/06/2017 22:00,2,0.000,ALERT,212.16,299.97,59.986,1486436404,"201051344001025","219011344069620",0.00,-6.00,0,298.17,302.98,0.0,0.0,0.000,613414.7,613414.7,24680,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486436442,1588378.00
02/06/2017 22:00,2,0.000,ALERT,212.61,301.47,59.991,1486436404,"201051344000458","219011344069620",0.00,-3.50,0,299.37,304.78,0.0,0.0,0.000,617594.6,617594.6,24314,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486436444,1588379.00
02/06/2017 22:00,2,0.000,ALERT,213.51,301.47,59.991,1486436404,"201051344000853","219011344069620",0.00,-5.50,0,299.07,304.48,0.0,0.0,0.000,617138.3,617138.3,24170,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486436446,1588380.00
02/06/2017 22:00,2,0.000,ALERT,212.61,301.17,59.996,1486436404,"201051344000685","219011344069620",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,613481.9,613481.9,24432,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486436448,1588381.00
02/06/2017 22:00,2,0.000,ALERT,212.61,300.87,59.996,1486436404,"201051344000917","219011344069620",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,610032.9,610032.9,24456,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486436450,1588382.00
02/06/2017 22:00,2,0.000,ALERT,212.61,301.47,59.965,1486436404,"201051344001145","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,617232.7,617232.7,24290,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486436451,1588383.00
02/06/2017 22:00,2,0.000,ALERT,212.16,300.57,59.991,1486436404,"201051344000651","219011344069620",0.00,-6.50,0,298.17,302.07,0.0,0.0,0.000,608113.0,608113.0,24594,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486436453,1588384.00
02/06/2017 22:00,2,0.000,ALERT,211.03,299.07,59.986,1486436404,"274151322000088","219011344069620",0.00,-5.00,0,296.66,301.17,0.0,0.0,0.000,831981.6,831981.6,24180,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486436455,1588385.00
02/06/2017 22:00,2,0.000,ALERT,212.16,298.47,59.991,1486436404,"274151322000068","219011344069620",0.00,-5.00,0,296.36,300.57,0.0,0.0,0.000,722118.9,722118.9,24708,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486436457,1588386.00
02/06/2017 22:00,2,0.000,ALERT,211.93,301.17,59.986,1486436404,"201051344001135","219011344069620",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,603614.8,603614.8,24662,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486436459,1588387.00
02/06/2017 22:00,2,0.000,ALERT,212.38,302.07,59.986,1486436404,"201051344000594","219011344069620",0.00,-6.00,0,298.17,304.48,0.0,0.0,0.000,619842.7,619842.7,24521,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486436461,1588388.00
02/06/2017 22:00,2,0.000,ALERT,212.61,300.87,59.991,1486436404,"201051344001203","219011344069620",0.00,-6.00,0,298.77,304.18,0.0,0.0,0.000,612019.6,612019.6,24639,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486436462,1588389.00
02/06/2017 22:00,2,0.000,ALERT,211.48,299.67,59.986,1486436404,"274151322000054","219011344069620",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,848531.5,848531.5,24185,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486436464,1588390.00
02/06/2017 22:00,2,0.000,ALERT,213.06,300.87,59.975,1486436404,"201051344000867","219011344069620",0.00,-4.00,0,298.17,304.48,0.0,0.0,0.000,606109.2,606109.2,24670,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486436466,1588391.00
02/06/2017 22:00,2,0.000,ALERT,212.16,301.17,60.023,1486436404,"201051344001093","219011344069620",0.00,-4.00,0,298.77,302.37,0.0,0.0,0.000,609272.6,609272.6,24523,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486436468,1588392.00
02/06/2017 22:00,2,0.000,ALERT,212.83,301.47,59.996,1486436404,"201051344000900","219011344069620",0.00,-5.50,0,298.17,303.88,0.0,0.0,0.000,625535.9,625535.9,24082,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486436470,1588393.00
02/06/2017 22:00,2,0.000,ALERT,212.83,300.57,59.991,1486436404,"201051344000648","219011344069620",0.00,-6.00,0,298.17,304.18,0.0,0.0,0.000,614990.5,614990.5,24146,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486436471,1588394.00
02/06/2017 22:00,2,0.000,ALERT,212.83,302.07,59.996,1486436404,"201051344000569","219011344069620",0.00,-5.50,0,299.97,305.08,0.0,0.0,0.000,626904.8,626904.8,24070,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486436473,1588395.00
02/06/2017 22:00,2,0.000,ALERT,212.61,301.47,60.018,1486436404,"201051344000983","219011344069620",0.00,-5.00,0,299.07,304.48,0.0,0.0,0.000,618544.8,618544.8,24249,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486436475,1588396.00
02/06/2017 22:00,2,0.000,ALERT,212.83,301.17,60.002,1486436404,"201051344001158","219011344069620",0.00,-6.50,0,298.17,303.88,0.0,0.0,0.000,606752.1,606752.1,24564,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486436477,1588397.00
02/06/2017 22:00,2,0.000,ALERT,213.51,301.77,59.996,1486436404,"201051344000576","219011344069620",0.00,-5.50,0,298.47,304.48,0.0,0.0,0.000,617865.3,617865.3,24138,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486436479,1588398.00
02/06/2017 22:00,2,0.000,ALERT,211.70,297.87,60.023,1486436404,"274151322000087","219011344069620",0.00,-4.00,0,296.06,300.57,0.0,0.0,0.000,820325.0,820325.0,24459,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486436481,1588399.00
02/06/2017 22:15,2,0.000,ALERT,213.29,301.77,60.002,1486437303,"201051344000645","219011344069620",0.00,-4.00,0,299.37,303.88,0.0,0.0,0.000,616924.2,616924.2,24162,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486437305,1588400.00
02/06/2017 22:15,2,0.000,ALERT,212.16,300.27,59.965,1486437303,"274151322000085","219011344069620",0.00,-5.00,0,297.87,302.07,0.0,0.0,0.000,847118.3,847118.3,24219,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486437307,1588401.00
02/06/2017 22:15,2,0.000,ALERT,213.74,301.77,59.996,1486437303,"201051344000633","219011344069620",0.00,-5.50,0,297.26,303.28,0.0,0.0,0.000,605966.0,605966.0,24641,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486437309,1588402.00
02/06/2017 22:15,2,0.000,ALERT,213.06,302.07,59.981,1486437303,"201051344000469","219011344069620",0.00,-6.00,0,297.87,303.58,0.0,0.0,0.000,608856.4,608856.4,24592,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486437311,1588403.00
02/06/2017 22:15,2,0.000,ALERT,212.61,301.47,59.996,1486437303,"201051344000646","219011344069620",0.00,-6.00,0,299.07,302.98,0.0,0.0,0.000,604740.8,604740.8,24534,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486437313,1588404.00
02/06/2017 22:15,2,0.000,ALERT,211.93,301.77,59.986,1486437303,"274151322000052","219011344069620",0.00,-5.50,0,297.57,302.37,0.0,0.0,0.000,876160.6,876160.6,23975,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486437314,1588405.00
02/06/2017 22:15,2,0.000,ALERT,212.83,301.47,60.002,1486437303,"201051344000585","219011344069620",0.00,-5.00,0,298.47,302.98,0.0,0.0,0.000,615225.5,615225.5,24674,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486437316,1588406.00
02/06/2017 22:15,2,0.000,ALERT,212.83,301.77,59.991,1486437303,"201051344001230","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,608624.1,608624.1,24370,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486437318,1588407.00
02/06/2017 22:15,2,0.000,ALERT,213.29,302.37,60.002,1486437303,"201051344000582","219011344069620",0.00,-6.00,0,299.37,303.88,0.0,0.0,0.000,600042.6,600042.6,24569,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486437320,1588408.00
02/06/2017 22:15,2,0.000,ALERT,212.16,301.47,60.039,1486437303,"201051344000955","219011344069620",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,615411.6,615411.6,24509,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486437322,1588409.00
02/06/2017 22:15,2,0.000,ALERT,212.16,300.27,59.991,1486437303,"274151322000094","219011344069620",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,721308.7,721308.7,24805,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486437323,1588410.00
02/06/2017 22:15,2,0.000,ALERT,212.83,302.68,59.991,1486437303,"201051344000579","219011344069620",0.00,-5.50,0,299.37,304.48,0.0,0.0,0.000,624396.8,624396.8,24482,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486437325,1588411.00
02/06/2017 22:15,2,0.000,ALERT,212.38,302.07,60.007,1486437303,"201051344000890","219011344069620",0.00,-5.00,0,299.97,304.18,0.0,0.0,0.000,612491.0,612491.0,24555,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486437327,1588412.00
02/06/2017 22:15,2,0.000,ALERT,212.61,301.17,59.996,1486437303,"201051344000438","219011344069620",0.00,-6.00,0,299.37,303.28,0.0,0.0,0.000,613596.3,613596.3,24553,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486437329,1588413.00
02/06/2017 22:15,2,0.000,ALERT,212.83,300.87,60.002,1486437303,"201051344000417","219011344069620",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,596630.2,596630.2,24733,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486437331,1588414.00
