ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/06/2017 22:15,2,0.000,ALERT,212.16,301.77,59.996,1486437303,"274151322000083","219011344069620",0.00,-5.00,0,297.87,302.68,0.0,0.0,0.000,867602.1,867602.1,24018,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486437332,1588415.00
02/06/2017 22:15,2,0.000,ALERT,212.61,300.57,60.018,1486437303,"274151322000076","219011344069620",0.00,-5.00,0,297.87,302.68,0.0,0.0,0.000,924794.0,924794.0,24124,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486437334,1588416.00
02/06/2017 22:15,2,0.000,ALERT,212.83,302.98,60.002,1486437303,"201051344000868","219011344069620",0.00,-5.50,0,299.37,304.48,0.0,0.0,0.000,607271.4,607271.4,24616,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486437336,1588417.00
02/06/2017 22:15,2,0.000,ALERT,212.16,302.07,59.996,1486437303,"274151322000095","219011344069620",0.00,-6.00,0,298.77,302.98,0.0,0.0,0.000,916222.9,916222.9,24202,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486437338,1588418.00
02/06/2017 22:15,2,0.000,ALERT,212.61,301.77,59.996,1486437303,"201051344000988","219011344069620",0.00,-5.00,0,296.66,303.58,0.0,0.0,0.000,568965.3,568965.3,24652,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486437340,1588419.00
02/06/2017 22:15,2,0.000,ALERT,212.38,300.27,59.975,1486437303,"201051344001025","219011344069620",0.00,-6.00,0,298.47,303.58,0.0,0.0,0.000,613414.7,613414.7,24682,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486437342,1588420.00
02/06/2017 22:15,2,0.000,ALERT,212.83,302.07,60.002,1486437303,"201051344000458","219011344069620",0.00,-3.50,0,299.67,304.78,0.0,0.0,0.000,617594.6,617594.6,24316,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486437344,1588421.00
02/06/2017 22:15,2,0.000,ALERT,213.29,301.77,60.039,1486437303,"201051344000853","219011344069620",0.00,-5.50,0,299.37,303.88,0.0,0.0,0.000,617138.3,617138.3,24172,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486437345,1588422.00
02/06/2017 22:15,2,0.000,ALERT,213.06,301.17,59.996,1486437303,"201051344000685","219011344069620",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,613481.9,613481.9,24434,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486437347,1588423.00
02/06/2017 22:15,2,0.000,ALERT,212.83,300.87,59.954,1486437303,"201051344000917","219011344069620",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,610032.9,610032.9,24458,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486437349,1588424.00
02/06/2017 22:15,2,0.000,ALERT,212.83,301.47,59.996,1486437303,"201051344001145","219011344069620",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,617232.7,617232.7,24292,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486437351,1588425.00
02/06/2017 22:15,2,0.000,ALERT,212.83,300.57,59.996,1486437303,"201051344000651","219011344069620",0.00,-6.50,0,298.47,302.37,0.0,0.0,0.000,608113.0,608113.0,24596,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486437353,1588426.00
02/06/2017 22:15,2,0.000,ALERT,211.70,300.27,59.991,1486437303,"274151322000088","219011344069620",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,831981.6,831981.6,24182,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486437354,1588427.00
02/06/2017 22:15,2,0.000,ALERT,212.61,299.67,60.002,1486437303,"274151322000068","219011344069620",0.00,-4.00,0,297.57,301.17,0.0,0.0,0.000,722118.9,722118.9,24710,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486437356,1588428.00
02/06/2017 22:15,2,0.000,ALERT,212.38,301.17,60.002,1486437303,"201051344001135","219011344069620",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,603614.8,603614.8,24664,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486437358,1588429.00
02/06/2017 22:15,2,0.000,ALERT,212.61,302.37,59.996,1486437303,"201051344000594","219011344069620",0.00,-6.00,0,299.07,304.18,0.0,0.0,0.000,619842.7,619842.7,24523,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486437360,1588430.00
02/06/2017 22:15,2,0.000,ALERT,212.61,300.57,60.002,1486437303,"201051344001203","219011344069620",0.00,-6.00,0,299.37,304.48,0.0,0.0,0.000,612019.6,612019.6,24641,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486437361,1588431.00
02/06/2017 22:15,2,0.000,ALERT,211.93,300.27,60.002,1486437303,"274151322000054","219011344069620",0.00,-4.00,0,297.87,302.37,0.0,0.0,0.000,848531.5,848531.5,24187,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486437363,1588432.00
02/06/2017 22:15,2,0.000,ALERT,213.06,301.17,59.996,1486437303,"201051344000867","219011344069620",0.00,-4.00,0,298.47,304.18,0.0,0.0,0.000,606109.2,606109.2,24672,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486437365,1588433.00
02/06/2017 22:15,2,0.000,ALERT,212.61,301.17,59.991,1486437303,"201051344001093","219011344069620",0.00,-4.00,0,299.07,302.68,0.0,0.0,0.000,609272.6,609272.6,24525,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486437367,1588434.00
02/06/2017 22:15,2,0.000,ALERT,212.83,302.07,59.949,1486437303,"201051344000900","219011344069620",0.00,-5.50,0,299.07,303.58,0.0,0.0,0.000,625535.9,625535.9,24084,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486437369,1588435.00
02/06/2017 22:15,2,0.000,ALERT,213.06,301.47,59.986,1486437303,"201051344000648","219011344069620",0.00,-6.00,0,298.47,303.58,0.0,0.0,0.000,614990.5,614990.5,24148,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486437370,1588436.00
02/06/2017 22:15,2,0.000,ALERT,213.06,302.98,59.991,1486437303,"201051344000569","219011344069620",0.00,-5.00,0,299.97,304.78,0.0,0.0,0.000,626904.8,626904.8,24072,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486437372,1588437.00
02/06/2017 22:15,2,0.000,ALERT,213.06,302.07,59.986,1486437303,"201051344000983","219011344069620",0.00,-5.00,0,299.37,304.18,0.0,0.0,0.000,618544.8,618544.8,24251,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486437374,1588438.00
02/06/2017 22:15,2,0.000,ALERT,213.29,302.07,59.991,1486437303,"201051344001158","219011344069620",0.00,-6.00,0,298.77,303.28,0.0,0.0,0.000,606752.1,606752.1,24566,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486437376,1588439.00
02/06/2017 22:15,2,0.000,ALERT,213.51,302.68,59.986,1486437303,"201051344000576","219011344069620",0.00,-5.00,0,299.37,303.88,0.0,0.0,0.000,617865.3,617865.3,24140,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486437378,1588440.00
02/06/2017 22:15,2,0.000,ALERT,212.16,299.37,59.975,1486437303,"274151322000087","219011344069620",0.00,-4.00,0,296.66,301.47,0.0,0.0,0.000,820325.0,820325.0,24461,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486437380,1588441.00
02/06/2017 22:30,2,0.000,ALERT,213.51,302.07,60.007,1486438203,"201051344000645","219011344069620",0.00,-4.00,0,299.67,304.18,0.0,0.0,0.000,616924.2,616924.2,24164,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486438205,1588442.00
02/06/2017 22:30,2,0.000,ALERT,212.38,300.27,59.996,1486438203,"274151322000085","219011344069620",0.00,-5.00,0,297.87,302.07,0.0,0.0,0.000,847118.3,847118.3,24221,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486438207,1588443.00
02/06/2017 22:30,2,0.000,ALERT,213.96,302.07,59.996,1486438203,"201051344000633","219011344069620",0.00,-5.50,0,298.47,303.58,0.0,0.0,0.000,605966.0,605966.0,24643,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486438209,1588444.00
02/06/2017 22:30,2,0.000,ALERT,213.29,302.37,60.018,1486438203,"201051344000469","219011344069620",0.00,-6.00,0,298.77,303.88,0.0,0.0,0.000,608856.4,608856.4,24594,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486438211,1588445.00
02/06/2017 22:30,2,0.000,ALERT,212.16,301.47,60.023,1486438203,"201051344000646","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,604740.8,604740.8,24536,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486438212,1588446.00
02/06/2017 22:30,2,0.000,ALERT,211.93,300.57,59.991,1486438203,"274151322000052","219011344069620",0.00,-5.50,0,297.87,302.98,0.0,0.0,0.000,876160.6,876160.6,23977,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486438214,1588447.00
02/06/2017 22:30,2,0.000,ALERT,212.61,301.77,59.996,1486438203,"201051344000585","219011344069620",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,615225.5,615225.5,24676,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486438216,1588448.00
02/06/2017 22:30,2,0.000,ALERT,212.61,302.07,60.007,1486438203,"201051344001230","219011344069620",0.00,-5.50,0,299.97,303.88,0.0,0.0,0.000,608624.1,608624.1,24372,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486438218,1588449.00
02/06/2017 22:30,2,0.000,ALERT,213.06,302.37,59.996,1486438203,"201051344000582","219011344069620",0.00,-6.00,0,299.97,304.18,0.0,0.0,0.000,600042.6,600042.6,24571,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486438219,1588450.00
02/06/2017 22:30,2,0.000,ALERT,212.16,301.77,59.991,1486438203,"201051344000955","219011344069620",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,615411.6,615411.6,24511,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486438221,1588451.00
02/06/2017 22:30,2,0.000,ALERT,212.16,299.97,59.986,1486438203,"274151322000094","219011344069620",0.00,-6.00,0,297.57,301.47,0.0,0.0,0.000,721308.7,721308.7,24807,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486438223,1588452.00
02/06/2017 22:30,2,0.000,ALERT,213.29,303.28,60.018,1486438203,"201051344000579","219011344069620",0.00,-5.50,0,300.57,304.78,0.0,0.0,0.000,624396.8,624396.8,24484,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486438225,1588453.00
02/06/2017 22:30,2,0.000,ALERT,212.38,302.37,59.996,1486438203,"201051344000890","219011344069620",0.00,-5.00,0,299.97,304.48,0.0,0.0,0.000,612491.0,612491.0,24557,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486438227,1588454.00
02/06/2017 22:30,2,0.000,ALERT,212.83,302.07,59.996,1486438203,"201051344000438","219011344069620",0.00,-6.00,0,299.67,303.88,0.0,0.0,0.000,613596.3,613596.3,24555,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486438228,1588455.00
02/06/2017 22:30,2,0.000,ALERT,212.83,301.17,59.996,1486438203,"201051344000417","219011344069620",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,596630.2,596630.2,24735,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486438230,1588456.00
02/06/2017 22:30,2,0.000,ALERT,212.61,301.17,60.018,1486438203,"274151322000083","219011344069620",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,867602.1,867602.1,24020,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486438232,1588457.00
02/06/2017 22:30,2,0.000,ALERT,213.06,301.17,59.965,1486438203,"274151322000076","219011344069620",0.00,-5.50,0,298.17,302.68,0.0,0.0,0.000,924794.0,924794.0,24126,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486438234,1588458.00
02/06/2017 22:30,2,0.000,ALERT,213.29,303.28,59.965,1486438203,"201051344000868","219011344069620",0.00,-5.50,0,300.57,304.78,0.0,0.0,0.000,607271.4,607271.4,24618,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486438236,1588459.00
02/06/2017 22:30,2,0.000,ALERT,212.38,301.47,59.991,1486438203,"274151322000095","219011344069620",0.00,-6.00,0,299.37,303.28,0.0,0.0,0.000,916222.9,916222.9,24204,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486438238,1588460.00
02/06/2017 22:30,2,0.000,ALERT,213.06,302.37,60.023,1486438203,"201051344000988","219011344069620",0.00,-5.00,0,297.57,303.88,0.0,0.0,0.000,568965.3,568965.3,24654,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486438239,1588461.00
02/06/2017 22:30,2,0.000,ALERT,212.38,301.17,60.002,1486438203,"201051344001025","219011344069620",0.00,-6.00,0,298.77,304.18,0.0,0.0,0.000,613414.7,613414.7,24684,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486438241,1588462.00
02/06/2017 22:30,2,0.000,ALERT,213.06,302.07,59.991,1486438203,"201051344000458","219011344069620",0.00,-3.00,0,299.97,304.78,0.0,0.0,0.000,617594.6,617594.6,24318,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486438243,1588463.00
02/06/2017 22:30,2,0.000,ALERT,213.51,302.07,60.034,1486438203,"201051344000853","219011344069620",0.00,-5.50,0,299.97,304.18,0.0,0.0,0.000,617138.3,617138.3,24174,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486438245,1588464.00
02/06/2017 22:30,2,0.000,ALERT,212.83,301.47,59.959,1486438203,"201051344000685","219011344069620",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,613481.9,613481.9,24436,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486438247,1588465.00
02/06/2017 22:30,2,0.000,ALERT,212.83,301.47,60.002,1486438203,"201051344000917","219011344069620",0.00,-3.50,0,298.17,302.98,0.0,0.0,0.000,610032.9,610032.9,24460,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486438248,1588466.00
02/06/2017 22:30,2,0.000,ALERT,212.83,301.77,59.996,1486438203,"201051344001145","219011344069620",0.00,-5.50,0,299.67,304.18,0.0,0.0,0.000,617232.7,617232.7,24294,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486438250,1588467.00
02/06/2017 22:30,2,0.000,ALERT,212.61,300.57,60.002,1486438203,"201051344000651","219011344069620",0.00,-6.50,0,298.77,303.28,0.0,0.0,0.000,608113.0,608113.0,24598,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486438252,1588468.00
02/06/2017 22:30,2,0.000,ALERT,211.70,299.97,59.996,1486438203,"274151322000088","219011344069620",0.00,-4.00,0,297.57,302.07,0.0,0.0,0.000,831981.6,831981.6,24184,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486438254,1588469.00
02/06/2017 22:30,2,0.000,ALERT,212.83,299.67,59.996,1486438203,"274151322000068","219011344069620",0.00,-4.00,0,297.57,301.47,0.0,0.0,0.000,722118.9,722118.9,24712,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486438255,1588470.00
02/06/2017 22:30,2,0.000,ALERT,212.16,301.77,59.996,1486438203,"201051344001135","219011344069620",0.00,-5.50,0,299.37,304.18,0.0,0.0,0.000,603614.8,603614.8,24666,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486438257,1588471.00
02/06/2017 22:30,2,0.000,ALERT,212.83,302.98,60.002,1486438203,"201051344000594","219011344069620",0.00,-6.00,0,299.67,304.18,0.0,0.0,0.000,619842.7,619842.7,24525,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486438259,1588472.00
02/06/2017 22:30,2,0.000,ALERT,212.61,301.47,60.002,1486438203,"201051344001203","219011344069620",0.00,-6.00,0,299.07,305.08,0.0,0.0,0.000,612019.6,612019.6,24643,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486438261,1588473.00
02/06/2017 22:30,2,0.000,ALERT,212.16,301.17,60.002,1486438203,"274151322000054","219011344069620",0.00,-5.00,0,298.17,302.68,0.0,0.0,0.000,848531.5,848531.5,24189,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486438263,1588474.00
02/06/2017 22:30,2,0.000,ALERT,213.29,301.47,59.986,1486438203,"201051344000867","219011344069620",0.00,-4.00,0,299.07,304.48,0.0,0.0,0.000,606109.2,606109.2,24674,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486438265,1588475.00
02/06/2017 22:30,2,0.000,ALERT,212.38,301.47,59.996,1486438203,"201051344001093","219011344069620",0.00,-3.50,0,299.37,303.28,0.0,0.0,0.000,609272.6,609272.6,24527,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486438266,1588476.00
02/06/2017 22:30,2,0.000,ALERT,212.83,301.77,60.002,1486438203,"201051344000900","219011344069620",0.00,-5.50,0,299.67,303.88,0.0,0.0,0.000,625535.9,625535.9,24086,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486438268,1588477.00
02/06/2017 22:30,2,0.000,ALERT,213.29,301.47,60.002,1486438203,"201051344000648","219011344069620",0.00,-6.00,0,299.37,304.18,0.0,0.0,0.000,614990.5,614990.5,24150,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486438270,1588478.00
02/06/2017 22:30,2,0.000,ALERT,212.83,302.37,60.002,1486438203,"201051344000569","219011344069620",0.00,-5.50,0,300.57,305.08,0.0,0.0,0.000,626904.8,626904.8,24074,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486438272,1588479.00
02/06/2017 22:30,2,0.000,ALERT,213.06,302.37,60.002,1486438203,"201051344000983","219011344069620",0.00,-5.00,0,300.27,304.48,0.0,0.0,0.000,618544.8,618544.8,24253,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486438274,1588480.00
02/06/2017 22:30,2,0.000,ALERT,213.06,301.77,59.965,1486438203,"201051344001158","219011344069620",0.00,-6.50,0,299.67,303.88,0.0,0.0,0.000,606752.1,606752.1,24568,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486438275,1588481.00
02/06/2017 22:30,2,0.000,ALERT,213.29,302.37,60.002,1486438203,"201051344000576","219011344069620",0.00,-5.50,0,300.27,304.18,0.0,0.0,0.000,617865.3,617865.3,24142,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486438277,1588482.00
02/06/2017 22:30,2,0.000,ALERT,211.93,299.67,60.002,1486438203,"274151322000087","219011344069620",0.00,-4.00,0,296.96,301.47,0.0,0.0,0.000,820325.0,820325.0,24463,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486438279,1588483.00
02/06/2017 22:45,2,0.000,ALERT,212.83,301.47,59.991,1486439103,"201051344000645","219011344069620",0.00,-4.00,0,299.97,305.08,0.0,0.0,0.000,616924.2,616924.2,24166,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486439105,1588484.00
02/06/2017 22:45,2,0.000,ALERT,211.48,299.37,59.986,1486439103,"274151322000085","219011344069620",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,847118.3,847118.3,24223,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486439107,1588485.00
02/06/2017 22:45,2,0.000,ALERT,213.29,301.17,60.007,1486439103,"201051344000633","219011344069620",0.00,-5.50,0,298.47,304.48,0.0,0.0,0.000,605966.0,605966.0,24645,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486439108,1588486.00
02/06/2017 22:45,2,0.000,ALERT,212.61,301.47,60.028,1486439103,"201051344000469","219011344069620",0.00,-6.00,0,299.07,304.48,0.0,0.0,0.000,608856.4,608856.4,24596,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486439110,1588487.00
02/06/2017 22:45,2,0.000,ALERT,211.93,300.27,59.986,1486439103,"201051344000646","219011344069620",0.00,-6.00,0,298.47,303.28,0.0,0.0,0.000,604740.8,604740.8,24538,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486439112,1588488.00
02/06/2017 22:45,2,0.000,ALERT,211.25,299.97,59.981,1486439103,"274151322000052","219011344069620",0.00,-5.50,0,297.26,302.68,0.0,0.0,0.000,876160.6,876160.6,23979,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486439114,1588489.00
02/06/2017 22:45,2,0.000,ALERT,212.38,300.57,59.986,1486439103,"201051344000585","219011344069620",0.00,-5.00,0,298.47,303.28,0.0,0.0,0.000,615225.5,615225.5,24678,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486439116,1588490.00
02/06/2017 22:45,2,0.000,ALERT,212.16,300.87,60.039,1486439103,"201051344001230","219011344069620",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,608624.1,608624.1,24374,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486439117,1588491.00
02/06/2017 22:45,2,0.000,ALERT,212.83,301.47,59.986,1486439103,"201051344000582","219011344069620",0.00,-6.00,0,299.67,303.88,0.0,0.0,0.000,600042.6,600042.6,24573,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486439119,1588492.00
02/06/2017 22:45,2,0.000,ALERT,211.70,300.27,60.002,1486439103,"201051344000955","219011344069620",0.00,-5.50,0,298.77,303.28,0.0,0.0,0.000,615411.6,615411.6,24513,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486439121,1588493.00
02/06/2017 22:45,2,0.000,ALERT,211.70,299.07,59.996,1486439103,"274151322000094","219011344069620",0.00,-6.00,0,296.96,301.47,0.0,0.0,0.000,721308.7,721308.7,24809,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486439123,1588494.00
02/06/2017 22:45,2,0.000,ALERT,212.61,302.37,59.991,1486439103,"201051344000579","219011344069620",0.00,-5.50,0,300.57,305.68,0.0,0.0,0.000,624396.8,624396.8,24486,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486439125,1588495.00
02/06/2017 22:45,2,0.000,ALERT,212.16,300.87,60.034,1486439103,"201051344000890","219011344069620",0.00,-5.00,0,299.37,304.78,0.0,0.0,0.000,612491.0,612491.0,24559,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486439127,1588496.00
02/06/2017 22:45,2,0.000,ALERT,212.38,300.57,59.991,1486439103,"201051344000438","219011344069620",0.00,-6.00,0,299.07,303.58,0.0,0.0,0.000,613596.3,613596.3,24557,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486439129,1588497.00
02/06/2017 22:45,2,0.000,ALERT,212.61,299.97,60.012,1486439103,"201051344000417","219011344069620",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,596630.2,596630.2,24737,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486439130,1588498.00
02/06/2017 22:45,2,0.000,ALERT,211.70,300.27,59.991,1486439103,"274151322000083","219011344069620",0.00,-5.00,0,298.17,302.68,0.0,0.0,0.000,867602.1,867602.1,24022,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486439132,1588499.00
02/06/2017 22:45,2,0.000,ALERT,212.16,299.37,59.954,1486439103,"274151322000076","219011344069620",0.00,-5.50,0,297.57,302.68,0.0,0.0,0.000,924794.0,924794.0,24128,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486439134,1588500.00
02/06/2017 22:45,2,0.000,ALERT,212.38,302.07,59.986,1486439103,"201051344000868","219011344069620",0.00,-5.00,0,300.57,305.68,0.0,0.0,0.000,607271.4,607271.4,24620,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486439136,1588501.00
02/06/2017 22:45,2,0.000,ALERT,211.70,300.27,59.986,1486439103,"274151322000095","219011344069620",0.00,-6.00,0,298.77,302.98,0.0,0.0,0.000,916222.9,916222.9,24206,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486439137,1588502.00
02/06/2017 22:45,2,0.000,ALERT,212.16,301.47,59.975,1486439103,"201051344000988","219011344069620",0.00,-5.00,0,297.57,304.48,0.0,0.0,0.000,568965.3,568965.3,24656,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486439139,1588503.00
02/06/2017 22:45,2,0.000,ALERT,212.16,299.67,59.949,1486439103,"201051344001025","219011344069620",0.00,-6.00,0,298.17,303.88,0.0,0.0,0.000,613414.7,613414.7,24686,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486439141,1588504.00
02/06/2017 22:45,2,0.000,ALERT,212.38,301.47,59.996,1486439103,"201051344000458","219011344069620",0.00,-3.50,0,299.97,305.68,0.0,0.0,0.000,617594.6,617594.6,24320,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486439143,1588505.00
02/06/2017 22:45,2,0.000,ALERT,213.06,301.47,59.949,1486439103,"201051344000853","219011344069620",0.00,-5.50,0,299.97,305.08,0.0,0.0,0.000,617138.3,617138.3,24176,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486439145,1588506.00
02/06/2017 22:45,2,0.000,ALERT,212.61,300.57,59.975,1486439103,"201051344000685","219011344069620",0.00,-5.00,0,298.77,303.28,0.0,0.0,0.000,613481.9,613481.9,24438,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486439146,1588507.00
02/06/2017 22:45,2,0.000,ALERT,212.61,300.27,59.991,1486439103,"201051344000917","219011344069620",0.00,-3.50,0,297.57,302.68,0.0,0.0,0.000,610032.9,610032.9,24462,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486439148,1588508.00
02/06/2017 22:45,2,0.000,ALERT,212.61,300.87,60.012,1486439103,"201051344001145","219011344069620",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,617232.7,617232.7,24296,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486439150,1588509.00
02/06/2017 22:45,2,0.000,ALERT,212.38,299.97,59.991,1486439103,"201051344000651","219011344069620",0.00,-6.50,0,298.17,302.98,0.0,0.0,0.000,608113.0,608113.0,24600,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486439152,1588510.00
02/06/2017 22:45,2,0.000,ALERT,211.03,299.37,59.986,1486439103,"274151322000088","219011344069620",0.00,-4.00,0,297.26,302.07,0.0,0.0,0.000,831981.6,831981.6,24186,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486439154,1588511.00
02/06/2017 22:45,2,0.000,ALERT,212.38,298.77,59.986,1486439103,"274151322000068","219011344069620",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,722118.9,722118.9,24714,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486439155,1588512.00
02/06/2017 22:45,2,0.000,ALERT,211.93,300.27,59.991,1486439103,"201051344001135","219011344069620",0.00,-5.50,0,299.07,303.58,0.0,0.0,0.000,603614.8,603614.8,24668,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486439157,1588513.00
02/06/2017 22:45,2,0.000,ALERT,211.93,301.47,59.991,1486439103,"201051344000594","219011344069620",0.00,-6.00,0,299.67,305.08,0.0,0.0,0.000,619842.7,619842.7,24527,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486439159,1588514.00
02/06/2017 22:45,2,0.000,ALERT,212.38,300.27,59.996,1486439103,"201051344001203","219011344069620",0.00,-6.00,0,298.77,304.78,0.0,0.0,0.000,612019.6,612019.6,24645,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486439161,1588515.00
02/06/2017 22:45,2,0.000,ALERT,211.25,299.97,59.991,1486439103,"274151322000054","219011344069620",0.00,-4.00,0,297.57,302.37,0.0,0.0,0.000,848531.5,848531.5,24191,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486439163,1588516.00
02/06/2017 22:45,2,0.000,ALERT,212.61,300.57,59.991,1486439103,"201051344000867","219011344069620",0.00,-4.00,0,298.77,305.08,0.0,0.0,0.000,606109.2,606109.2,24676,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486439164,1588517.00
02/06/2017 22:45,2,0.000,ALERT,212.16,300.57,59.959,1486439103,"201051344001093","219011344069620",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,609272.6,609272.6,24529,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486439166,1588518.00
02/06/2017 22:45,2,0.000,ALERT,212.16,301.17,59.996,1486439103,"201051344000900","219011344069620",0.00,-5.50,0,299.37,304.78,0.0,0.0,0.000,625535.9,625535.9,24088,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486439168,1588519.00
02/06/2017 22:45,2,0.000,ALERT,212.38,300.27,60.007,1486439103,"201051344000648","219011344069620",0.00,-6.00,0,299.07,304.78,0.0,0.0,0.000,614990.5,614990.5,24152,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486439170,1588520.00
02/06/2017 22:45,2,0.000,ALERT,212.38,301.77,59.996,1486439103,"201051344000569","219011344069620",0.00,-5.50,0,300.27,305.98,0.0,0.0,0.000,626904.8,626904.8,24076,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486439171,1588521.00
02/06/2017 22:45,2,0.000,ALERT,212.38,301.17,59.986,1486439103,"201051344000983","219011344069620",0.00,-5.00,0,299.97,305.38,0.0,0.0,0.000,618544.8,618544.8,24255,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486439173,1588522.00
02/06/2017 22:45,2,0.000,ALERT,212.38,300.87,59.991,1486439103,"201051344001158","219011344069620",0.00,-6.50,0,299.37,304.48,0.0,0.0,0.000,606752.1,606752.1,24570,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486439175,1588523.00
02/06/2017 22:45,2,0.000,ALERT,212.83,301.47,59.991,1486439103,"201051344000576","219011344069620",0.00,-5.50,0,299.97,305.08,0.0,0.0,0.000,617865.3,617865.3,24144,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486439177,1588524.00
02/06/2017 22:45,2,0.000,ALERT,211.48,298.77,59.986,1486439103,"274151322000087","219011344069620",0.00,-4.00,0,296.66,301.47,0.0,0.0,0.000,820325.0,820325.0,24465,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486439179,1588525.00
02/06/2017 23:00,2,0.000,ALERT,213.51,302.68,59.970,1486440003,"201051344000645","219011344069620",0.00,-4.00,0,299.07,303.88,0.0,0.0,0.000,616924.2,616924.2,24168,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486440005,1588526.00
02/06/2017 23:00,2,0.000,ALERT,212.16,300.27,59.996,1486440003,"274151322000085","219011344069620",0.00,-5.00,0,297.87,302.37,0.0,0.0,0.000,847118.3,847118.3,24225,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486440007,1588527.00
02/06/2017 23:00,2,0.000,ALERT,213.74,302.37,60.007,1486440003,"201051344000633","219011344069620",0.00,-5.50,0,297.57,303.58,0.0,0.0,0.000,605966.0,605966.0,24647,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486440008,1588528.00
02/06/2017 23:00,2,0.000,ALERT,213.06,302.37,59.996,1486440003,"201051344000469","219011344069620",0.00,-6.00,0,298.17,303.58,0.0,0.0,0.000,608856.4,608856.4,24598,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486440010,1588529.00
02/06/2017 23:00,2,0.000,ALERT,212.61,301.47,59.975,1486440003,"201051344000646","219011344069620",0.00,-6.00,0,297.87,302.98,0.0,0.0,0.000,604740.8,604740.8,24540,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486440012,1588530.00
02/06/2017 23:00,2,0.000,ALERT,211.93,301.47,60.012,1486440003,"274151322000052","219011344069620",0.00,-5.50,0,297.57,302.68,0.0,0.0,0.000,876160.6,876160.6,23981,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486440014,1588531.00
02/06/2017 23:00,2,0.000,ALERT,212.83,301.47,60.007,1486440003,"201051344000585","219011344069620",0.00,-5.00,0,298.17,303.28,0.0,0.0,0.000,615225.5,615225.5,24680,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486440016,1588532.00
02/06/2017 23:00,2,0.000,ALERT,212.61,301.77,60.007,1486440003,"201051344001230","219011344069620",0.00,-5.50,0,298.77,303.28,0.0,0.0,0.000,608624.1,608624.1,24376,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486440017,1588533.00
02/06/2017 23:00,2,0.000,ALERT,213.29,302.37,60.018,1486440003,"201051344000582","219011344069620",0.00,-6.00,0,299.37,303.88,0.0,0.0,0.000,600042.6,600042.6,24575,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486440019,1588534.00
02/06/2017 23:00,2,0.000,ALERT,212.38,301.47,60.018,1486440003,"201051344000955","219011344069620",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,615411.6,615411.6,24515,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486440021,1588535.00
02/06/2017 23:00,2,0.000,ALERT,212.16,300.27,60.012,1486440003,"274151322000094","219011344069620",0.00,-6.00,0,297.57,301.47,0.0,0.0,0.000,721308.7,721308.7,24811,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486440023,1588536.00
02/06/2017 23:00,2,0.000,ALERT,213.06,303.28,59.986,1486440003,"201051344000579","219011344069620",0.00,-5.50,0,299.97,304.48,0.0,0.0,0.000,624396.8,624396.8,24488,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486440025,1588537.00
02/06/2017 23:00,2,0.000,ALERT,212.61,302.07,60.034,1486440003,"201051344000890","219011344069620",0.00,-5.00,0,299.07,304.18,0.0,0.0,0.000,612491.0,612491.0,24561,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486440026,1588538.00
02/06/2017 23:00,2,0.000,ALERT,212.83,301.47,60.007,1486440003,"201051344000438","219011344069620",0.00,-6.00,0,298.77,303.58,0.0,0.0,0.000,613596.3,613596.3,24559,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486440028,1588539.00
02/06/2017 23:00,2,0.000,ALERT,213.06,301.17,60.018,1486440003,"201051344000417","219011344069620",0.00,-5.50,0,297.87,302.68,0.0,0.0,0.000,596630.2,596630.2,24739,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486440030,1588540.00
02/06/2017 23:00,2,0.000,ALERT,212.38,300.87,60.012,1486440003,"274151322000083","219011344069620",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,867602.1,867602.1,24024,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486440032,1588541.00
02/06/2017 23:00,2,0.000,ALERT,212.83,300.87,60.028,1486440003,"274151322000076","219011344069620",0.00,-5.50,0,298.17,302.68,0.0,0.0,0.000,924794.0,924794.0,24130,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486440034,1588542.00
02/06/2017 23:00,2,0.000,ALERT,212.83,303.28,60.012,1486440003,"201051344000868","219011344069620",0.00,-5.50,0,299.97,304.48,0.0,0.0,0.000,607271.4,607271.4,24622,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486440035,1588543.00
02/06/2017 23:00,2,0.000,ALERT,212.16,302.07,60.002,1486440003,"274151322000095","219011344069620",0.00,-6.50,0,299.07,302.98,0.0,0.0,0.000,916222.9,916222.9,24208,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486440037,1588544.00
02/06/2017 23:00,2,0.000,ALERT,212.83,302.37,60.007,1486440003,"201051344000988","219011344069620",0.00,-5.00,0,296.66,303.58,0.0,0.0,0.000,568965.3,568965.3,24658,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486440039,1588545.00
02/06/2017 23:00,2,0.000,ALERT,212.61,300.57,60.018,1486440003,"201051344001025","219011344069620",0.00,-6.00,0,297.87,303.58,0.0,0.0,0.000,613414.7,613414.7,24688,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486440041,1588546.00
02/06/2017 23:00,2,0.000,ALERT,212.83,302.68,60.012,1486440003,"201051344000458","219011344069620",0.00,-3.00,0,299.37,304.48,0.0,0.0,0.000,617594.6,617594.6,24322,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486440043,1588547.00
02/06/2017 23:00,2,0.000,ALERT,213.51,302.68,60.018,1486440003,"201051344000853","219011344069620",0.00,-5.50,0,299.07,304.18,0.0,0.0,0.000,617138.3,617138.3,24178,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486440045,1588548.00
02/06/2017 23:00,2,0.000,ALERT,213.06,301.47,60.012,1486440003,"201051344000685","219011344069620",0.00,-5.50,0,298.17,302.98,0.0,0.0,0.000,613481.9,613481.9,24440,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486440047,1588549.00
02/06/2017 23:00,2,0.000,ALERT,212.83,301.17,60.002,1486440003,"201051344000917","219011344069620",0.00,-3.50,0,297.26,302.68,0.0,0.0,0.000,610032.9,610032.9,24464,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486440048,1588550.00
02/06/2017 23:00,2,0.000,ALERT,213.06,301.47,60.012,1486440003,"201051344001145","219011344069620",0.00,-5.50,0,299.07,303.58,0.0,0.0,0.000,617232.7,617232.7,24298,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486440050,1588551.00
02/06/2017 23:00,2,0.000,ALERT,212.83,300.87,60.039,1486440003,"201051344000651","219011344069620",0.00,-6.50,0,298.17,302.68,0.0,0.0,0.000,608113.0,608113.0,24602,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486440052,1588552.00
02/06/2017 23:00,2,0.000,ALERT,211.70,300.57,60.002,1486440003,"274151322000088","219011344069620",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,831981.6,831981.6,24188,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486440054,1588553.00
02/06/2017 23:00,2,0.000,ALERT,212.61,300.27,60.012,1486440003,"274151322000068","219011344069620",0.00,-4.00,0,297.57,301.47,0.0,0.0,0.000,722118.9,722118.9,24716,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486440056,1588554.00
02/06/2017 23:00,2,0.000,ALERT,212.38,301.47,60.002,1486440003,"201051344001135","219011344069620",0.00,-5.50,0,298.47,303.58,0.0,0.0,0.000,603614.8,603614.8,24670,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486440057,1588555.00
02/06/2017 23:00,2,0.000,ALERT,212.61,302.98,60.007,1486440003,"201051344000594","219011344069620",0.00,-5.50,0,298.77,304.18,0.0,0.0,0.000,619842.7,619842.7,24529,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486440059,1588556.00
02/06/2017 23:00,2,0.000,ALERT,212.83,301.17,59.996,1486440003,"201051344001203","219011344069620",0.00,-6.00,0,298.17,304.48,0.0,0.0,0.000,612019.6,612019.6,24647,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486440061,1588557.00
02/06/2017 23:00,2,0.000,ALERT,211.93,301.47,59.986,1486440003,"274151322000054","219011344069620",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,848531.5,848531.5,24193,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486440063,1588558.00
02/06/2017 23:00,2,0.000,ALERT,213.29,302.07,59.986,1486440003,"201051344000867","219011344069620",0.00,-4.00,0,298.17,304.18,0.0,0.0,0.000,606109.2,606109.2,24678,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486440065,1588559.00
