ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/06/2017 23:00,2,0.000,ALERT,212.61,301.47,59.959,1486440003,"201051344001093","219011344069620",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,609272.6,609272.6,24531,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486440066,1588560.00
02/06/2017 23:00,2,0.000,ALERT,212.83,302.68,59.996,1486440003,"201051344000900","219011344069620",0.00,-5.50,0,298.77,303.88,0.0,0.0,0.000,625535.9,625535.9,24090,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486440068,1588561.00
02/06/2017 23:00,2,0.000,ALERT,213.06,301.77,60.028,1486440003,"201051344000648","219011344069620",0.00,-6.00,0,298.17,303.88,0.0,0.0,0.000,614990.5,614990.5,24154,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486440070,1588562.00
02/06/2017 23:00,2,0.000,ALERT,213.06,303.28,59.954,1486440003,"201051344000569","219011344069620",0.00,-5.50,0,299.67,304.78,0.0,0.0,0.000,626904.8,626904.8,24078,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486440072,1588563.00
02/06/2017 23:00,2,0.000,ALERT,213.06,302.68,59.991,1486440003,"201051344000983","219011344069620",0.00,-5.00,0,299.37,304.48,0.0,0.0,0.000,618544.8,618544.8,24257,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486440074,1588564.00
02/06/2017 23:00,2,0.000,ALERT,213.06,302.98,59.975,1486440003,"201051344001158","219011344069620",0.00,-6.00,0,298.47,303.58,0.0,0.0,0.000,606752.1,606752.1,24572,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486440075,1588565.00
02/06/2017 23:00,2,0.000,ALERT,213.51,303.58,59.996,1486440003,"201051344000576","219011344069620",0.00,-5.50,0,299.07,304.48,0.0,0.0,0.000,617865.3,617865.3,24146,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486440077,1588566.00
02/06/2017 23:00,2,0.000,ALERT,212.38,300.27,59.981,1486440003,"274151322000087","219011344069620",0.00,-4.00,0,297.26,302.07,0.0,0.0,0.000,820325.0,820325.0,24467,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486440079,1588567.00
02/06/2017 23:15,2,0.000,ALERT,213.74,302.98,59.975,1486440904,"201051344000645","219011344069620",0.00,-4.00,0,300.57,305.38,0.0,0.0,0.000,616924.2,616924.2,24170,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486440906,1588568.00
02/06/2017 23:15,2,0.000,ALERT,212.61,301.17,59.975,1486440904,"274151322000085","219011344069620",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,847118.3,847118.3,24227,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486440907,1588569.00
02/06/2017 23:15,2,0.000,ALERT,213.96,302.68,59.954,1486440904,"201051344000633","219011344069620",0.00,-5.50,0,298.77,305.08,0.0,0.0,0.000,605966.0,605966.0,24649,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486440909,1588570.00
02/06/2017 23:15,2,0.000,ALERT,213.51,302.98,59.938,1486440904,"201051344000469","219011344069620",0.00,-6.00,0,299.37,305.08,0.0,0.0,0.000,608856.4,608856.4,24600,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486440911,1588571.00
02/06/2017 23:15,2,0.000,ALERT,212.83,302.07,59.986,1486440904,"201051344000646","219011344069620",0.00,-5.50,0,299.07,303.58,0.0,0.0,0.000,604740.8,604740.8,24542,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486440913,1588572.00
02/06/2017 23:15,2,0.000,ALERT,212.38,302.07,59.970,1486440904,"274151322000052","219011344069620",0.00,-5.50,0,298.77,303.58,0.0,0.0,0.000,876160.6,876160.6,23983,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486440915,1588573.00
02/06/2017 23:15,2,0.000,ALERT,213.06,302.07,59.970,1486440904,"201051344000585","219011344069620",0.00,-5.50,0,299.07,303.58,0.0,0.0,0.000,615225.5,615225.5,24682,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486440916,1588574.00
02/06/2017 23:15,2,0.000,ALERT,213.06,302.37,59.938,1486440904,"201051344001230","219011344069620",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,608624.1,608624.1,24378,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486440918,1588575.00
02/06/2017 23:15,2,0.000,ALERT,213.51,302.98,59.986,1486440904,"201051344000582","219011344069620",0.00,-6.00,0,300.27,304.48,0.0,0.0,0.000,600042.6,600042.6,24577,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486440920,1588576.00
02/06/2017 23:15,2,0.000,ALERT,212.61,301.77,60.007,1486440904,"201051344000955","219011344069620",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,615411.6,615411.6,24517,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486440922,1588577.00
02/06/2017 23:15,2,0.000,ALERT,212.83,300.57,59.991,1486440904,"274151322000094","219011344069620",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,721308.7,721308.7,24813,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486440924,1588578.00
02/06/2017 23:15,2,0.000,ALERT,213.51,303.58,59.986,1486440904,"201051344000579","219011344069620",0.00,-5.00,0,301.17,305.98,0.0,0.0,0.000,624396.8,624396.8,24490,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486440925,1588579.00
02/06/2017 23:15,2,0.000,ALERT,212.83,302.68,59.996,1486440904,"201051344000890","219011344069620",0.00,-5.00,0,300.27,304.78,0.0,0.0,0.000,612491.0,612491.0,24563,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486440927,1588580.00
02/06/2017 23:15,2,0.000,ALERT,213.06,302.07,59.965,1486440904,"201051344000438","219011344069620",0.00,-6.00,0,299.67,304.18,0.0,0.0,0.000,613596.3,613596.3,24561,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486440929,1588581.00
02/06/2017 23:15,2,0.000,ALERT,213.06,301.17,59.986,1486440904,"201051344000417","219011344069620",0.00,-5.50,0,298.47,302.98,0.0,0.0,0.000,596630.2,596630.2,24741,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486440931,1588582.00
02/06/2017 23:15,2,0.000,ALERT,212.61,301.77,60.007,1486440904,"274151322000083","219011344069620",0.00,-5.00,0,299.37,303.88,0.0,0.0,0.000,867602.1,867602.1,24026,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486440933,1588583.00
02/06/2017 23:15,2,0.000,ALERT,213.29,301.47,59.996,1486440904,"274151322000076","219011344069620",0.00,-5.50,0,298.77,303.88,0.0,0.0,0.000,924794.0,924794.0,24132,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486440934,1588584.00
02/06/2017 23:15,2,0.000,ALERT,213.51,303.58,59.991,1486440904,"201051344000868","219011344069620",0.00,-5.00,0,301.17,305.98,0.0,0.0,0.000,607271.4,607271.4,24624,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486440936,1588585.00
02/06/2017 23:15,2,0.000,ALERT,212.83,302.07,59.991,1486440904,"274151322000095","219011344069620",0.00,-6.00,0,299.97,304.18,0.0,0.0,0.000,916222.9,916222.9,24210,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486440938,1588586.00
02/06/2017 23:15,2,0.000,ALERT,213.29,302.98,59.986,1486440904,"201051344000988","219011344069620",0.00,-5.00,0,297.57,305.08,0.0,0.0,0.000,568965.3,568965.3,24660,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486440940,1588587.00
02/06/2017 23:15,2,0.000,ALERT,212.83,300.87,59.986,1486440904,"201051344001025","219011344069620",0.00,-6.00,0,298.77,304.18,0.0,0.0,0.000,613414.7,613414.7,24690,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486440942,1588588.00
02/06/2017 23:15,2,0.000,ALERT,213.51,303.28,59.954,1486440904,"201051344000458","219011344069620",0.00,-3.50,0,300.27,305.98,0.0,0.0,0.000,617594.6,617594.6,24324,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486440944,1588589.00
02/06/2017 23:15,2,0.000,ALERT,213.96,302.98,59.986,1486440904,"201051344000853","219011344069620",0.00,-5.50,0,299.97,305.68,0.0,0.0,0.000,617138.3,617138.3,24180,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486440945,1588590.00
02/06/2017 23:15,2,0.000,ALERT,213.29,301.77,59.991,1486440904,"201051344000685","219011344069620",0.00,-5.00,0,298.77,303.58,0.0,0.0,0.000,613481.9,613481.9,24442,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486440947,1588591.00
02/06/2017 23:15,2,0.000,ALERT,213.29,301.77,59.986,1486440904,"201051344000917","219011344069620",0.00,-3.50,0,297.87,303.28,0.0,0.0,0.000,610032.9,610032.9,24466,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486440949,1588592.00
02/06/2017 23:15,2,0.000,ALERT,213.29,301.77,59.981,1486440904,"201051344001145","219011344069620",0.00,-5.50,0,299.97,304.18,0.0,0.0,0.000,617232.7,617232.7,24300,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486440951,1588593.00
02/06/2017 23:15,2,0.000,ALERT,213.06,301.17,59.986,1486440904,"201051344000651","219011344069620",0.00,-6.50,0,299.07,303.28,0.0,0.0,0.000,608113.0,608113.0,24604,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486440953,1588594.00
02/06/2017 23:15,2,0.000,ALERT,212.16,300.57,59.938,1486440904,"274151322000088","219011344069620",0.00,-4.00,0,298.47,302.98,0.0,0.0,0.000,831981.6,831981.6,24190,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486440954,1588595.00
02/06/2017 23:15,2,0.000,ALERT,213.29,300.57,59.970,1486440904,"274151322000068","219011344069620",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,722118.9,722118.9,24718,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486440956,1588596.00
02/06/2017 23:15,2,0.000,ALERT,212.61,301.77,59.975,1486440904,"201051344001135","219011344069620",0.00,-5.50,0,299.67,304.18,0.0,0.0,0.000,603614.8,603614.8,24672,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486440958,1588597.00
02/06/2017 23:15,2,0.000,ALERT,213.06,303.58,59.981,1486440904,"201051344000594","219011344069620",0.00,-5.50,0,300.27,305.68,0.0,0.0,0.000,619842.7,619842.7,24531,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486440960,1588598.00
02/06/2017 23:15,2,0.000,ALERT,213.29,301.77,60.007,1486440904,"201051344001203","219011344069620",0.00,-5.50,0,299.37,305.38,0.0,0.0,0.000,612019.6,612019.6,24649,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486440962,1588599.00
02/06/2017 23:15,2,0.000,ALERT,212.61,301.77,59.954,1486440904,"274151322000054","219011344069620",0.00,-4.00,0,298.77,303.58,0.0,0.0,0.000,848531.5,848531.5,24195,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486440963,1588600.00
02/06/2017 23:15,2,0.000,ALERT,213.74,302.68,59.981,1486440904,"201051344000867","219011344069620",0.00,-5.00,0,299.97,305.68,0.0,0.0,0.000,606109.2,606109.2,24680,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486440965,1588601.00
02/06/2017 23:15,2,0.000,ALERT,213.06,302.07,59.970,1486440904,"201051344001093","219011344069620",0.00,-3.50,0,299.67,303.58,0.0,0.0,0.000,609272.6,609272.6,24533,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486440967,1588602.00
02/06/2017 23:15,2,0.000,ALERT,213.29,303.28,59.981,1486440904,"201051344000900","219011344069620",0.00,-5.50,0,299.97,305.08,0.0,0.0,0.000,625535.9,625535.9,24092,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486440969,1588603.00
02/06/2017 23:15,2,0.000,ALERT,213.74,302.68,60.023,1486440904,"201051344000648","219011344069620",0.00,-6.00,0,299.97,305.38,0.0,0.0,0.000,614990.5,614990.5,24156,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486440970,1588604.00
02/06/2017 23:15,2,0.000,ALERT,213.51,303.88,60.002,1486440904,"201051344000569","219011344069620",0.00,-5.00,0,301.17,306.28,0.0,0.0,0.000,626904.8,626904.8,24080,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486440972,1588605.00
02/06/2017 23:15,2,0.000,ALERT,213.51,303.28,59.970,1486440904,"201051344000983","219011344069620",0.00,-5.00,0,300.87,305.68,0.0,0.0,0.000,618544.8,618544.8,24259,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486440974,1588606.00
02/06/2017 23:15,2,0.000,ALERT,213.74,303.28,59.970,1486440904,"201051344001158","219011344069620",0.00,-6.50,0,300.57,305.08,0.0,0.0,0.000,606752.1,606752.1,24574,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486440976,1588607.00
02/06/2017 23:15,2,0.000,ALERT,213.74,303.58,59.933,1486440904,"201051344000576","219011344069620",0.00,-5.50,0,300.87,305.68,0.0,0.0,0.000,617865.3,617865.3,24148,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486440978,1588608.00
02/06/2017 23:15,2,0.000,ALERT,212.83,300.27,59.970,1486440904,"274151322000087","219011344069620",0.00,-4.00,0,297.87,302.37,0.0,0.0,0.000,820325.0,820325.0,24469,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486440979,1588609.00
02/06/2017 23:30,2,0.000,ALERT,212.38,300.57,59.975,1486441803,"201051344000645","219011344069620",0.00,-4.00,0,299.37,304.78,0.0,0.0,0.000,616924.2,616924.2,24172,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486441805,1588610.00
02/06/2017 23:30,2,0.000,ALERT,211.25,298.47,59.970,1486441803,"274151322000085","219011344069620",0.00,-5.00,0,296.96,302.68,0.0,0.0,0.000,847118.3,847118.3,24229,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486441807,1588611.00
02/06/2017 23:30,2,0.000,ALERT,212.61,300.87,59.975,1486441803,"201051344000633","219011344069620",0.00,-5.50,0,298.17,304.48,0.0,0.0,0.000,605966.0,605966.0,24651,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486441808,1588612.00
02/06/2017 23:30,2,0.000,ALERT,211.93,300.57,59.970,1486441803,"201051344000469","219011344069620",0.00,-6.00,0,298.77,304.48,0.0,0.0,0.000,608856.4,608856.4,24602,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486441810,1588613.00
02/06/2017 23:30,2,0.000,ALERT,211.25,300.57,59.975,1486441803,"201051344000646","219011344069620",0.00,-5.50,0,299.07,304.18,0.0,0.0,0.000,604740.8,604740.8,24544,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486441812,1588614.00
02/06/2017 23:30,2,0.000,ALERT,211.03,299.07,59.970,1486441803,"274151322000052","219011344069620",0.00,-5.50,0,296.96,303.28,0.0,0.0,0.000,876160.6,876160.6,23985,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486441814,1588615.00
02/06/2017 23:30,2,0.000,ALERT,211.70,300.87,59.975,1486441803,"201051344000585","219011344069620",0.00,-4.00,0,299.07,304.48,0.0,0.0,0.000,615225.5,615225.5,24684,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486441816,1588616.00
02/06/2017 23:30,2,0.000,ALERT,211.70,301.47,59.933,1486441803,"201051344001230","219011344069620",0.00,-5.00,0,299.97,304.78,0.0,0.0,0.000,608624.1,608624.1,24380,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486441817,1588617.00
02/06/2017 23:30,2,0.000,ALERT,211.93,300.87,59.970,1486441803,"201051344000582","219011344069620",0.00,-6.00,0,300.27,305.08,0.0,0.0,0.000,600042.6,600042.6,24579,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486441819,1588618.00
02/06/2017 23:30,2,0.000,ALERT,211.25,300.57,59.970,1486441803,"201051344000955","219011344069620",0.00,-5.50,0,299.37,304.48,0.0,0.0,0.000,615411.6,615411.6,24519,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486441821,1588619.00
02/06/2017 23:30,2,0.000,ALERT,211.25,297.87,59.965,1486441803,"274151322000094","219011344069620",0.00,-6.00,0,296.36,302.37,0.0,0.0,0.000,721308.7,721308.7,24815,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486441823,1588620.00
02/06/2017 23:30,2,0.000,ALERT,211.93,301.17,59.970,1486441803,"201051344000579","219011344069620",0.00,-5.00,0,300.27,305.38,0.0,0.0,0.000,624396.8,624396.8,24492,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486441825,1588621.00
02/06/2017 23:30,2,0.000,ALERT,211.48,301.17,59.970,1486441803,"201051344000890","219011344069620",0.00,-5.00,0,299.97,305.68,0.0,0.0,0.000,612491.0,612491.0,24565,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486441826,1588622.00
02/06/2017 23:30,2,0.000,ALERT,211.70,300.27,59.965,1486441803,"201051344000438","219011344069620",0.00,-6.00,0,299.37,304.78,0.0,0.0,0.000,613596.3,613596.3,24563,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486441828,1588623.00
02/06/2017 23:30,2,0.000,ALERT,211.70,299.97,59.954,1486441803,"201051344000417","219011344069620",0.00,-5.50,0,298.77,303.88,0.0,0.0,0.000,596630.2,596630.2,24743,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486441830,1588624.00
02/06/2017 23:30,2,0.000,ALERT,211.48,298.77,59.965,1486441803,"274151322000083","219011344069620",0.00,-5.00,0,297.57,303.28,0.0,0.0,0.000,867602.1,867602.1,24028,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486441832,1588625.00
02/06/2017 23:30,2,0.000,ALERT,211.93,298.77,59.965,1486441803,"274151322000076","219011344069620",0.00,-5.50,0,296.96,303.28,0.0,0.0,0.000,924794.0,924794.0,24134,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486441833,1588626.00
02/06/2017 23:30,2,0.000,ALERT,211.70,300.87,59.954,1486441803,"201051344000868","219011344069620",0.00,-5.00,0,300.27,305.68,0.0,0.0,0.000,607271.4,607271.4,24626,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486441835,1588627.00
02/06/2017 23:30,2,0.000,ALERT,211.25,299.97,59.970,1486441803,"274151322000095","219011344069620",0.00,-6.00,0,297.87,303.58,0.0,0.0,0.000,916222.9,916222.9,24212,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486441837,1588628.00
02/06/2017 23:30,2,0.000,ALERT,211.70,300.57,59.965,1486441803,"201051344000988","219011344069620",0.00,-5.00,0,296.96,304.48,0.0,0.0,0.000,568965.3,568965.3,24662,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486441839,1588629.00
02/06/2017 23:30,2,0.000,ALERT,211.25,299.67,59.970,1486441803,"201051344001025","219011344069620",0.00,-6.00,0,298.77,305.08,0.0,0.0,0.000,613414.7,613414.7,24692,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486441841,1588630.00
02/06/2017 23:30,2,0.000,ALERT,211.70,300.87,59.981,1486441803,"201051344000458","219011344069620",0.00,-3.00,0,299.37,305.68,0.0,0.0,0.000,617594.6,617594.6,24326,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486441843,1588631.00
02/06/2017 23:30,2,0.000,ALERT,212.38,300.87,59.981,1486441803,"201051344000853","219011344069620",0.00,-5.50,0,299.67,304.78,0.0,0.0,0.000,617138.3,617138.3,24182,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486441845,1588632.00
02/06/2017 23:30,2,0.000,ALERT,211.93,300.87,59.986,1486441803,"201051344000685","219011344069620",0.00,-5.00,0,299.37,304.48,0.0,0.0,0.000,613481.9,613481.9,24444,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486441846,1588633.00
02/06/2017 23:30,2,0.000,ALERT,211.93,300.27,59.981,1486441803,"201051344000917","219011344069620",0.00,-3.50,0,298.17,303.88,0.0,0.0,0.000,610032.9,610032.9,24468,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486441848,1588634.00
02/06/2017 23:30,2,0.000,ALERT,211.70,300.87,59.986,1486441803,"201051344001145","219011344069620",0.00,-5.00,0,299.67,305.08,0.0,0.0,0.000,617232.7,617232.7,24302,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486441850,1588635.00
02/06/2017 23:30,2,0.000,ALERT,211.70,299.97,59.986,1486441803,"201051344000651","219011344069620",0.00,-6.50,0,298.77,303.88,0.0,0.0,0.000,608113.0,608113.0,24606,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486441852,1588636.00
02/06/2017 23:30,2,0.000,ALERT,210.80,298.47,59.981,1486441803,"274151322000088","219011344069620",0.00,-4.00,0,296.66,302.68,0.0,0.0,0.000,831981.6,831981.6,24192,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486441853,1588637.00
02/06/2017 23:30,2,0.000,ALERT,211.93,297.87,59.954,1486441803,"274151322000068","219011344069620",0.00,-4.00,0,296.36,302.07,0.0,0.0,0.000,722118.9,722118.9,24720,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486441855,1588638.00
02/06/2017 23:30,2,0.000,ALERT,211.25,300.87,60.023,1486441803,"201051344001135","219011344069620",0.00,-5.50,0,299.37,305.08,0.0,0.0,0.000,603614.8,603614.8,24674,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486441857,1588639.00
02/06/2017 23:30,2,0.000,ALERT,211.70,301.47,59.996,1486441803,"201051344000594","219011344069620",0.00,-5.50,0,299.07,305.08,0.0,0.0,0.000,619842.7,619842.7,24533,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486441859,1588640.00
02/06/2017 23:30,2,0.000,ALERT,211.48,300.27,59.981,1486441803,"201051344001203","219011344069620",0.00,-5.50,0,299.07,305.98,0.0,0.0,0.000,612019.6,612019.6,24651,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486441861,1588641.00
02/06/2017 23:30,2,0.000,ALERT,211.03,299.37,59.996,1486441803,"274151322000054","219011344069620",0.00,-4.00,0,296.96,303.28,0.0,0.0,0.000,848531.5,848531.5,24197,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486441863,1588642.00
02/06/2017 23:30,2,0.000,ALERT,212.38,300.27,59.991,1486441803,"201051344000867","219011344069620",0.00,-4.00,0,298.77,305.08,0.0,0.0,0.000,606109.2,606109.2,24682,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486441864,1588643.00
02/06/2017 23:30,2,0.000,ALERT,211.48,300.27,59.991,1486441803,"201051344001093","219011344069620",0.00,-3.50,0,299.07,304.18,0.0,0.0,0.000,609272.6,609272.6,24535,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486441866,1588644.00
02/06/2017 23:30,2,0.000,ALERT,211.93,300.57,59.949,1486441803,"201051344000900","219011344069620",0.00,-5.50,0,299.07,304.48,0.0,0.0,0.000,625535.9,625535.9,24094,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486441868,1588645.00
02/06/2017 23:30,2,0.000,ALERT,212.16,299.97,59.996,1486441803,"201051344000648","219011344069620",0.00,-6.00,0,298.77,304.78,0.0,0.0,0.000,614990.5,614990.5,24158,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486441870,1588646.00
02/06/2017 23:30,2,0.000,ALERT,211.93,300.87,59.991,1486441803,"201051344000569","219011344069620",0.00,-5.00,0,299.97,305.68,0.0,0.0,0.000,626904.8,626904.8,24082,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486441872,1588647.00
02/06/2017 23:30,2,0.000,ALERT,211.93,300.57,60.012,1486441803,"201051344000983","219011344069620",0.00,-5.00,0,299.67,305.08,0.0,0.0,0.000,618544.8,618544.8,24261,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486441874,1588648.00
02/06/2017 23:30,2,0.000,ALERT,212.16,300.57,59.991,1486441803,"201051344001158","219011344069620",0.00,-6.00,0,299.07,304.48,0.0,0.0,0.000,606752.1,606752.1,24576,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486441875,1588649.00
02/06/2017 23:30,2,0.000,ALERT,212.38,301.17,59.991,1486441803,"201051344000576","219011344069620",0.00,-5.50,0,299.67,305.08,0.0,0.0,0.000,617865.3,617865.3,24150,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486441877,1588650.00
02/06/2017 23:30,2,0.000,ALERT,211.25,298.47,59.986,1486441803,"274151322000087","219011344069620",0.00,-4.00,0,295.76,302.07,0.0,0.0,0.000,820325.0,820325.0,24471,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486441879,1588651.00
02/06/2017 23:45,2,0.000,ALERT,212.16,301.17,59.991,1486442704,"201051344000645","219011344069620",0.00,-4.00,0,297.57,302.37,0.0,0.0,0.000,616924.2,616924.2,24174,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486442706,1588652.00
02/06/2017 23:45,2,0.000,ALERT,210.57,298.17,60.018,1486442704,"274151322000085","219011344069620",0.00,-5.00,0,295.76,300.57,0.0,0.0,0.000,847118.3,847118.3,24231,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486442707,1588653.00
02/06/2017 23:45,2,0.000,ALERT,212.16,300.27,59.991,1486442704,"201051344000633","219011344069620",0.00,-5.50,0,295.76,302.07,0.0,0.0,0.000,605966.0,605966.0,24653,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486442709,1588654.00
02/06/2017 23:45,2,0.000,ALERT,211.70,300.87,59.965,1486442704,"201051344000469","219011344069620",0.00,-6.00,0,296.36,302.37,0.0,0.0,0.000,608856.4,608856.4,24604,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486442711,1588655.00
02/06/2017 23:45,2,0.000,ALERT,210.80,300.27,59.991,1486442704,"201051344000646","219011344069620",0.00,-5.50,0,296.66,302.07,0.0,0.0,0.000,604740.8,604740.8,24546,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486442713,1588656.00
02/06/2017 23:45,2,0.000,ALERT,210.35,298.77,59.954,1486442704,"274151322000052","219011344069620",0.00,-5.00,0,295.76,301.17,0.0,0.0,0.000,876160.6,876160.6,23987,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486442715,1588657.00
02/06/2017 23:45,2,0.000,ALERT,211.03,300.57,59.986,1486442704,"201051344000585","219011344069620",0.00,-5.00,0,296.66,302.37,0.0,0.0,0.000,615225.5,615225.5,24686,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486442716,1588658.00
02/06/2017 23:45,2,0.000,ALERT,211.03,300.57,59.981,1486442704,"201051344001230","219011344069620",0.00,-5.00,0,297.57,302.68,0.0,0.0,0.000,608624.1,608624.1,24382,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486442718,1588659.00
02/06/2017 23:45,2,0.000,ALERT,211.48,301.77,59.981,1486442704,"201051344000582","219011344069620",0.00,-6.00,0,297.87,302.98,0.0,0.0,0.000,600042.6,600042.6,24581,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486442720,1588660.00
02/06/2017 23:45,2,0.000,ALERT,210.80,300.87,59.981,1486442704,"201051344000955","219011344069620",0.00,-5.50,0,296.96,302.07,0.0,0.0,0.000,615411.6,615411.6,24521,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486442722,1588661.00
02/06/2017 23:45,2,0.000,ALERT,210.80,298.17,59.975,1486442704,"274151322000094","219011344069620",0.00,-6.00,0,295.46,299.97,0.0,0.0,0.000,721308.7,721308.7,24817,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486442724,1588662.00
02/06/2017 23:45,2,0.000,ALERT,211.70,301.17,59.981,1486442704,"201051344000579","219011344069620",0.00,-5.00,0,298.17,302.98,0.0,0.0,0.000,624396.8,624396.8,24494,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486442725,1588663.00
02/06/2017 23:45,2,0.000,ALERT,211.03,300.87,59.981,1486442704,"201051344000890","219011344069620",0.00,-5.00,0,297.57,303.28,0.0,0.0,0.000,612491.0,612491.0,24567,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486442727,1588664.00
02/06/2017 23:45,2,0.000,ALERT,211.03,299.67,59.970,1486442704,"201051344000438","219011344069620",0.00,-5.50,0,297.26,302.37,0.0,0.0,0.000,613596.3,613596.3,24565,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486442729,1588665.00
02/06/2017 23:45,2,0.000,ALERT,211.48,299.97,59.981,1486442704,"201051344000417","219011344069620",0.00,-5.50,0,296.66,301.77,0.0,0.0,0.000,596630.2,596630.2,24745,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486442731,1588666.00
02/06/2017 23:45,2,0.000,ALERT,210.80,299.67,60.007,1486442704,"274151322000083","219011344069620",0.00,-5.00,0,296.36,301.17,0.0,0.0,0.000,867602.1,867602.1,24030,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486442733,1588667.00
02/06/2017 23:45,2,0.000,ALERT,211.25,298.17,59.975,1486442704,"274151322000076","219011344069620",0.00,-5.00,0,295.76,301.17,0.0,0.0,0.000,924794.0,924794.0,24136,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486442734,1588668.00
02/06/2017 23:45,2,0.000,ALERT,211.70,300.87,59.986,1486442704,"201051344000868","219011344069620",0.00,-5.00,0,298.17,303.28,0.0,0.0,0.000,607271.4,607271.4,24628,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486442736,1588669.00
02/06/2017 23:45,2,0.000,ALERT,210.57,299.67,59.975,1486442704,"274151322000095","219011344069620",0.00,-6.00,0,296.96,301.47,0.0,0.0,0.000,916222.9,916222.9,24214,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486442738,1588670.00
02/06/2017 23:45,2,0.000,ALERT,211.25,299.97,59.981,1486442704,"201051344000988","219011344069620",0.00,-5.00,0,294.86,302.07,0.0,0.0,0.000,568965.3,568965.3,24664,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486442740,1588671.00
02/06/2017 23:45,2,0.000,ALERT,210.80,299.07,59.981,1486442704,"201051344001025","219011344069620",0.00,-6.00,0,296.36,302.37,0.0,0.0,0.000,613414.7,613414.7,24694,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486442742,1588672.00
02/06/2017 23:45,2,0.000,ALERT,211.25,300.27,59.949,1486442704,"201051344000458","219011344069620",0.00,-3.00,0,297.57,303.28,0.0,0.0,0.000,617594.6,617594.6,24328,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486442744,1588673.00
02/06/2017 23:45,2,0.000,ALERT,211.93,300.57,59.991,1486442704,"201051344000853","219011344069620",0.00,-5.50,0,297.57,302.98,0.0,0.0,0.000,617138.3,617138.3,24184,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486442746,1588674.00
02/06/2017 23:45,2,0.000,ALERT,211.48,300.27,60.002,1486442704,"201051344000685","219011344069620",0.00,-5.00,0,296.96,302.68,0.0,0.0,0.000,613481.9,613481.9,24446,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486442748,1588675.00
02/06/2017 23:45,2,0.000,ALERT,211.48,299.97,59.949,1486442704,"201051344000917","219011344069620",0.00,-3.50,0,295.76,301.77,0.0,0.0,0.000,610032.9,610032.9,24470,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486442749,1588676.00
02/06/2017 23:45,2,0.000,ALERT,211.48,300.57,59.975,1486442704,"201051344001145","219011344069620",0.00,-5.00,0,297.26,302.68,0.0,0.0,0.000,617232.7,617232.7,24304,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486442751,1588677.00
02/06/2017 23:45,2,0.000,ALERT,211.03,299.37,59.996,1486442704,"201051344000651","219011344069620",0.00,-6.50,0,296.66,302.07,0.0,0.0,0.000,608113.0,608113.0,24608,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486442753,1588678.00
02/06/2017 23:45,2,0.000,ALERT,210.35,298.17,59.981,1486442704,"274151322000088","219011344069620",0.00,-3.50,0,295.46,300.57,0.0,0.0,0.000,831981.6,831981.6,24194,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486442755,1588679.00
02/06/2017 23:45,2,0.000,ALERT,211.25,297.87,59.991,1486442704,"274151322000068","219011344069620",0.00,-4.00,0,295.16,299.67,0.0,0.0,0.000,722118.9,722118.9,24722,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486442757,1588680.00
02/06/2017 23:45,2,0.000,ALERT,210.80,299.97,59.970,1486442704,"201051344001135","219011344069620",0.00,-5.50,0,296.96,303.28,0.0,0.0,0.000,603614.8,603614.8,24676,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486442759,1588681.00
02/06/2017 23:45,2,0.000,ALERT,211.25,301.47,59.991,1486442704,"201051344000594","219011344069620",0.00,-6.00,0,296.96,302.98,0.0,0.0,0.000,619842.7,619842.7,24535,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486442760,1588682.00
02/06/2017 23:45,2,0.000,ALERT,211.03,299.97,59.949,1486442704,"201051344001203","219011344069620",0.00,-5.50,0,296.96,303.88,0.0,0.0,0.000,612019.6,612019.6,24653,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486442762,1588683.00
02/06/2017 23:45,2,0.000,ALERT,210.57,298.47,59.981,1486442704,"274151322000054","219011344069620",0.00,-4.00,0,295.76,300.87,0.0,0.0,0.000,848531.5,848531.5,24199,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486442764,1588684.00
02/06/2017 23:45,2,0.000,ALERT,211.93,300.27,59.991,1486442704,"201051344000867","219011344069620",0.00,-4.00,0,296.96,302.68,0.0,0.0,0.000,606109.2,606109.2,24684,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486442766,1588685.00
02/06/2017 23:45,2,0.000,ALERT,211.03,300.27,59.954,1486442704,"201051344001093","219011344069620",0.00,-3.50,0,296.96,302.37,0.0,0.0,0.000,609272.6,609272.6,24537,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486442768,1588686.00
02/06/2017 23:45,2,0.000,ALERT,211.25,300.27,60.002,1486442704,"201051344000900","219011344069620",0.00,-5.00,0,296.96,302.37,0.0,0.0,0.000,625535.9,625535.9,24096,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486442769,1588687.00
02/06/2017 23:45,2,0.000,ALERT,211.70,299.97,59.996,1486442704,"201051344000648","219011344069620",0.00,-6.00,0,296.96,302.37,0.0,0.0,0.000,614990.5,614990.5,24160,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486442771,1588688.00
02/06/2017 23:45,2,0.000,ALERT,211.25,300.27,60.002,1486442704,"201051344000569","219011344069620",0.00,-5.00,0,297.87,303.28,0.0,0.0,0.000,626904.8,626904.8,24084,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486442773,1588689.00
02/06/2017 23:45,2,0.000,ALERT,211.25,300.27,59.991,1486442704,"201051344000983","219011344069620",0.00,-5.00,0,297.87,302.98,0.0,0.0,0.000,618544.8,618544.8,24263,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486442775,1588690.00
02/06/2017 23:45,2,0.000,ALERT,211.70,300.27,59.996,1486442704,"201051344001158","219011344069620",0.00,-6.00,0,296.96,302.37,0.0,0.0,0.000,606752.1,606752.1,24578,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486442777,1588691.00
02/06/2017 23:45,2,0.000,ALERT,211.93,301.17,59.991,1486442704,"201051344000576","219011344069620",0.00,-5.00,0,297.57,302.68,0.0,0.0,0.000,617865.3,617865.3,24152,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486442778,1588692.00
02/06/2017 23:45,2,0.000,ALERT,210.80,297.57,59.975,1486442704,"274151322000087","219011344069620",0.00,-3.50,0,294.86,299.97,0.0,0.0,0.000,820325.0,820325.0,24473,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486442780,1588693.00
